Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,7.08,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,13.71,5.65
2016,1,1,8,15,0.0,32.0,4.25,4.0,32.0,24.46,16.41
2016,1,1,8,30,0.0,46.0,4.3,4.0,46.0,34.85,26.36
2016,1,1,8,45,0.0,61.5,4.4,4.0,61.5,46.24,35.34
2016,1,1,9,0,0.0,77.0,4.5,4.0,77.0,58.0,45.89
2016,1,1,9,15,0.0,92.5,4.5,4.0,92.5,69.99,56.51
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,82.18,67.18
2016,1,1,9,45,33.0,142.5,4.55,4.5,156.0,120.49,99.25
2016,1,1,10,0,66.0,177.0,4.6,5.0,204.0,162.55,134.67
2016,1,1,10,15,58.0,189.0,4.5,5.0,214.5,175.32,146.0
2016,1,1,10,30,50.0,201.0,4.4,5.0,225.0,187.31,156.44
2016,1,1,10,45,72.5,219.5,4.35,5.0,256.5,219.54,183.9
2016,1,1,11,0,95.0,238.0,4.3,5.0,288.0,254.78,213.85
2016,1,1,11,15,145.5,250.0,4.25,5.0,330.0,314.98,264.86
2016,1,1,11,30,196.0,262.0,4.2,5.0,372.0,370.37,311.55
2016,1,1,11,45,241.5,263.0,4.2,5.5,402.0,416.24,349.65
2016,1,1,12,0,287.0,264.0,4.2,6.0,432.0,481.38,402.72
2016,1,1,12,15,215.0,273.0,4.15,6.0,399.5,434.58,363.6
2016,1,1,12,30,143.0,282.0,4.1,6.0,367.0,397.84,332.21
2016,1,1,12,45,87.0,260.5,4.05,6.0,312.5,317.49,265.43
2016,1,1,13,0,31.0,239.0,4.0,6.0,258.0,250.55,208.46
2016,1,1,13,15,83.0,254.0,3.95,6.0,302.5,318.82,267.27
2016,1,1,13,30,135.0,269.0,3.9,6.0,347.0,412.62,345.54
2016,1,1,13,45,67.5,210.0,3.85,6.0,249.0,264.89,222.44
2016,1,1,14,0,0.0,151.0,3.8,6.0,151.0,124.09,101.47
2016,1,1,14,15,0.0,140.0,3.7,6.0,140.0,114.69,93.77
2016,1,1,14,30,0.0,129.0,3.6,6.0,129.0,105.28,85.86
2016,1,1,14,45,0.0,92.5,3.5,6.0,92.5,72.19,57.44
2016,1,1,15,0,0.0,56.0,3.4,6.0,56.0,42.9,32.04
2016,1,1,15,15,0.0,51.0,3.2,6.0,51.0,39.03,28.75
2016,1,1,15,30,0.0,46.0,3.0,6.0,46.0,35.17,25.42
2016,1,1,15,45,0.0,40.5,2.8,6.0,40.5,30.93,21.73
2016,1,1,16,0,0.0,35.0,2.6,6.0,35.0,26.7,18.02
2016,1,1,16,15,0.0,29.0,2.35,5.5,29.0,22.09,13.96
2016,1,1,16,30,0.0,23.0,2.1,5.0,23.0,17.5,9.85
2016,1,1,16,45,0.0,17.0,1.85,5.0,17.0,12.91,5.68
2016,1,1,17,0,0.0,11.0,1.6,5.0,11.0,8.34,1.49
2016,1,1,17,15,0.0,6.5,1.55,4.5,6.5,4.92,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.57,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,0.5,0.8,4.5,0.5,0.39,0.0
2016,1,2,8,0,0.0,1.0,0.8,5.0,1.0,0.75,0.0
2016,1,2,8,15,0.0,1.5,0.8,5.0,1.5,1.13,0.0
2016,1,2,8,30,0.0,2.0,0.8,5.0,2.0,1.51,0.0
2016,1,2,8,45,0.0,3.0,0.85,5.0,3.0,2.27,0.0
2016,1,2,9,0,0.0,4.0,0.9,5.0,4.0,3.03,0.0
2016,1,2,9,15,0.0,5.0,0.85,5.0,5.0,3.79,0.0
2016,1,2,9,30,0.0,6.0,0.8,5.0,6.0,4.56,0.0
2016,1,2,9,45,54.0,94.0,0.8,5.5,116.5,88.33,70.27
2016,1,2,10,0,108.0,182.0,0.8,6.0,227.0,184.91,151.17
2016,1,2,10,15,112.0,198.0,0.8,6.0,248.5,209.4,171.73
2016,1,2,10,30,116.0,214.0,0.8,6.0,270.0,234.66,193.03
2016,1,2,10,45,67.5,207.0,0.8,6.0,240.0,205.74,169.53
2016,1,2,11,0,19.0,200.0,0.8,6.0,210.0,169.99,139.73
2016,1,2,11,15,12.0,192.5,0.8,6.0,199.5,161.09,132.26
2016,1,2,11,30,5.0,185.0,0.8,6.0,189.0,151.31,123.88
2016,1,2,11,45,6.5,191.5,0.8,6.5,196.5,158.81,129.88
2016,1,2,12,0,8.0,198.0,0.8,7.0,204.0,166.59,136.04
2016,1,2,12,15,4.0,129.0,0.85,7.0,132.0,104.53,84.03
2016,1,2,12,30,0.0,60.0,0.9,7.0,60.0,46.09,34.24
2016,1,2,12,45,0.0,75.5,0.95,7.5,75.5,58.08,44.53
2016,1,2,13,0,0.0,91.0,1.0,8.0,91.0,70.1,54.7
2016,1,2,13,15,8.0,151.0,0.95,8.0,155.5,129.05,104.88
2016,1,2,13,30,16.0,211.0,0.9,8.0,220.0,194.41,159.28
2016,1,2,13,45,20.5,212.0,0.9,8.5,223.5,202.03,165.32
2016,1,2,14,0,25.0,213.0,0.9,9.0,227.0,210.24,172.13
2016,1,2,14,15,25.5,204.5,0.8,8.5,218.0,204.95,168.28
2016,1,2,14,30,26.0,196.0,0.7,8.0,209.0,199.79,164.6
2016,1,2,14,45,21.0,181.0,0.6,8.0,191.0,182.04,149.97
2016,1,2,15,0,16.0,166.0,0.5,8.0,173.0,164.19,135.23
2016,1,2,15,15,13.0,152.5,0.4,7.5,157.5,150.06,123.8
2016,1,2,15,30,10.0,139.0,0.3,7.0,142.0,136.06,112.32
2016,1,2,15,45,6.0,123.5,0.25,7.0,125.0,118.82,97.73
2016,1,2,16,0,2.0,108.0,0.2,7.0,108.0,101.72,83.08
2016,1,2,16,15,1.0,90.0,0.2,6.5,90.0,84.29,68.2
2016,1,2,16,30,0.0,72.0,0.2,6.0,72.0,66.59,52.77
2016,1,2,16,45,0.0,54.0,0.2,6.0,54.0,49.28,37.35
2016,1,2,17,0,0.0,36.0,0.2,6.0,36.0,30.93,20.85
2016,1,2,17,15,0.0,21.5,0.25,5.5,21.5,16.42,6.62
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,5.51,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,17.5,15.0,2.65,4.5,16.5,11.8,0.0
2016,1,3,8,0,35.0,30.0,3.0,5.0,33.0,22.46,12.67
2016,1,3,8,15,58.0,50.0,3.0,5.5,58.5,36.46,27.02
2016,1,3,8,30,81.0,70.0,3.0,6.0,84.0,50.18,40.06
2016,1,3,8,45,95.0,90.0,3.05,6.5,111.5,65.97,51.06
2016,1,3,9,0,109.0,110.0,3.1,7.0,139.0,90.23,69.15
2016,1,3,9,15,120.5,128.0,3.1,7.5,166.0,114.99,89.18
2016,1,3,9,30,132.0,146.0,3.1,8.0,193.0,141.5,111.54
2016,1,3,9,45,154.5,164.0,3.15,9.0,224.5,172.69,137.61
2016,1,3,10,0,177.0,182.0,3.2,10.0,256.0,206.9,166.33
2016,1,3,10,15,195.0,197.5,3.15,10.5,285.5,240.31,194.64
2016,1,3,10,30,213.0,213.0,3.1,11.0,315.0,275.97,224.54
2016,1,3,10,45,158.5,226.5,3.05,11.5,305.5,276.21,225.3
2016,1,3,11,0,104.0,240.0,3.0,12.0,296.0,260.83,212.59
2016,1,3,11,15,160.5,250.5,2.95,12.5,340.0,323.47,263.61
2016,1,3,11,30,217.0,261.0,2.9,13.0,384.0,381.9,310.49
2016,1,3,11,45,257.0,262.5,2.9,13.5,411.5,439.72,356.04
2016,1,3,12,0,297.0,264.0,2.9,14.0,439.0,487.45,393.28
2016,1,3,12,15,375.5,248.0,2.9,14.0,471.5,549.77,443.09
2016,1,3,12,30,454.0,232.0,2.9,14.0,504.0,634.36,508.62
2016,1,3,12,45,686.5,160.5,2.9,14.0,569.5,789.47,628.21
2016,1,3,13,0,919.0,89.0,2.9,14.0,635.0,926.43,725.3
2016,1,3,13,15,916.0,88.0,2.9,14.0,624.5,950.46,741.26
2016,1,3,13,30,913.0,87.0,2.9,14.0,614.0,971.07,755.99
2016,1,3,13,45,909.5,85.0,2.95,14.5,596.0,986.51,766.31
2016,1,3,14,0,906.0,83.0,3.0,15.0,578.0,998.35,774.34
2016,1,3,14,15,896.0,81.5,3.0,15.0,552.0,1000.83,777.08
2016,1,3,14,30,886.0,80.0,3.0,15.0,526.0,1011.6,785.86
2016,1,3,14,45,874.0,77.0,3.0,15.0,493.5,1002.75,781.11
2016,1,3,15,0,862.0,74.0,3.0,15.0,461.0,990.23,774.08
2016,1,3,15,15,840.5,71.5,2.75,14.5,421.5,965.34,757.57
2016,1,3,15,30,819.0,69.0,2.5,14.0,382.0,937.18,738.54
2016,1,3,15,45,793.0,64.0,2.3,13.5,338.0,898.26,711.85
2016,1,3,16,0,767.0,59.0,2.1,13.0,294.0,856.73,682.45
2016,1,3,16,15,720.0,54.5,1.9,12.0,246.5,793.58,637.08
2016,1,3,16,30,673.0,50.0,1.7,11.0,199.0,729.11,588.34
2016,1,3,16,45,601.0,42.5,1.5,10.0,151.5,637.94,516.18
2016,1,3,17,0,529.0,35.0,1.3,9.0,104.0,547.93,439.52
2016,1,3,17,15,384.0,24.5,1.3,8.5,63.0,396.01,286.34
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,203.18,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.5,12.5,2.65,1.5,32.5,9.83,0.0
2016,1,4,8,0,465.0,25.0,3.0,2.0,65.0,23.06,13.31
2016,1,4,8,15,565.5,32.5,2.95,2.5,112.5,30.15,21.66
2016,1,4,8,30,666.0,40.0,2.9,3.0,160.0,37.37,28.79
2016,1,4,8,45,723.5,44.5,2.9,4.0,209.5,51.79,32.74
2016,1,4,9,0,781.0,49.0,2.9,5.0,259.0,107.07,58.44
2016,1,4,9,15,817.5,52.5,2.9,5.5,306.5,165.44,101.45
2016,1,4,9,30,854.0,56.0,2.9,6.0,354.0,229.75,156.92
2016,1,4,9,45,878.5,58.5,2.95,7.0,397.0,291.57,213.49
2016,1,4,10,0,903.0,61.0,3.0,8.0,440.0,355.49,272.19
2016,1,4,10,15,919.5,63.0,2.95,8.5,477.5,417.73,329.13
2016,1,4,10,30,936.0,65.0,2.9,9.0,515.0,480.63,384.97
2016,1,4,10,45,946.5,67.0,2.9,9.5,545.0,540.96,437.1
2016,1,4,11,0,957.0,69.0,2.9,10.0,575.0,600.75,486.99
2016,1,4,11,15,964.5,70.0,2.85,10.0,598.0,656.93,533.2
2016,1,4,11,30,972.0,71.0,2.8,10.0,621.0,711.72,576.99
2016,1,4,11,45,973.0,73.0,2.75,10.5,635.0,761.47,614.63
2016,1,4,12,0,974.0,75.0,2.7,11.0,649.0,808.83,647.47
2016,1,4,12,15,975.5,75.5,2.65,11.0,655.0,852.32,677.98
2016,1,4,12,30,977.0,76.0,2.6,11.0,661.0,893.04,706.24
2016,1,4,12,45,974.5,76.0,2.6,11.5,658.5,926.85,728.53
2016,1,4,13,0,972.0,76.0,2.6,12.0,656.0,957.29,748.41
2016,1,4,13,15,968.0,75.5,2.6,12.0,644.5,982.31,765.92
2016,1,4,13,30,964.0,75.0,2.6,12.0,633.0,1003.69,781.05
2016,1,4,13,45,956.0,74.5,2.6,12.0,613.5,1017.55,791.18
2016,1,4,14,0,948.0,74.0,2.6,12.0,594.0,1027.56,798.91
2016,1,4,14,15,937.5,73.0,2.6,12.0,567.0,1030.63,802.09
2016,1,4,14,30,927.0,72.0,2.6,12.0,540.0,1029.85,802.89
2016,1,4,14,45,910.0,70.5,2.6,12.0,505.5,1018.17,796.34
2016,1,4,15,0,893.0,69.0,2.6,12.0,471.0,1002.84,787.43
2016,1,4,15,15,871.0,66.5,2.45,11.5,431.0,989.31,779.64
2016,1,4,15,30,849.0,64.0,2.3,11.0,391.0,960.6,760.94
2016,1,4,15,45,818.0,60.5,2.15,11.0,345.5,918.57,731.08
2016,1,4,16,0,787.0,57.0,2.0,11.0,300.0,873.99,698.66
2016,1,4,16,15,739.5,52.5,1.8,10.0,251.5,810.17,652.78
2016,1,4,16,30,692.0,48.0,1.6,9.0,203.0,745.14,603.6
2016,1,4,16,45,614.5,41.5,1.45,8.0,154.5,649.88,528.71
2016,1,4,17,0,537.0,35.0,1.3,7.0,106.0,555.84,449.35
2016,1,4,17,15,392.5,24.5,1.35,6.5,64.5,405.57,300.74
2016,1,4,17,30,248.0,14.0,1.4,6.0,23.0,210.72,0.0
2016,1,4,17,45,124.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,14.5,2.95,1.5,28.0,11.41,0.0
2016,1,5,8,0,316.0,29.0,3.1,2.0,56.0,24.02,14.05
2016,1,5,8,15,419.5,39.5,3.1,2.5,100.0,32.66,23.92
2016,1,5,8,30,523.0,50.0,3.1,3.0,144.0,41.35,32.44
2016,1,5,8,45,585.0,57.5,3.1,3.5,191.0,54.37,37.52
2016,1,5,9,0,647.0,65.0,3.1,4.0,238.0,104.56,62.04
2016,1,5,9,15,688.0,70.0,3.0,4.0,283.5,157.39,101.04
2016,1,5,9,30,729.0,75.0,2.9,4.0,329.0,215.05,150.68
2016,1,5,9,45,755.5,79.0,2.85,4.5,370.5,274.72,205.24
2016,1,5,10,0,782.0,83.0,2.8,5.0,412.0,334.53,260.44
2016,1,5,10,15,801.5,86.0,2.75,5.0,448.0,393.14,314.66
2016,1,5,10,30,821.0,89.0,2.7,5.0,484.0,453.0,368.72
2016,1,5,10,45,836.0,90.5,2.65,5.5,513.5,510.21,418.48
2016,1,5,11,0,851.0,92.0,2.6,6.0,543.0,567.57,466.69
2016,1,5,11,15,631.0,159.5,2.6,6.5,501.5,548.94,452.29
2016,1,5,11,30,411.0,227.0,2.6,7.0,460.0,486.34,401.67
2016,1,5,11,45,372.5,242.5,2.6,8.0,457.5,498.74,410.63
2016,1,5,12,0,334.0,258.0,2.6,9.0,455.0,507.31,415.63
2016,1,5,12,15,394.0,246.0,2.6,9.5,481.0,560.71,458.08
2016,1,5,12,30,454.0,234.0,2.6,10.0,507.0,634.94,515.1
2016,1,5,12,45,494.5,219.0,2.6,10.5,515.5,676.14,546.3
2016,1,5,13,0,535.0,204.0,2.6,11.0,524.0,717.36,577.44
2016,1,5,13,15,347.0,239.0,2.6,11.0,445.5,582.77,472.56
2016,1,5,13,30,159.0,274.0,2.6,11.0,367.0,439.12,357.54
2016,1,5,13,45,272.0,249.0,2.6,11.5,401.5,548.88,446.76
2016,1,5,14,0,385.0,224.0,2.6,12.0,436.0,639.18,518.03
2016,1,5,14,15,219.0,220.0,2.55,12.0,339.5,457.45,374.65
2016,1,5,14,30,53.0,216.0,2.5,12.0,243.0,271.92,222.55
2016,1,5,14,45,26.5,157.5,2.5,12.0,171.0,178.47,146.1
2016,1,5,15,0,0.0,99.0,2.5,12.0,99.0,78.56,61.52
2016,1,5,15,15,0.0,90.5,2.35,11.5,90.5,71.45,55.83
2016,1,5,15,30,0.0,82.0,2.2,11.0,82.0,64.35,49.99
2016,1,5,15,45,0.0,71.5,2.05,11.0,71.5,55.36,42.36
2016,1,5,16,0,0.0,61.0,1.9,11.0,61.0,46.75,34.98
2016,1,5,16,15,0.0,51.0,1.8,10.5,51.0,39.03,28.35
2016,1,5,16,30,0.0,41.0,1.7,10.0,41.0,31.33,21.62
2016,1,5,16,45,0.0,30.5,1.65,9.5,30.5,23.26,14.48
2016,1,5,17,0,0.0,20.0,1.6,9.0,20.0,15.22,7.3
2016,1,5,17,15,0.0,12.0,1.75,8.5,12.0,9.11,1.43
2016,1,5,17,30,0.0,4.0,1.9,8.0,4.0,3.15,0.0
2016,1,5,17,45,0.0,2.0,2.05,8.0,2.0,1.57,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,13.38,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,25.57,15.0
2016,1,6,8,15,273.5,49.0,2.55,6.0,90.0,36.83,27.28
2016,1,6,8,30,371.0,64.0,2.6,6.0,131.0,48.06,38.14
2016,1,6,8,45,427.5,76.0,2.65,6.5,175.0,61.17,50.4
2016,1,6,9,0,484.0,88.0,2.7,7.0,219.0,104.84,68.02
2016,1,6,9,15,530.0,96.0,2.65,7.0,262.5,154.77,104.86
2016,1,6,9,30,576.0,104.0,2.6,7.0,306.0,206.73,148.28
2016,1,6,9,45,603.0,111.5,2.6,7.5,345.0,258.83,194.72
2016,1,6,10,0,630.0,119.0,2.6,8.0,384.0,313.91,244.16
2016,1,6,10,15,315.0,97.0,2.6,8.0,229.5,211.7,170.2
2016,1,6,10,30,0.0,75.0,2.6,8.0,75.0,57.6,44.3
2016,1,6,10,45,0.0,76.5,2.65,8.5,76.5,58.78,45.25
2016,1,6,11,0,0.0,78.0,2.7,9.0,78.0,59.96,46.08
2016,1,6,11,15,0.0,94.0,2.7,9.0,94.0,72.48,56.69
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,85.36,67.56
2016,1,6,11,45,0.0,90.0,2.7,9.5,90.0,69.31,53.73
2016,1,6,12,0,0.0,70.0,2.7,10.0,70.0,53.82,40.43
2016,1,6,12,15,0.0,87.5,2.65,10.0,87.5,67.39,51.95
2016,1,6,12,30,0.0,105.0,2.6,10.0,105.0,81.5,63.87
2016,1,6,12,45,0.0,71.5,2.55,10.5,71.5,54.99,41.3
2016,1,6,13,0,0.0,38.0,2.5,11.0,38.0,29.13,19.26
2016,1,6,13,15,0.0,97.0,2.45,11.0,97.0,75.02,58.24
2016,1,6,13,30,0.0,156.0,2.4,11.0,156.0,126.66,101.57
2016,1,6,13,45,0.0,100.5,2.35,11.0,100.5,78.1,60.85
2016,1,6,14,0,0.0,45.0,2.3,11.0,45.0,34.49,23.92
2016,1,6,14,15,9.0,118.5,2.3,11.0,123.5,103.3,82.89
2016,1,6,14,30,18.0,192.0,2.3,11.0,202.0,186.44,152.76
2016,1,6,14,45,9.0,110.0,2.3,11.0,115.0,96.95,77.64
2016,1,6,15,0,0.0,28.0,2.3,11.0,28.0,21.38,12.83
2016,1,6,15,15,88.0,97.5,2.1,11.0,131.5,194.1,164.07
2016,1,6,15,30,176.0,167.0,1.9,11.0,235.0,378.13,317.03
2016,1,6,15,45,151.0,152.5,1.75,11.0,206.5,339.63,284.46
2016,1,6,16,0,126.0,138.0,1.6,11.0,178.0,301.69,253.05
2016,1,6,16,15,108.0,117.5,1.35,10.5,147.5,261.19,219.51
2016,1,6,16,30,90.0,97.0,1.1,10.0,117.0,220.69,185.09
2016,1,6,16,45,71.5,75.0,0.85,10.0,88.5,176.7,146.57
2016,1,6,17,0,53.0,53.0,0.6,10.0,60.0,131.72,106.43
2016,1,6,17,15,26.5,32.5,0.55,10.0,36.0,66.07,46.8
2016,1,6,17,30,0.0,12.0,0.5,10.0,12.0,9.14,0.0
2016,1,6,17,45,0.0,6.0,0.5,10.0,6.0,4.72,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,14.0,2.2,7.5,29.0,11.02,0.0
2016,1,7,8,0,355.0,28.0,2.3,8.0,58.0,23.32,13.04
2016,1,7,8,15,460.5,37.0,2.35,8.0,103.0,30.84,21.75
2016,1,7,8,30,566.0,46.0,2.4,8.0,148.0,38.48,29.2
2016,1,7,8,45,628.5,52.0,2.5,8.5,195.5,47.8,37.91
2016,1,7,9,0,691.0,58.0,2.6,9.0,243.0,102.31,58.13
2016,1,7,9,15,730.5,62.0,2.6,9.5,289.0,156.1,96.02
2016,1,7,9,30,770.0,66.0,2.6,10.0,335.0,214.54,144.86
2016,1,7,9,45,803.0,67.5,2.65,11.0,378.0,273.46,197.2
2016,1,7,10,0,836.0,69.0,2.7,12.0,421.0,335.64,252.85
2016,1,7,10,15,854.5,71.0,2.65,13.0,457.5,395.82,306.32
2016,1,7,10,30,873.0,73.0,2.6,14.0,494.0,455.96,358.13
2016,1,7,10,45,890.5,73.0,2.6,15.0,525.0,514.65,407.12
2016,1,7,11,0,908.0,73.0,2.6,16.0,556.0,573.58,454.47
2016,1,7,11,15,917.0,74.0,2.7,16.5,579.0,628.47,498.37
2016,1,7,11,30,926.0,75.0,2.8,17.0,602.0,682.25,540.17
2016,1,7,11,45,933.0,75.0,2.95,18.0,617.5,732.23,577.27
2016,1,7,12,0,940.0,75.0,3.1,19.0,633.0,780.39,610.53
2016,1,7,12,15,943.0,75.5,3.1,19.5,640.0,823.98,639.8
2016,1,7,12,30,946.0,76.0,3.1,20.0,647.0,865.02,666.99
2016,1,7,12,45,949.5,74.5,3.15,20.5,646.0,901.45,691.09
2016,1,7,13,0,953.0,73.0,3.2,21.0,645.0,934.93,713.07
2016,1,7,13,15,950.5,72.5,3.2,21.0,635.5,961.07,731.04
2016,1,7,13,30,948.0,72.0,3.2,21.0,626.0,983.71,746.78
2016,1,7,13,45,943.5,70.5,3.2,21.0,608.0,999.61,758.1
2016,1,7,14,0,939.0,69.0,3.2,21.0,590.0,1011.76,767.12
2016,1,7,14,15,929.5,67.5,3.1,20.5,564.0,1015.25,771.11
2016,1,7,14,30,920.0,66.0,3.0,20.0,538.0,1014.9,772.74
2016,1,7,14,45,906.0,64.5,2.95,20.0,505.0,1006.31,767.93
2016,1,7,15,0,892.0,63.0,2.9,20.0,472.0,994.09,760.81
2016,1,7,15,15,872.0,61.0,2.5,19.5,432.5,971.7,744.92
2016,1,7,15,30,852.0,59.0,2.1,19.0,393.0,946.14,726.41
2016,1,7,15,45,823.0,56.0,1.75,18.5,348.5,918.52,706.32
2016,1,7,16,0,794.0,53.0,1.4,18.0,304.0,876.81,675.54
2016,1,7,16,15,750.0,49.0,1.35,17.0,256.5,817.15,636.22
2016,1,7,16,30,706.0,45.0,1.3,16.0,209.0,756.29,593.7
2016,1,7,16,45,632.5,39.5,1.3,15.0,160.5,665.91,526.82
2016,1,7,17,0,559.0,34.0,1.3,14.0,112.0,576.76,455.56
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.0,434.35,325.86
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,278.15,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,117.9,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.0,15.0,2.3,7.5,28.0,11.8,0.0
2016,1,8,8,0,314.0,30.0,2.4,8.0,56.0,24.88,14.27
2016,1,8,8,15,421.0,40.0,2.3,8.5,100.5,33.09,23.69
2016,1,8,8,30,528.0,50.0,2.2,9.0,145.0,41.39,31.7
2016,1,8,8,45,405.5,76.5,2.15,9.5,162.0,58.9,47.77
2016,1,8,9,0,283.0,103.0,2.1,10.0,179.0,97.07,68.34
2016,1,8,9,15,310.5,116.5,2.35,10.5,213.5,131.95,94.03
2016,1,8,9,30,338.0,130.0,2.6,11.0,248.0,170.27,125.51
2016,1,8,9,45,571.5,104.0,2.85,12.0,333.0,241.77,178.47
2016,1,8,10,0,805.0,78.0,3.1,13.0,418.0,332.36,250.25
2016,1,8,10,15,588.0,135.0,3.25,13.5,394.5,350.16,274.2
2016,1,8,10,30,371.0,192.0,3.4,14.0,371.0,330.49,264.18
2016,1,8,10,45,372.5,206.0,3.55,15.0,395.5,368.42,295.75
2016,1,8,11,0,374.0,220.0,3.7,16.0,420.0,406.36,326.27
2016,1,8,11,15,187.0,171.0,3.7,16.5,271.0,274.06,221.15
2016,1,8,11,30,0.0,122.0,3.7,17.0,122.0,95.08,73.32
2016,1,8,11,45,0.0,124.5,3.7,17.5,124.5,97.26,75.05
2016,1,8,12,0,0.0,127.0,3.7,18.0,127.0,99.46,76.64
2016,1,8,12,15,29.0,198.0,3.6,18.0,216.0,195.74,155.58
2016,1,8,12,30,58.0,269.0,3.5,18.0,305.0,294.12,234.33
2016,1,8,12,45,29.0,160.0,3.45,18.5,178.0,164.15,129.72
2016,1,8,13,0,0.0,51.0,3.4,19.0,51.0,39.15,26.77
2016,1,8,13,15,325.5,106.5,3.25,19.0,297.5,434.46,353.75
2016,1,8,13,30,651.0,162.0,3.1,19.0,544.0,826.42,646.18
2016,1,8,13,45,470.0,205.0,3.0,19.5,477.0,709.3,555.3
2016,1,8,14,0,289.0,248.0,2.9,20.0,410.0,573.3,451.15
2016,1,8,14,15,294.0,235.0,2.7,20.0,393.5,572.21,451.68
2016,1,8,14,30,299.0,222.0,2.5,20.0,377.0,569.74,450.41
2016,1,8,14,45,573.0,151.0,2.3,20.0,423.5,788.47,615.25
2016,1,8,15,0,847.0,80.0,2.1,20.0,470.0,984.21,748.18
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.5,959.17,727.77
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,930.83,706.99
2016,1,8,15,45,780.0,68.5,1.1,18.5,348.0,893.79,680.33
2016,1,8,16,0,756.0,63.0,0.8,18.0,305.0,854.05,650.91
2016,1,8,16,15,709.0,58.0,0.75,17.0,257.0,790.57,609.41
2016,1,8,16,30,662.0,53.0,0.7,16.0,209.0,725.78,564.76
2016,1,8,16,45,592.0,45.5,0.7,15.5,161.0,646.44,506.03
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,560.17,437.59
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,317.94,240.39
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,45.62,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,11.41,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.0,14.5,6.05,4.5,29.0,11.41,0.0
2016,1,9,8,0,348.0,29.0,6.4,5.0,58.0,24.15,13.85
2016,1,9,8,15,455.5,38.5,6.55,5.0,103.5,32.05,23.07
2016,1,9,8,30,563.0,48.0,6.7,5.0,149.0,40.05,30.95
2016,1,9,8,45,632.5,53.5,6.85,5.5,198.5,45.86,36.55
2016,1,9,9,0,702.0,59.0,7.0,6.0,248.0,100.67,57.98
2016,1,9,9,15,742.5,63.5,7.0,6.0,295.0,155.61,96.83
2016,1,9,9,30,783.0,68.0,7.0,6.0,342.0,215.37,147.85
2016,1,9,9,45,814.0,70.5,7.05,6.5,386.0,275.5,203.23
2016,1,9,10,0,845.0,73.0,7.1,7.0,430.0,338.71,262.46
2016,1,9,10,15,864.0,75.0,7.1,7.0,467.5,399.79,320.5
2016,1,9,10,30,883.0,77.0,7.1,7.0,505.0,461.97,378.54
2016,1,9,10,45,517.5,162.0,7.1,7.5,417.0,408.9,340.49
2016,1,9,11,0,152.0,247.0,7.1,8.0,329.0,300.17,250.39
2016,1,9,11,15,538.5,165.5,7.05,8.0,471.0,488.94,411.23
2016,1,9,11,30,925.0,84.0,7.0,8.0,613.0,688.35,578.21
2016,1,9,11,45,929.5,85.5,6.95,8.5,628.5,738.54,618.7
2016,1,9,12,0,934.0,87.0,6.9,9.0,644.0,786.76,656.06
2016,1,9,12,15,936.0,87.0,6.85,9.0,651.0,829.26,688.61
2016,1,9,12,30,938.0,87.0,6.8,9.0,658.0,869.13,718.99
2016,1,9,12,45,629.0,178.5,6.75,9.5,560.5,754.14,626.6
2016,1,9,13,0,320.0,270.0,6.7,10.0,463.0,575.93,478.21
2016,1,9,13,15,624.0,178.5,6.65,10.0,548.5,797.34,661.45
2016,1,9,13,30,928.0,87.0,6.6,10.0,634.0,982.49,802.91
2016,1,9,13,45,652.5,159.0,6.55,10.0,538.0,842.28,695.53
2016,1,9,14,0,377.0,231.0,6.5,10.0,442.0,638.22,532.05
2016,1,9,14,15,430.5,207.5,6.45,9.5,438.0,696.37,582.01
2016,1,9,14,30,484.0,184.0,6.4,9.0,434.0,731.67,613.58
2016,1,9,14,45,391.5,188.5,6.4,9.0,383.0,627.07,529.73
2016,1,9,15,0,299.0,193.0,6.4,9.0,332.0,546.34,463.27
2016,1,9,15,15,208.0,182.0,6.25,8.5,275.0,422.98,361.48
2016,1,9,15,30,117.0,171.0,6.1,8.0,218.0,323.59,276.64
2016,1,9,15,45,109.5,153.5,6.0,8.0,193.5,298.43,255.92
2016,1,9,16,0,102.0,136.0,5.9,8.0,169.0,273.02,234.52
2016,1,9,16,15,94.5,115.5,5.55,7.5,142.5,242.55,208.68
2016,1,9,16,30,87.0,95.0,5.2,7.0,116.0,211.54,181.72
2016,1,9,16,45,73.0,74.5,4.9,6.5,89.5,173.98,148.08
2016,1,9,17,0,59.0,54.0,4.6,6.0,63.0,135.66,112.98
2016,1,9,17,15,29.5,35.0,4.35,5.5,39.5,70.89,53.38
2016,1,9,17,30,0.0,16.0,4.1,5.0,16.0,12.51,0.0
2016,1,9,17,45,0.0,8.0,3.9,4.5,8.0,6.29,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.5,14.5,2.7,-0.5,30.0,11.41,0.0
2016,1,10,8,0,375.0,29.0,3.0,0.0,60.0,24.25,14.33
2016,1,10,8,15,481.0,38.5,3.1,0.5,107.0,32.19,23.69
2016,1,10,8,30,587.0,48.0,3.2,1.0,154.0,40.24,31.67
2016,1,10,8,45,651.0,54.5,3.3,1.5,203.5,45.64,36.97
2016,1,10,9,0,715.0,61.0,3.4,2.0,253.0,101.61,59.7
2016,1,10,9,15,755.0,65.5,3.35,2.5,301.0,157.25,98.71
2016,1,10,9,30,795.0,70.0,3.3,3.0,349.0,217.67,149.94
2016,1,10,9,45,823.0,73.0,3.25,3.5,393.0,278.25,205.52
2016,1,10,10,0,851.0,76.0,3.2,4.0,437.0,341.58,264.39
2016,1,10,10,15,870.0,78.5,3.05,4.5,475.0,403.6,321.64
2016,1,10,10,30,889.0,81.0,2.9,5.0,513.0,466.73,378.23
2016,1,10,10,45,902.5,83.0,2.8,5.5,544.0,527.57,431.24
2016,1,10,11,0,916.0,85.0,2.7,6.0,575.0,585.33,479.97
2016,1,10,11,15,924.5,86.0,2.55,6.0,599.0,640.87,525.89
2016,1,10,11,30,933.0,87.0,2.4,6.0,623.0,695.24,569.3
2016,1,10,11,45,935.5,89.0,2.3,6.5,637.5,745.1,607.07
2016,1,10,12,0,938.0,91.0,2.2,7.0,652.0,792.82,641.12
2016,1,10,12,15,940.0,91.5,2.1,7.0,659.0,836.22,671.19
2016,1,10,12,30,942.0,92.0,2.0,7.0,666.0,877.01,698.98
2016,1,10,12,45,941.0,91.5,1.9,7.5,664.0,911.38,720.55
2016,1,10,13,0,940.0,91.0,1.8,8.0,662.0,942.57,739.64
2016,1,10,13,15,936.0,90.5,1.7,8.0,652.0,967.75,755.7
2016,1,10,13,30,932.0,90.0,1.6,8.0,642.0,989.4,769.29
2016,1,10,13,45,923.0,90.0,1.55,8.5,622.5,1003.29,777.02
2016,1,10,14,0,914.0,90.0,1.5,9.0,603.0,1025.31,790.42
2016,1,10,14,15,903.0,88.0,1.5,8.5,576.5,1027.39,794.08
2016,1,10,14,30,892.0,86.0,1.5,8.0,550.0,1025.55,795.57
2016,1,10,14,45,878.0,83.5,1.5,8.0,516.5,1016.22,790.75
2016,1,10,15,0,864.0,81.0,1.5,8.0,483.0,1003.12,783.56
2016,1,10,15,15,842.0,78.0,1.45,7.5,443.0,977.73,768.51
2016,1,10,15,30,820.0,75.0,1.4,7.0,403.0,948.96,751.04
2016,1,10,15,45,788.0,71.5,1.4,7.0,358.0,906.52,722.99
2016,1,10,16,0,756.0,68.0,1.4,7.0,313.0,861.37,692.27
2016,1,10,16,15,709.5,62.5,1.25,6.5,264.5,797.63,645.81
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,742.37,603.66
2016,1,10,16,45,586.5,50.0,1.0,5.5,167.0,648.71,530.4
2016,1,10,17,0,510.0,43.0,0.9,5.0,118.0,556.81,454.28
2016,1,10,17,15,255.0,38.0,0.95,4.5,75.5,320.52,256.17
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,55.42,1.93
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,12.98,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,69.0,15.5,1.1,0.5,21.0,12.2,0.0
2016,1,11,8,0,138.0,31.0,1.2,1.0,42.0,23.28,13.53
2016,1,11,8,15,185.0,49.5,1.25,1.5,76.0,36.66,27.7
2016,1,11,8,30,232.0,68.0,1.3,2.0,110.0,49.79,40.38
2016,1,11,8,45,260.5,85.5,1.4,3.0,145.5,61.88,51.76
2016,1,11,9,0,289.0,103.0,1.5,4.0,181.0,95.09,68.57
2016,1,11,9,15,316.5,116.5,1.5,4.5,216.0,130.18,94.34
2016,1,11,9,30,344.0,130.0,1.5,5.0,251.0,168.74,126.26
2016,1,11,9,45,262.0,157.5,1.55,6.0,256.0,194.17,152.44
2016,1,11,10,0,180.0,185.0,1.6,7.0,261.0,205.75,165.84
2016,1,11,10,15,511.5,137.0,1.55,7.0,380.0,314.96,251.38
2016,1,11,10,30,843.0,89.0,1.5,7.0,499.0,453.02,361.73
2016,1,11,10,45,854.5,91.5,1.5,7.5,529.0,511.06,410.67
2016,1,11,11,0,866.0,94.0,1.5,8.0,559.0,568.93,458.27
2016,1,11,11,15,875.0,95.5,1.45,8.5,582.5,623.9,501.68
2016,1,11,11,30,884.0,97.0,1.4,9.0,606.0,677.89,542.75
2016,1,11,11,45,509.5,191.0,1.4,9.5,486.0,553.66,445.93
2016,1,11,12,0,135.0,285.0,1.4,10.0,366.0,369.32,298.26
2016,1,11,12,15,171.0,288.0,1.4,10.0,391.5,410.47,332.64
2016,1,11,12,30,207.0,291.0,1.4,10.0,417.0,454.22,367.32
2016,1,11,12,45,235.5,286.5,1.45,10.5,430.0,485.84,391.89
2016,1,11,13,0,264.0,282.0,1.5,11.0,443.0,538.61,432.03
2016,1,11,13,15,357.5,256.5,1.5,11.0,471.0,608.79,487.3
2016,1,11,13,30,451.0,231.0,1.5,11.0,499.0,703.11,558.67
2016,1,11,13,45,258.5,240.5,1.5,11.0,393.0,523.5,421.07
2016,1,11,14,0,66.0,250.0,1.5,11.0,287.0,311.76,252.79
2016,1,11,14,15,94.5,244.5,1.45,11.0,295.5,339.43,277.41
2016,1,11,14,30,123.0,239.0,1.4,11.0,304.0,390.95,319.16
2016,1,11,14,45,200.5,219.0,1.4,11.5,316.5,450.18,368.04
