Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,179.0,19.0,1.45,11.0,39.0,15.42,1.92
2016,2,1,8,0,358.0,38.0,1.6,12.0,78.0,31.41,21.35
2016,2,1,8,15,457.0,48.0,1.75,12.5,127.0,39.47,29.35
2016,2,1,8,30,556.0,58.0,1.9,13.0,176.0,47.61,36.98
2016,2,1,8,45,624.0,63.5,2.1,14.0,228.5,52.02,40.96
2016,2,1,9,0,692.0,69.0,2.3,15.0,281.0,69.31,44.59
2016,2,1,9,15,379.5,116.0,2.6,15.5,235.5,119.91,81.15
2016,2,1,9,30,67.0,163.0,2.9,16.0,190.0,129.93,100.76
2016,2,1,9,45,79.5,184.5,3.25,17.0,219.5,155.31,120.8
2016,2,1,10,0,92.0,206.0,3.6,18.0,249.0,182.75,142.62
2016,2,1,10,15,480.5,147.0,3.9,18.5,400.5,291.39,221.6
2016,2,1,10,30,869.0,88.0,4.2,19.0,552.0,435.18,332.29
2016,2,1,10,45,882.5,89.5,4.5,19.5,585.0,496.24,384.65
2016,2,1,11,0,896.0,91.0,4.8,20.0,618.0,555.06,434.28
2016,2,1,11,15,905.0,92.5,5.05,20.0,644.0,612.38,482.26
2016,2,1,11,30,914.0,94.0,5.3,20.0,670.0,668.7,528.46
2016,2,1,11,45,915.5,96.5,5.55,20.5,686.5,719.73,568.68
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,768.59,606.44
2016,2,1,12,15,919.5,99.5,5.95,21.0,712.0,813.86,640.14
2016,2,1,12,30,922.0,100.0,6.1,21.0,721.0,856.61,671.62
2016,2,1,12,45,920.5,100.5,6.35,21.5,721.0,893.3,697.81
2016,2,1,13,0,919.0,101.0,6.6,22.0,721.0,926.86,721.75
2016,2,1,13,15,916.0,100.5,6.75,22.0,712.0,954.7,742.62
2016,2,1,13,30,913.0,100.0,6.9,22.0,703.0,979.06,761.16
2016,2,1,13,45,905.0,100.0,7.05,22.0,685.5,995.63,774.31
2016,2,1,14,0,897.0,100.0,7.2,22.0,668.0,1008.41,784.99
2016,2,1,14,15,887.0,98.5,7.2,22.0,642.5,1026.44,798.9
2016,2,1,14,30,877.0,97.0,7.2,22.0,617.0,1027.96,801.17
2016,2,1,14,45,859.0,96.5,7.2,22.0,583.0,1018.68,795.96
2016,2,1,15,0,841.0,96.0,7.2,22.0,549.0,1005.5,788.15
2016,2,1,15,15,820.5,93.0,6.9,21.5,509.0,982.98,773.72
2016,2,1,15,30,800.0,90.0,6.6,21.0,469.0,956.94,756.73
2016,2,1,15,45,762.0,89.0,6.3,21.0,422.5,920.0,730.19
2016,2,1,16,0,724.0,88.0,6.0,21.0,376.0,873.89,696.68
2016,2,1,16,15,683.5,82.5,5.45,20.5,327.0,817.25,654.9
2016,2,1,16,30,643.0,77.0,4.9,20.0,278.0,759.14,610.99
2016,2,1,16,45,576.5,70.5,4.4,19.5,227.0,674.47,545.68
2016,2,1,17,0,510.0,64.0,3.9,19.0,176.0,590.36,479.03
2016,2,1,17,15,416.5,53.0,3.75,18.5,128.0,479.26,388.99
2016,2,1,17,30,323.0,42.0,3.6,18.0,80.0,372.27,296.81
2016,2,1,17,45,161.5,21.0,3.45,17.5,40.0,193.93,113.71
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.0,17.0,3.15,8.0,44.0,13.9,2.02
2016,2,2,8,0,478.0,34.0,3.5,9.0,88.0,28.61,19.26
2016,2,2,8,15,574.5,41.5,3.75,10.0,140.5,38.02,28.37
2016,2,2,8,30,671.0,49.0,4.0,11.0,193.0,45.07,34.99
2016,2,2,8,45,726.0,54.5,4.3,12.0,247.0,50.13,39.59
2016,2,2,9,0,781.0,60.0,4.6,13.0,301.0,67.75,43.42
2016,2,2,9,15,817.0,63.5,4.95,13.5,352.5,126.09,70.3
2016,2,2,9,30,853.0,67.0,5.3,14.0,404.0,188.85,115.99
2016,2,2,9,45,875.5,70.5,5.7,14.5,451.0,252.86,170.87
2016,2,2,10,0,898.0,74.0,6.1,15.0,498.0,320.79,232.03
2016,2,2,10,15,915.5,76.5,6.05,15.5,539.0,385.62,291.1
2016,2,2,10,30,933.0,79.0,6.0,16.0,580.0,451.4,349.98
2016,2,2,10,45,943.5,81.5,5.95,16.5,614.0,514.67,405.41
2016,2,2,11,0,954.0,84.0,5.9,17.0,648.0,577.54,458.74
2016,2,2,11,15,962.0,85.0,5.85,17.0,674.5,636.91,508.64
2016,2,2,11,30,970.0,86.0,5.8,17.0,701.0,695.03,556.2
2016,2,2,11,45,973.5,88.0,5.8,17.5,718.5,749.64,598.86
2016,2,2,12,0,977.0,90.0,5.8,18.0,736.0,802.12,638.61
2016,2,2,12,15,979.0,90.0,5.7,18.0,745.5,849.05,672.2
2016,2,2,12,30,981.0,90.0,5.6,18.0,755.0,893.22,703.47
2016,2,2,12,45,980.5,90.5,5.55,18.0,755.0,932.88,731.55
2016,2,2,13,0,980.0,91.0,5.5,18.0,755.0,969.27,757.19
2016,2,2,13,15,977.0,90.5,5.4,18.0,746.0,998.87,777.6
2016,2,2,13,30,974.0,90.0,5.3,18.0,737.0,1024.76,795.4
2016,2,2,13,45,968.5,89.0,5.25,18.0,719.0,1043.87,808.92
2016,2,2,14,0,963.0,88.0,5.2,18.0,701.0,1059.01,819.83
2016,2,2,14,15,954.0,86.5,5.05,18.0,675.0,1066.07,824.41
2016,2,2,14,30,945.0,85.0,4.9,18.0,649.0,1069.04,826.33
2016,2,2,14,45,933.5,83.5,4.8,18.0,615.0,1065.44,824.36
2016,2,2,15,0,922.0,82.0,4.7,18.0,581.0,1057.9,819.87
2016,2,2,15,15,904.5,79.5,4.35,17.5,540.5,1039.14,806.78
2016,2,2,15,30,887.0,77.0,4.0,17.0,500.0,1028.92,801.07
2016,2,2,15,45,862.5,74.0,3.7,17.0,453.5,994.97,777.32
2016,2,2,16,0,838.0,71.0,3.4,17.0,407.0,957.85,751.25
2016,2,2,16,15,802.0,67.0,2.95,16.0,356.0,905.33,715.27
2016,2,2,16,30,766.0,63.0,2.5,15.0,305.0,850.67,676.49
2016,2,2,16,45,709.5,57.5,2.1,14.0,251.5,773.31,619.61
2016,2,2,17,0,653.0,52.0,1.7,13.0,198.0,695.6,559.67
2016,2,2,17,15,558.5,44.0,1.7,12.0,145.5,592.95,479.95
2016,2,2,17,30,464.0,36.0,1.7,11.0,93.0,485.66,389.61
2016,2,2,17,45,281.0,23.5,1.75,10.5,53.0,300.37,193.19
2016,2,2,18,0,98.0,11.0,1.8,10.0,13.0,82.92,0.0
2016,2,2,18,15,49.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.5,4.85,2.5,46.0,13.52,2.63
2016,2,3,8,0,503.0,33.0,5.2,3.0,92.0,30.32,21.36
2016,2,3,8,15,594.5,40.5,5.35,3.5,144.5,37.28,28.48
2016,2,3,8,30,686.0,48.0,5.5,4.0,197.0,44.36,35.35
2016,2,3,8,45,745.5,52.0,5.65,4.5,252.0,48.31,39.11
2016,2,3,9,0,805.0,56.0,5.8,5.0,307.0,63.86,42.08
2016,2,3,9,15,839.0,59.5,5.7,5.5,358.5,123.49,69.66
2016,2,3,9,30,873.0,63.0,5.6,6.0,410.0,190.47,120.02
2016,2,3,9,45,897.0,65.5,5.55,6.5,457.5,254.59,176.37
2016,2,3,10,0,921.0,68.0,5.5,7.0,505.0,320.94,237.83
2016,2,3,10,15,937.0,70.0,5.45,7.5,546.0,386.14,299.03
2016,2,3,10,30,953.0,72.0,5.4,8.0,587.0,452.08,359.83
2016,2,3,10,45,963.5,73.5,5.4,8.5,621.0,515.51,417.1
2016,2,3,11,0,974.0,75.0,5.4,9.0,655.0,578.49,472.18
2016,2,3,11,15,981.0,76.5,5.35,9.5,681.0,638.76,523.19
2016,2,3,11,30,988.0,78.0,5.3,10.0,707.0,697.66,571.43
2016,2,3,11,45,989.5,80.0,5.3,10.5,724.5,751.77,614.65
2016,2,3,12,0,991.0,82.0,5.3,11.0,742.0,803.51,654.42
2016,2,3,12,15,993.0,82.5,5.2,11.0,751.0,851.5,689.38
2016,2,3,12,30,995.0,83.0,5.1,11.0,760.0,896.7,721.92
2016,2,3,12,45,993.5,83.5,5.1,11.5,760.0,935.99,749.11
2016,2,3,13,0,992.0,84.0,5.1,12.0,760.0,971.89,773.69
2016,2,3,13,15,989.5,83.5,5.05,12.0,751.0,1002.23,795.28
2016,2,3,13,30,987.0,83.0,5.0,12.0,742.0,1028.84,814.23
2016,2,3,13,45,981.0,82.5,4.95,12.0,724.5,1048.27,828.16
2016,2,3,14,0,975.0,82.0,4.9,12.0,707.0,1063.67,839.4
2016,2,3,14,15,967.5,81.0,4.85,12.0,681.5,1072.93,846.47
2016,2,3,14,30,960.0,80.0,4.8,12.0,656.0,1078.1,850.9
2016,2,3,14,45,946.5,79.0,4.8,12.0,622.0,1073.14,848.89
2016,2,3,15,0,933.0,78.0,4.8,12.0,588.0,1064.17,844.3
2016,2,3,15,15,917.0,76.0,4.7,11.5,547.5,1047.49,834.98
2016,2,3,15,30,901.0,74.0,4.6,11.0,507.0,1027.15,823.12
2016,2,3,15,45,876.5,71.5,4.5,11.0,460.0,1005.98,809.1
2016,2,3,16,0,852.0,69.0,4.4,11.0,413.0,969.4,783.68
2016,2,3,16,15,818.5,65.0,3.95,10.5,362.0,919.11,746.7
2016,2,3,16,30,785.0,61.0,3.5,10.0,311.0,866.61,707.79
2016,2,3,16,45,732.5,56.0,3.05,9.5,257.5,793.25,651.49
2016,2,3,17,0,680.0,51.0,2.6,9.0,204.0,719.33,592.19
2016,2,3,17,15,592.5,43.0,2.45,8.0,151.5,611.56,505.66
2016,2,3,17,30,505.0,35.0,2.3,7.0,99.0,506.69,414.9
2016,2,3,17,45,335.5,23.0,2.2,6.0,57.0,345.43,237.62
2016,2,3,18,0,166.0,11.0,2.1,5.0,15.0,134.49,0.0
2016,2,3,18,15,83.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.5,1.2,2.0,48.0,14.75,4.08
2016,2,4,8,0,526.0,33.0,1.3,3.0,96.0,30.42,21.6
2016,2,4,8,15,614.5,40.0,1.3,4.0,149.0,36.98,28.26
2016,2,4,8,30,703.0,47.0,1.3,5.0,202.0,43.67,34.67
2016,2,4,8,45,754.0,52.5,1.35,6.0,256.5,48.81,39.41
2016,2,4,9,0,805.0,58.0,1.4,7.0,311.0,64.11,42.94
2016,2,4,9,15,838.5,61.5,1.45,7.5,362.5,123.75,69.46
2016,2,4,9,30,872.0,65.0,1.5,8.0,414.0,187.51,115.82
2016,2,4,9,45,895.0,68.0,1.6,9.0,461.5,255.06,173.28
2016,2,4,10,0,918.0,71.0,1.7,10.0,509.0,321.57,232.51
2016,2,4,10,15,934.0,73.0,1.8,10.0,550.5,386.73,291.99
2016,2,4,10,30,950.0,75.0,1.9,10.0,592.0,452.63,351.14
2016,2,4,10,45,962.0,76.5,2.0,10.5,626.5,516.72,406.69
2016,2,4,11,0,974.0,78.0,2.1,11.0,661.0,580.53,460.16
2016,2,4,11,15,982.0,79.0,2.1,11.0,688.0,641.02,509.77
2016,2,4,11,30,990.0,80.0,2.1,11.0,715.0,700.24,556.84
2016,2,4,11,45,986.0,85.0,2.15,11.5,731.5,753.89,597.56
2016,2,4,12,0,982.0,90.0,2.2,12.0,748.0,804.72,634.93
2016,2,4,12,15,984.5,90.5,2.15,12.0,757.0,852.94,667.97
2016,2,4,12,30,987.0,91.0,2.1,12.0,766.0,898.43,698.69
2016,2,4,12,45,990.0,89.5,2.1,12.5,767.5,939.31,725.12
2016,2,4,13,0,993.0,88.0,2.1,13.0,769.0,977.03,749.2
2016,2,4,13,15,990.5,87.5,2.0,13.0,760.0,1007.57,768.44
2016,2,4,13,30,988.0,87.0,1.9,13.0,751.0,1034.36,785.09
2016,2,4,13,45,985.0,85.5,1.85,13.0,734.0,1055.68,798.82
2016,2,4,14,0,982.0,84.0,1.8,13.0,717.0,1073.02,810.07
2016,2,4,14,15,974.0,83.0,1.75,13.0,691.0,1081.99,815.99
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,1086.82,819.48
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.0,1077.52,813.94
2016,2,4,15,0,924.0,85.0,1.6,13.0,593.0,1064.21,806.13
2016,2,4,15,15,906.5,82.5,1.45,12.5,552.0,1058.1,802.95
2016,2,4,15,30,889.0,80.0,1.3,12.0,511.0,1035.46,788.69
2016,2,4,15,45,866.0,76.5,1.2,12.0,464.0,1002.36,767.11
2016,2,4,16,0,843.0,73.0,1.1,12.0,417.0,966.02,743.25
2016,2,4,16,15,808.0,69.0,1.0,11.5,366.0,914.35,709.77
2016,2,4,16,30,773.0,65.0,0.9,11.0,315.0,860.45,673.8
2016,2,4,16,45,720.0,59.5,0.85,10.5,261.0,786.07,622.43
2016,2,4,17,0,667.0,54.0,0.8,10.0,207.0,711.07,567.8
2016,2,4,17,15,579.0,46.0,0.9,9.0,154.0,613.61,495.09
2016,2,4,17,30,491.0,38.0,1.0,8.0,101.0,510.67,411.05
2016,2,4,17,45,325.5,25.0,1.15,7.0,58.5,341.78,241.14
2016,2,4,18,0,160.0,12.0,1.3,6.0,16.0,130.75,0.0
2016,2,4,18,15,80.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,15.06,4.79
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,30.9,21.97
2016,2,5,8,15,543.5,45.5,2.6,4.5,144.0,37.96,29.08
2016,2,5,8,30,634.0,54.0,2.6,5.0,196.0,45.1,35.96
2016,2,5,8,45,684.5,61.0,2.65,6.0,248.5,50.73,41.15
2016,2,5,9,0,735.0,68.0,2.7,7.0,301.0,69.14,48.85
2016,2,5,9,15,771.0,72.5,3.15,8.0,352.0,125.51,73.82
2016,2,5,9,30,807.0,77.0,3.6,9.0,403.0,186.41,117.85
2016,2,5,9,45,829.0,81.5,4.05,10.0,449.0,248.61,171.04
2016,2,5,10,0,851.0,86.0,4.5,11.0,495.0,313.08,229.11
2016,2,5,10,15,868.5,88.5,4.45,11.5,535.5,376.31,286.79
2016,2,5,10,30,886.0,91.0,4.4,12.0,576.0,440.64,344.4
2016,2,5,10,45,897.5,93.5,4.4,12.5,610.0,503.07,399.08
2016,2,5,11,0,909.0,96.0,4.4,13.0,644.0,565.36,451.88
2016,2,5,11,15,775.0,141.0,4.35,13.0,621.5,585.01,470.15
2016,2,5,11,30,641.0,186.0,4.3,13.0,599.0,588.11,473.8
2016,2,5,11,45,787.0,144.5,4.25,13.5,665.0,685.78,550.66
2016,2,5,12,0,933.0,103.0,4.2,14.0,731.0,781.99,624.55
2016,2,5,12,15,935.5,103.5,4.15,14.0,740.0,828.36,657.94
2016,2,5,12,30,938.0,104.0,4.1,14.0,749.0,872.16,688.98
2016,2,5,12,45,937.0,104.5,4.05,14.0,749.5,910.27,715.73
2016,2,5,13,0,936.0,105.0,4.0,14.0,750.0,945.2,740.14
2016,2,5,13,15,815.5,143.0,3.95,14.0,700.5,919.28,721.37
2016,2,5,13,30,695.0,181.0,3.9,14.0,651.0,881.15,694.36
2016,2,5,13,45,806.5,141.5,3.9,14.0,674.5,966.87,756.4
2016,2,5,14,0,918.0,102.0,3.9,14.0,698.0,1031.41,801.81
2016,2,5,14,15,909.5,101.0,3.85,14.0,672.5,1052.25,816.42
2016,2,5,14,30,901.0,100.0,3.8,14.0,647.0,1056.37,819.99
2016,2,5,14,45,877.0,102.0,3.75,14.0,611.5,1044.35,812.71
2016,2,5,15,0,853.0,104.0,3.7,14.0,576.0,1028.17,802.82
2016,2,5,15,15,834.0,100.5,3.55,13.5,535.5,1006.7,790.08
2016,2,5,15,30,815.0,97.0,3.4,13.0,495.0,981.57,774.79
2016,2,5,15,45,788.0,93.5,3.3,13.0,449.0,944.92,750.16
2016,2,5,16,0,761.0,90.0,3.2,13.0,403.0,913.99,729.47
2016,2,5,16,15,723.0,84.5,2.75,12.0,353.0,859.14,690.87
2016,2,5,16,30,685.0,79.0,2.3,11.0,303.0,802.56,649.87
2016,2,5,16,45,627.5,72.0,1.9,10.5,250.5,724.56,590.37
2016,2,5,17,0,570.0,65.0,1.5,10.0,198.0,646.7,528.6
2016,2,5,17,15,481.5,54.5,1.5,9.0,147.0,538.6,443.91
2016,2,5,17,30,393.0,44.0,1.5,8.0,96.0,434.21,356.25
2016,2,5,17,45,196.5,30.0,1.5,7.5,56.0,246.13,179.57
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,12.59,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,67.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,135.0,11.0,5.5,4.0,14.0,8.65,0.0
2016,2,6,7,45,306.5,23.5,5.65,4.5,55.0,19.47,8.36
2016,2,6,8,0,478.0,36.0,5.8,5.0,96.0,30.18,21.25
2016,2,6,8,15,568.0,44.5,6.2,5.5,148.5,37.32,28.37
2016,2,6,8,30,658.0,53.0,6.6,6.0,201.0,48.29,38.7
2016,2,6,8,45,713.5,58.5,7.0,7.0,255.5,53.23,43.24
2016,2,6,9,0,769.0,64.0,7.4,8.0,310.0,65.48,54.24
2016,2,6,9,15,804.0,68.0,7.5,8.5,361.5,123.51,71.13
2016,2,6,9,30,839.0,72.0,7.6,9.0,413.0,185.9,116.47
2016,2,6,9,45,867.5,74.0,7.75,9.5,461.5,249.36,171.28
2016,2,6,10,0,896.0,76.0,7.9,10.0,510.0,317.61,233.65
2016,2,6,10,15,913.0,78.0,7.85,10.5,551.5,382.03,293.89
2016,2,6,10,30,930.0,80.0,7.8,11.0,593.0,447.32,354.1
2016,2,6,10,45,945.0,80.5,7.75,11.5,628.0,510.97,411.59
2016,2,6,11,0,960.0,81.0,7.7,12.0,663.0,574.65,467.46
2016,2,6,11,15,968.5,82.5,7.6,12.0,690.0,635.37,520.17
2016,2,6,11,30,977.0,84.0,7.5,12.0,717.0,694.9,570.54
2016,2,6,11,45,981.0,85.0,7.45,12.5,735.0,749.5,614.77
2016,2,6,12,0,985.0,86.0,7.4,13.0,753.0,801.94,655.95
2016,2,6,12,15,987.5,86.5,7.25,13.0,762.5,850.36,692.0
2016,2,6,12,30,990.0,87.0,7.1,13.0,772.0,896.05,725.67
2016,2,6,12,45,991.0,86.5,7.0,13.0,773.0,936.49,755.36
2016,2,6,13,0,992.0,86.0,6.9,13.0,774.0,973.67,782.52
2016,2,6,13,15,990.0,85.5,6.75,13.0,765.0,1004.71,804.8
2016,2,6,13,30,988.0,85.0,6.6,13.0,756.0,1032.03,824.32
2016,2,6,13,45,984.0,84.0,6.45,13.0,739.0,1053.04,839.26
2016,2,6,14,0,980.0,83.0,6.3,13.0,722.0,1070.04,851.39
2016,2,6,14,15,972.5,82.0,6.15,13.0,696.0,1079.53,858.21
2016,2,6,14,30,965.0,81.0,6.0,13.0,670.0,1084.89,862.25
2016,2,6,14,45,946.0,82.0,5.85,13.0,635.0,1077.0,856.92
2016,2,6,15,0,927.0,83.0,5.7,13.0,600.0,1065.09,848.95
2016,2,6,15,15,910.5,81.0,5.45,12.5,559.5,1048.06,838.24
2016,2,6,15,30,894.0,79.0,5.2,12.0,519.0,1039.67,833.88
2016,2,6,15,45,873.0,75.5,5.0,12.0,472.5,1008.55,811.74
2016,2,6,16,0,852.0,72.0,4.8,12.0,426.0,974.13,787.17
2016,2,6,16,15,819.0,68.0,4.2,11.0,374.5,924.27,750.23
2016,2,6,16,30,786.0,64.0,3.6,10.0,323.0,872.13,712.31
2016,2,6,16,45,739.0,58.0,3.05,9.5,269.5,802.49,658.61
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,732.15,601.96
2016,2,6,17,15,609.5,44.5,2.25,8.0,162.5,628.83,519.32
2016,2,6,17,30,527.0,37.0,2.0,7.0,109.0,527.91,433.05
2016,2,6,17,45,374.5,25.5,1.8,6.5,65.0,385.69,288.28
2016,2,6,18,0,222.0,14.0,1.6,6.0,21.0,179.36,0.0
2016,2,6,18,15,111.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,50.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,100.0,12.0,3.0,2.0,14.0,9.44,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.5,21.86,10.83
2016,2,7,8,0,435.0,41.0,3.1,3.0,97.0,34.07,25.02
2016,2,7,8,15,526.0,50.5,3.15,4.0,149.0,41.79,32.69
2016,2,7,8,30,617.0,60.0,3.2,5.0,201.0,49.56,40.08
2016,2,7,8,45,682.5,64.5,3.3,6.0,256.0,53.3,43.5
2016,2,7,9,0,748.0,69.0,3.4,7.0,311.0,67.81,56.58
2016,2,7,9,15,784.0,73.5,3.55,7.5,362.5,125.06,73.63
2016,2,7,9,30,820.0,78.0,3.7,8.0,414.0,186.85,118.05
2016,2,7,9,45,848.5,80.0,3.9,9.0,462.0,249.27,171.03
2016,2,7,10,0,877.0,82.0,4.1,10.0,510.0,314.67,229.68
2016,2,7,10,15,894.0,84.5,4.25,10.5,551.0,379.36,289.04
2016,2,7,10,30,911.0,87.0,4.4,11.0,592.0,445.04,348.37
2016,2,7,10,45,924.0,88.5,4.6,12.0,626.5,507.81,403.38
2016,2,7,11,0,937.0,90.0,4.8,13.0,661.0,570.45,456.55
2016,2,7,11,15,945.0,91.5,4.9,13.5,687.5,629.88,506.16
2016,2,7,11,30,953.0,93.0,5.0,14.0,714.0,688.12,553.38
2016,2,7,11,45,954.5,95.5,5.1,15.0,731.5,741.55,594.5
2016,2,7,12,0,956.0,98.0,5.2,16.0,749.0,792.69,632.69
2016,2,7,12,15,958.5,98.5,5.2,16.0,758.0,840.14,667.43
2016,2,7,12,30,961.0,99.0,5.2,16.0,767.0,884.94,699.72
2016,2,7,12,45,963.5,97.5,5.2,16.5,768.0,924.82,726.88
2016,2,7,13,0,966.0,96.0,5.2,17.0,769.0,961.59,751.66
2016,2,7,13,15,963.5,95.5,5.1,17.0,760.0,991.65,772.3
2016,2,7,13,30,961.0,95.0,5.0,17.0,751.0,1018.05,790.36
2016,2,7,13,45,958.5,93.0,4.95,17.5,734.0,1038.99,803.5
2016,2,7,14,0,956.0,91.0,4.9,18.0,717.0,1056.04,814.04
2016,2,7,14,15,947.5,89.5,4.75,18.0,691.5,1063.77,818.9
2016,2,7,14,30,939.0,88.0,4.6,18.0,666.0,1067.4,821.14
2016,2,7,14,45,926.5,86.5,4.45,18.5,632.0,1062.95,816.36
2016,2,7,15,0,914.0,85.0,4.3,19.0,598.0,1054.51,809.55
2016,2,7,15,15,897.5,82.5,3.95,18.5,557.5,1036.89,798.47
2016,2,7,15,30,881.0,80.0,3.6,18.0,517.0,1027.96,793.4
2016,2,7,15,45,859.0,76.5,3.25,17.5,470.5,995.94,772.12
2016,2,7,16,0,837.0,73.0,2.9,17.0,424.0,960.69,748.42
2016,2,7,16,15,803.5,69.0,2.65,16.0,373.0,910.57,715.91
2016,2,7,16,30,770.0,65.0,2.4,15.0,322.0,858.23,680.79
2016,2,7,16,45,718.5,59.5,2.2,14.0,268.0,785.34,629.47
2016,2,7,17,0,667.0,54.0,2.0,13.0,214.0,711.93,575.14
2016,2,7,17,15,584.0,46.5,2.0,12.0,161.5,618.49,503.2
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,520.21,421.83
2016,2,7,17,45,345.5,27.0,2.0,10.5,65.0,363.95,274.03
2016,2,7,18,0,190.0,15.0,2.0,10.0,21.0,155.87,0.0
2016,2,7,18,15,95.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,14.16,0.0
2016,2,8,7,45,274.0,26.0,4.45,5.0,61.5,21.41,10.84
2016,2,8,8,0,548.0,34.0,4.6,6.0,105.0,31.38,22.36
2016,2,8,8,15,631.0,40.5,4.9,6.5,158.5,37.53,28.51
2016,2,8,8,30,714.0,47.0,5.2,7.0,212.0,43.8,34.49
2016,2,8,8,45,762.5,51.5,5.55,8.0,266.5,48.14,38.44
2016,2,8,9,0,811.0,56.0,5.9,9.0,321.0,57.61,46.89
2016,2,8,9,15,703.0,82.5,5.9,9.5,338.0,119.86,71.98
2016,2,8,9,30,595.0,109.0,5.9,10.0,355.0,173.12,116.02
2016,2,8,9,45,561.5,133.5,5.95,10.5,386.0,223.39,160.96
2016,2,8,10,0,528.0,158.0,6.0,11.0,417.0,272.8,206.87
2016,2,8,10,15,439.5,195.5,5.95,11.0,423.0,309.86,243.88
2016,2,8,10,30,351.0,233.0,5.9,11.0,429.0,331.17,266.02
2016,2,8,10,45,443.0,220.5,5.9,11.5,482.5,396.03,319.93
2016,2,8,11,0,535.0,208.0,5.9,12.0,536.0,464.5,376.73
2016,2,8,11,15,761.5,142.5,5.95,12.5,630.5,576.6,468.5
2016,2,8,11,30,988.0,77.0,6.0,13.0,725.0,693.74,563.67
2016,2,8,11,45,987.5,80.5,6.1,13.5,742.5,748.4,607.32
2016,2,8,12,0,987.0,84.0,6.2,14.0,760.0,800.54,647.93
2016,2,8,12,15,989.5,84.5,6.2,14.0,769.5,849.15,683.98
2016,2,8,12,30,992.0,85.0,6.2,14.0,779.0,895.03,717.78
2016,2,8,12,45,995.0,83.5,6.25,14.5,780.0,936.23,746.83
2016,2,8,13,0,998.0,82.0,6.3,15.0,781.0,974.26,773.41
2016,2,8,13,15,996.0,82.0,6.25,15.0,772.5,1006.08,796.35
2016,2,8,13,30,994.0,82.0,6.2,15.0,764.0,1034.18,816.65
2016,2,8,13,45,992.0,79.5,6.2,15.0,747.5,1055.5,832.52
2016,2,8,14,0,990.0,77.0,6.2,15.0,731.0,1072.8,845.7
2016,2,8,14,15,983.0,76.0,6.15,15.0,705.0,1082.87,853.55
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,1088.76,858.67
2016,2,8,14,45,968.0,72.5,6.1,15.0,645.5,1087.58,859.35
2016,2,8,15,0,960.0,70.0,6.1,15.0,612.0,1082.24,857.29
2016,2,8,15,15,945.5,68.0,5.95,14.5,571.5,1066.89,848.75
2016,2,8,15,30,931.0,66.0,5.8,14.0,531.0,1047.69,837.55
2016,2,8,15,45,912.5,63.0,5.7,14.0,484.5,1019.43,818.53
2016,2,8,16,0,894.0,60.0,5.6,14.0,438.0,987.86,796.97
2016,2,8,16,15,864.5,57.0,5.1,13.0,386.5,942.53,764.97
2016,2,8,16,30,835.0,54.0,4.6,12.0,335.0,895.06,730.42
2016,2,8,16,45,791.0,49.5,4.1,11.5,280.5,839.85,687.41
2016,2,8,17,0,747.0,45.0,3.6,11.0,226.0,773.28,634.81
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.0,676.43,557.57
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,582.11,476.94
2016,2,8,17,45,446.5,24.0,2.7,8.0,72.0,430.32,331.53
2016,2,8,18,0,298.0,15.0,2.4,7.0,26.0,237.75,0.0
2016,2,8,18,15,149.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,14.95,0.0
2016,2,9,7,45,275.0,26.0,3.55,5.0,63.0,21.38,11.26
2016,2,9,8,0,550.0,33.0,3.8,6.0,107.0,30.5,21.63
2016,2,9,8,15,631.0,39.5,3.7,7.0,160.0,36.67,27.72
2016,2,9,8,30,712.0,46.0,3.6,8.0,213.0,42.96,33.62
2016,2,9,8,45,760.0,50.0,3.5,9.0,267.0,46.92,37.21
2016,2,9,9,0,808.0,54.0,3.4,10.0,321.0,54.82,44.19
2016,2,9,9,15,839.0,57.5,3.6,11.0,372.5,118.72,65.78
2016,2,9,9,30,870.0,61.0,3.8,12.0,424.0,181.72,109.76
2016,2,9,9,45,891.0,63.5,4.05,13.0,470.5,245.23,163.24
2016,2,9,10,0,912.0,66.0,4.3,14.0,517.0,310.66,221.68
2016,2,9,10,15,927.0,68.0,4.4,14.5,558.0,375.32,280.58
2016,2,9,10,30,942.0,70.0,4.5,15.0,599.0,440.63,339.13
2016,2,9,10,45,951.5,71.5,4.6,15.5,632.5,503.38,394.24
2016,2,9,11,0,961.0,73.0,4.7,16.0,666.0,565.58,447.21
2016,2,9,11,15,968.5,74.5,4.75,16.5,692.5,625.85,496.87
2016,2,9,11,30,976.0,76.0,4.8,17.0,719.0,684.84,543.97
2016,2,9,11,45,970.0,81.5,4.85,17.5,735.0,737.27,584.65
2016,2,9,12,0,964.0,87.0,4.9,18.0,751.0,786.72,621.95
2016,2,9,12,15,966.5,87.5,4.9,18.0,760.5,834.43,656.16
2016,2,9,12,30,969.0,88.0,4.9,18.0,770.0,879.47,688.2
2016,2,9,12,45,970.5,87.0,4.9,18.5,770.5,919.2,714.89
2016,2,9,13,0,972.0,86.0,4.9,19.0,771.0,955.75,739.16
2016,2,9,13,15,969.5,86.0,4.85,19.0,762.5,986.43,760.31
2016,2,9,13,30,967.0,86.0,4.8,19.0,754.0,1013.45,778.93
2016,2,9,13,45,963.0,84.5,4.75,19.0,736.5,1033.53,792.84
2016,2,9,14,0,959.0,83.0,4.7,19.0,719.0,1049.64,804.17
2016,2,9,14,15,951.5,81.5,4.6,19.0,693.5,1058.28,810.05
2016,2,9,14,30,944.0,80.0,4.5,19.0,668.0,1062.82,813.34
2016,2,9,14,45,930.0,79.5,4.45,19.0,634.0,1057.97,810.93
2016,2,9,15,0,916.0,79.0,4.4,19.0,600.0,1049.14,806.05
2016,2,9,15,15,900.0,77.0,4.05,18.5,560.0,1032.51,795.74
2016,2,9,15,30,884.0,75.0,3.7,18.0,520.0,1012.23,782.87
2016,2,9,15,45,863.5,71.5,3.4,18.0,474.0,993.99,770.23
2016,2,9,16,0,843.0,68.0,3.1,18.0,428.0,960.16,746.55
2016,2,9,16,15,811.5,64.5,2.7,17.0,377.0,912.59,714.81
2016,2,9,16,30,780.0,61.0,2.3,16.0,326.0,862.8,680.48
2016,2,9,16,45,735.0,56.0,1.9,15.0,273.0,796.52,632.68
2016,2,9,17,0,690.0,51.0,1.5,14.0,220.0,729.53,581.97
2016,2,9,17,15,612.0,44.0,1.5,13.0,167.5,630.97,508.05
2016,2,9,17,30,534.0,37.0,1.5,12.0,115.0,534.82,430.4
2016,2,9,17,45,390.5,26.0,1.5,11.5,70.5,397.85,304.55
2016,2,9,18,0,247.0,15.0,1.5,11.0,26.0,229.23,0.0
2016,2,9,18,15,123.5,7.5,1.45,11.0,13.0,5.9,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,20.0,10.23,0.0
2016,2,10,7,45,360.5,24.5,1.75,6.0,63.0,20.4,10.8
2016,2,10,8,0,517.0,36.0,2.0,7.0,106.0,32.96,23.81
2016,2,10,8,15,599.5,43.0,2.1,8.0,159.0,39.41,30.13
2016,2,10,8,30,682.0,50.0,2.2,9.0,212.0,45.97,36.25
2016,2,10,8,45,731.5,55.0,2.3,10.0,266.0,50.59,40.39
2016,2,10,9,0,781.0,60.0,2.4,11.0,320.0,57.87,46.77
2016,2,10,9,15,813.5,63.5,2.65,11.5,371.5,116.12,64.59
2016,2,10,9,30,846.0,67.0,2.9,12.0,423.0,178.39,107.92
2016,2,10,9,45,868.0,70.0,3.2,13.0,470.0,244.81,163.43
2016,2,10,10,0,890.0,73.0,3.5,14.0,517.0,309.72,220.96
2016,2,10,10,15,906.5,75.0,3.45,14.5,558.0,373.76,278.67
2016,2,10,10,30,923.0,77.0,3.4,15.0,599.0,438.65,336.07
2016,2,10,10,45,933.5,79.0,3.4,15.5,633.0,501.41,390.3
2016,2,10,11,0,944.0,81.0,3.4,16.0,667.0,563.78,442.39
2016,2,10,11,15,952.0,82.5,3.35,16.5,693.5,623.62,490.61
2016,2,10,11,30,960.0,84.0,3.3,17.0,720.0,682.27,536.21
2016,2,10,11,45,964.0,85.0,3.25,18.0,738.0,736.29,575.81
2016,2,10,12,0,968.0,86.0,3.2,19.0,756.0,788.21,612.4
2016,2,10,12,15,970.0,86.5,3.2,19.0,765.5,835.77,645.38
2016,2,10,12,30,972.0,87.0,3.2,19.0,775.0,880.59,676.2
2016,2,10,12,45,971.0,87.5,3.2,19.5,775.0,919.97,701.73
2016,2,10,13,0,970.0,88.0,3.2,20.0,775.0,956.04,724.83
2016,2,10,13,15,968.0,87.5,3.15,20.0,767.0,986.66,745.15
2016,2,10,13,30,966.0,87.0,3.1,20.0,759.0,1013.61,763.04
2016,2,10,13,45,960.5,86.5,3.1,20.5,741.5,1033.45,775.2
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,1049.3,784.88
2016,2,10,14,15,947.5,85.0,3.1,21.0,698.5,1058.58,791.9
2016,2,10,14,30,940.0,84.0,3.1,21.0,673.0,1063.79,796.5
2016,2,10,14,45,927.5,83.0,3.1,21.5,639.5,1059.91,793.77
2016,2,10,15,0,915.0,82.0,3.1,22.0,606.0,1052.04,788.69
2016,2,10,15,15,899.5,79.5,2.85,21.5,565.5,1035.35,778.61
2016,2,10,15,30,884.0,77.0,2.6,21.0,525.0,1014.96,766.1
2016,2,10,15,45,858.5,75.0,2.4,21.0,478.0,993.77,752.06
2016,2,10,16,0,833.0,73.0,2.2,21.0,431.0,957.02,727.39
2016,2,10,16,15,801.0,69.0,2.1,19.5,380.5,908.4,699.45
2016,2,10,16,30,769.0,65.0,2.0,18.0,330.0,857.53,668.82
2016,2,10,16,45,716.0,60.5,1.95,17.0,276.0,784.49,619.86
2016,2,10,17,0,663.0,56.0,1.9,16.0,222.0,710.9,567.81
2016,2,10,17,15,584.5,48.0,2.05,15.5,169.0,620.52,499.67
2016,2,10,17,30,506.0,40.0,2.2,15.0,116.0,525.2,422.32
2016,2,10,17,45,362.5,28.0,2.4,14.5,71.0,377.73,291.43
2016,2,10,18,0,219.0,16.0,2.6,14.0,26.0,217.02,0.0
2016,2,10,18,15,109.5,8.0,2.75,13.5,13.0,6.29,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,17.31,0.0
2016,2,11,7,45,270.5,29.5,4.15,11.0,67.0,24.24,13.86
2016,2,11,8,0,541.0,37.0,4.3,12.0,112.0,33.97,24.2
2016,2,11,8,15,622.0,44.0,4.15,12.5,166.5,40.44,30.47
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,47.01,36.58
2016,2,11,8,45,752.0,55.5,3.85,14.0,275.5,51.24,40.3
2016,2,11,9,0,801.0,60.0,3.7,15.0,330.0,57.1,45.32
2016,2,11,9,15,833.0,63.5,3.85,16.0,382.0,116.62,63.49
2016,2,11,9,30,865.0,67.0,4.0,17.0,434.0,180.1,106.57
2016,2,11,9,45,887.5,70.0,4.2,18.5,481.5,247.94,161.95
2016,2,11,10,0,910.0,73.0,4.4,20.0,529.0,314.25,219.23
2016,2,11,10,15,925.5,75.0,4.55,20.5,570.5,379.26,277.03
2016,2,11,10,30,941.0,77.0,4.7,21.0,612.0,444.96,334.6
2016,2,11,10,45,951.5,78.5,4.85,22.0,646.5,508.4,388.32
2016,2,11,11,0,962.0,80.0,5.0,23.0,681.0,571.39,439.87
2016,2,11,11,15,969.5,81.0,4.9,23.5,707.5,631.53,487.69
2016,2,11,11,30,977.0,82.0,4.8,24.0,734.0,690.34,532.8
2016,2,11,11,45,973.5,86.5,4.7,24.5,750.5,743.69,572.26
2016,2,11,12,0,970.0,91.0,4.6,25.0,767.0,794.27,608.41
2016,2,11,12,15,972.0,91.5,4.5,25.0,776.0,842.08,640.92
2016,2,11,12,30,974.0,92.0,4.4,25.0,785.0,887.14,671.31
2016,2,11,12,45,971.5,93.0,4.35,25.0,784.5,926.02,697.46
2016,2,11,13,0,969.0,94.0,4.3,25.0,784.0,961.5,721.2
2016,2,11,13,15,965.5,93.5,4.2,25.0,775.0,990.9,740.52
2016,2,11,13,30,962.0,93.0,4.1,25.0,766.0,1016.55,757.34
2016,2,11,13,45,954.5,93.0,4.05,25.5,747.5,1035.11,768.31
2016,2,11,14,0,947.0,93.0,4.0,26.0,729.0,1049.63,776.74
2016,2,11,14,15,938.5,91.5,3.85,25.5,703.0,1057.37,783.22
2016,2,11,14,30,930.0,90.0,3.7,25.0,677.0,1061.03,787.21
2016,2,11,14,45,916.5,89.0,3.6,25.0,643.0,1056.18,784.62
2016,2,11,15,0,903.0,88.0,3.5,25.0,609.0,1047.38,779.66
2016,2,11,15,15,886.5,85.5,3.25,24.5,568.0,1042.6,777.84
2016,2,11,15,30,870.0,83.0,3.0,24.0,527.0,1021.1,764.87
2016,2,11,15,45,844.5,80.5,2.75,23.5,480.0,986.93,743.46
2016,2,11,16,0,819.0,78.0,2.5,23.0,433.0,949.6,719.74
2016,2,11,16,15,785.5,74.0,2.35,22.0,382.0,899.65,689.18
2016,2,11,16,30,752.0,70.0,2.2,21.0,331.0,847.47,656.11
