Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,100.0,23.0,3.25,16.5,34.0,17.34,3.02
2016,3,3,7,30,200.0,46.0,3.5,17.0,68.0,34.28,23.41
2016,3,3,7,45,352.0,55.5,3.8,17.5,122.0,42.01,31.0
2016,3,3,8,0,504.0,65.0,4.1,18.0,176.0,52.46,40.51
2016,3,3,8,15,570.5,73.0,4.35,18.5,232.0,58.4,45.81
2016,3,3,8,30,637.0,81.0,4.6,19.0,288.0,64.36,50.93
2016,3,3,8,45,713.0,79.0,4.9,20.0,348.5,63.39,49.76
2016,3,3,9,0,789.0,77.0,5.2,21.0,409.0,67.97,53.35
2016,3,3,9,15,817.5,80.5,5.55,21.5,462.5,112.76,63.73
2016,3,3,9,30,846.0,84.0,5.9,22.0,516.0,175.73,101.82
2016,3,3,9,45,873.5,84.0,6.3,22.5,565.5,243.26,154.59
2016,3,3,10,0,901.0,84.0,6.7,23.0,615.0,308.67,210.52
2016,3,3,10,15,915.5,86.0,6.8,23.0,657.0,373.82,268.54
2016,3,3,10,30,930.0,88.0,6.9,23.0,699.0,439.54,326.75
2016,3,3,10,45,942.0,89.0,7.0,23.5,734.5,503.6,381.94
2016,3,3,11,0,954.0,90.0,7.1,24.0,770.0,567.35,435.31
2016,3,3,11,15,961.5,91.0,7.05,24.0,797.0,627.99,485.44
2016,3,3,11,30,969.0,92.0,7.0,24.0,824.0,687.26,533.18
2016,3,3,11,45,976.0,91.5,7.0,24.5,843.0,743.2,576.26
2016,3,3,12,0,983.0,91.0,7.0,25.0,862.0,797.17,616.74
2016,3,3,12,15,985.5,91.0,6.9,25.0,871.0,845.95,651.6
2016,3,3,12,30,988.0,91.0,6.8,25.0,880.0,891.88,683.72
2016,3,3,12,45,991.5,89.5,6.75,25.0,881.0,934.1,713.21
2016,3,3,13,0,995.0,88.0,6.7,25.0,882.0,973.08,740.31
2016,3,3,13,15,993.0,87.5,6.6,25.0,872.5,1004.68,761.92
2016,3,3,13,30,991.0,87.0,6.5,25.0,863.0,1032.4,780.85
2016,3,3,13,45,990.0,85.0,6.45,25.0,845.5,1055.45,796.92
2016,3,3,14,0,989.0,83.0,6.4,25.0,828.0,1074.4,810.31
2016,3,3,14,15,982.5,82.0,6.3,25.0,801.0,1084.85,817.7
2016,3,3,14,30,976.0,81.0,6.2,25.0,774.0,1090.98,822.35
2016,3,3,14,45,962.0,82.0,6.1,25.0,738.5,1087.6,820.72
2016,3,3,15,0,948.0,83.0,6.0,25.0,703.0,1080.04,816.48
2016,3,3,15,15,935.0,81.0,5.85,24.5,661.0,1065.76,809.11
2016,3,3,15,30,922.0,79.0,5.7,24.0,619.0,1047.53,799.17
2016,3,3,15,45,905.0,76.0,5.55,24.0,570.5,1020.23,781.45
2016,3,3,16,0,888.0,73.0,5.4,24.0,522.0,989.46,761.39
2016,3,3,16,15,863.0,70.0,5.0,23.0,469.0,947.73,734.68
2016,3,3,16,30,838.0,67.0,4.6,22.0,416.0,914.31,713.42
2016,3,3,16,45,801.0,62.5,4.25,21.5,359.5,854.05,671.62
2016,3,3,17,0,764.0,58.0,3.9,21.0,303.0,792.57,628.2
2016,3,3,17,15,706.0,52.5,3.5,19.5,245.0,710.88,569.79
2016,3,3,17,30,648.0,47.0,3.1,18.0,187.0,630.34,508.77
2016,3,3,17,45,546.5,39.0,2.75,17.0,133.0,514.46,415.44
2016,3,3,18,0,445.0,31.0,2.4,16.0,79.0,415.06,326.71
2016,3,3,18,15,222.5,15.5,2.4,15.5,39.5,205.74,58.12
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.5,17.0,1.2,9.0,43.5,13.85,2.79
2016,3,4,7,30,449.0,34.0,1.2,10.0,87.0,28.41,19.23
2016,3,4,7,45,550.5,42.5,1.3,11.0,142.5,35.61,26.26
2016,3,4,8,0,652.0,51.0,1.4,12.0,198.0,46.53,36.28
2016,3,4,8,15,709.5,57.0,1.6,13.0,256.5,51.94,41.11
2016,3,4,8,30,767.0,63.0,1.8,14.0,315.0,57.36,45.75
2016,3,4,8,45,803.0,67.5,2.0,15.0,372.0,61.29,48.93
2016,3,4,9,0,839.0,72.0,2.2,16.0,429.0,65.18,51.97
2016,3,4,9,15,864.0,75.5,2.3,16.5,482.5,111.74,62.82
2016,3,4,9,30,889.0,79.0,2.4,17.0,536.0,182.26,106.84
2016,3,4,9,45,904.0,82.5,2.55,18.0,584.0,247.84,158.41
2016,3,4,10,0,919.0,86.0,2.7,19.0,632.0,314.59,215.45
2016,3,4,10,15,931.5,88.0,2.6,19.0,673.5,380.28,273.35
2016,3,4,10,30,944.0,90.0,2.5,19.0,715.0,446.26,330.71
2016,3,4,10,45,949.5,93.5,2.4,19.5,748.5,510.37,384.39
2016,3,4,11,0,955.0,97.0,2.3,20.0,782.0,573.47,435.15
2016,3,4,11,15,961.0,98.0,2.25,20.5,808.0,633.46,481.79
2016,3,4,11,30,967.0,99.0,2.2,21.0,834.0,691.9,525.5
2016,3,4,11,45,965.5,102.5,2.2,21.5,850.0,745.81,564.64
2016,3,4,12,0,964.0,106.0,2.2,22.0,866.0,797.05,600.67
2016,3,4,12,15,965.5,106.5,2.2,22.0,874.5,844.96,633.49
2016,3,4,12,30,967.0,107.0,2.2,22.0,883.0,890.02,663.2
2016,3,4,12,45,965.5,107.5,2.2,22.5,882.0,929.51,687.68
2016,3,4,13,0,964.0,108.0,2.2,23.0,881.0,965.57,709.72
2016,3,4,13,15,961.0,107.5,2.2,23.0,871.0,995.69,729.19
2016,3,4,13,30,958.0,107.0,2.2,23.0,861.0,1022.0,746.28
2016,3,4,13,45,843.0,153.0,2.25,23.0,805.5,998.65,732.04
2016,3,4,14,0,728.0,199.0,2.3,23.0,750.0,963.58,710.63
2016,3,4,14,15,830.0,150.5,2.35,23.0,759.0,1020.93,749.88
2016,3,4,14,30,932.0,102.0,2.4,23.0,768.0,1070.01,782.67
2016,3,4,14,45,920.5,100.5,2.45,23.0,733.0,1066.29,781.69
2016,3,4,15,0,909.0,99.0,2.5,23.0,698.0,1058.47,778.81
2016,3,4,15,15,894.5,96.5,2.5,23.0,655.5,1042.43,770.23
2016,3,4,15,30,880.0,94.0,2.5,23.0,613.0,1035.59,767.89
2016,3,4,15,45,665.5,138.5,2.5,23.0,512.5,874.32,661.99
2016,3,4,16,0,451.0,183.0,2.5,23.0,412.0,695.37,538.11
2016,3,4,16,15,618.0,124.0,2.2,22.0,403.5,793.18,612.9
2016,3,4,16,30,785.0,65.0,1.9,21.0,395.0,860.0,660.39
2016,3,4,16,45,719.0,70.5,1.65,20.5,340.5,787.39,609.64
2016,3,4,17,0,653.0,76.0,1.4,20.0,286.0,721.84,563.77
2016,3,4,17,15,591.0,68.0,1.45,19.0,231.0,637.35,505.64
2016,3,4,17,30,529.0,60.0,1.5,18.0,176.0,554.77,445.04
2016,3,4,17,45,436.5,47.5,1.55,17.0,125.0,445.79,359.46
2016,3,4,18,0,344.0,35.0,1.6,16.0,74.0,343.69,271.69
2016,3,4,18,15,172.0,17.5,1.65,15.5,37.0,174.37,63.69
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,80.5,22.0,1.15,11.5,31.5,16.75,5.59
2016,3,5,7,30,161.0,44.0,1.2,12.0,63.0,32.78,22.94
2016,3,5,7,45,208.5,65.0,1.3,13.0,104.0,47.68,36.76
2016,3,5,8,0,256.0,86.0,1.4,14.0,145.0,62.28,49.97
2016,3,5,8,15,298.0,102.0,1.45,15.0,188.5,73.43,59.78
2016,3,5,8,30,340.0,118.0,1.5,16.0,232.0,82.74,67.66
2016,3,5,8,45,473.0,113.5,1.6,17.0,301.0,81.29,65.96
2016,3,5,9,0,606.0,109.0,1.7,18.0,370.0,81.34,65.53
2016,3,5,9,15,709.5,102.0,1.7,18.5,443.5,114.86,69.35
2016,3,5,9,30,813.0,95.0,1.7,19.0,517.0,178.88,106.3
2016,3,5,9,45,832.0,98.5,1.7,19.5,564.5,241.38,154.83
2016,3,5,10,0,851.0,102.0,1.7,20.0,612.0,305.76,209.04
2016,3,5,10,15,865.5,105.0,1.8,20.5,653.0,369.91,264.22
2016,3,5,10,30,880.0,108.0,1.9,21.0,694.0,434.81,319.24
2016,3,5,10,45,890.0,110.0,2.0,21.5,728.0,496.77,370.68
2016,3,5,11,0,900.0,112.0,2.1,22.0,762.0,557.7,419.72
2016,3,5,11,15,907.0,113.5,2.25,22.5,787.5,615.85,465.34
2016,3,5,11,30,914.0,115.0,2.4,23.0,813.0,672.7,508.63
2016,3,5,11,45,917.0,116.5,2.55,23.5,830.5,725.37,547.72
2016,3,5,12,0,920.0,118.0,2.7,24.0,848.0,775.88,584.31
2016,3,5,12,15,922.0,118.5,2.8,24.0,856.5,822.38,617.6
2016,3,5,12,30,924.0,119.0,2.9,24.0,865.0,866.2,647.56
2016,3,5,12,45,921.5,120.5,3.05,24.5,863.5,904.32,672.61
2016,3,5,13,0,919.0,122.0,3.2,25.0,862.0,939.12,695.39
2016,3,5,13,15,916.0,121.5,3.25,25.0,852.5,968.08,714.96
2016,3,5,13,30,913.0,121.0,3.3,25.0,843.0,993.39,732.23
2016,3,5,13,45,903.0,122.0,3.4,25.0,823.0,1009.74,744.12
2016,3,5,14,0,893.0,123.0,3.5,25.0,803.0,1022.07,753.61
2016,3,5,14,15,821.5,147.0,3.5,25.0,756.5,1008.18,745.25
2016,3,5,14,30,750.0,171.0,3.5,25.0,710.0,984.4,730.67
2016,3,5,14,45,782.0,152.0,3.55,25.0,690.5,1005.03,746.24
2016,3,5,15,0,814.0,133.0,3.6,25.0,671.0,1013.13,753.33
2016,3,5,15,15,796.5,129.5,3.55,24.5,629.5,992.97,742.59
2016,3,5,15,30,779.0,126.0,3.5,24.0,588.0,977.86,735.56
2016,3,5,15,45,753.5,122.5,3.5,24.0,540.0,942.97,714.01
2016,3,5,16,0,728.0,119.0,3.5,24.0,492.0,905.15,690.42
2016,3,5,16,15,696.0,113.0,3.15,23.0,440.0,855.39,658.67
2016,3,5,16,30,664.0,107.0,2.8,22.0,388.0,803.65,624.87
2016,3,5,16,45,616.5,100.0,2.5,21.5,333.0,734.81,576.96
2016,3,5,17,0,569.0,93.0,2.2,21.0,278.0,665.59,527.43
2016,3,5,17,15,504.0,82.5,2.05,20.0,223.5,577.71,463.63
2016,3,5,17,30,439.0,72.0,1.9,19.0,169.0,488.93,395.85
2016,3,5,17,45,339.0,57.0,1.8,18.0,119.0,376.73,305.55
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,273.0,215.92
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,139.82,59.8
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,16.5,3.2,13.5,16.5,12.57,3.33
2016,3,6,7,30,0.0,33.0,3.3,14.0,33.0,25.12,16.16
2016,3,6,7,45,0.0,54.0,3.45,14.5,54.0,40.3,30.04
2016,3,6,8,0,0.0,75.0,3.6,15.0,75.0,55.28,43.59
2016,3,6,8,15,2.5,97.0,3.9,15.5,98.0,70.78,57.34
2016,3,6,8,30,5.0,119.0,4.2,16.0,121.0,86.11,70.68
2016,3,6,8,45,273.0,131.0,4.5,16.5,249.5,91.46,75.03
2016,3,6,9,0,541.0,143.0,4.8,17.0,378.0,100.14,82.19
2016,3,6,9,15,369.0,188.5,4.95,17.5,358.0,148.56,107.37
2016,3,6,9,30,197.0,234.0,5.1,18.0,338.0,185.96,139.27
2016,3,6,9,45,98.5,156.0,5.25,18.5,208.0,134.88,101.4
2016,3,6,10,0,0.0,78.0,5.4,19.0,78.0,60.03,43.98
2016,3,6,10,15,0.0,83.5,5.5,19.0,83.5,64.33,47.42
2016,3,6,10,30,0.0,89.0,5.6,19.0,89.0,68.65,50.83
2016,3,6,10,45,0.0,104.5,5.75,19.5,104.5,80.62,60.36
2016,3,6,11,0,0.0,120.0,5.9,20.0,120.0,92.64,69.85
2016,3,6,11,15,0.0,124.0,6.0,20.5,124.0,95.88,72.21
2016,3,6,11,30,0.0,128.0,6.1,21.0,128.0,99.16,74.6
2016,3,6,11,45,0.0,129.5,6.25,21.5,129.5,100.5,75.46
2016,3,6,12,0,0.0,131.0,6.4,22.0,131.0,101.85,76.33
2016,3,6,12,15,0.0,132.5,6.45,22.0,132.5,103.2,77.36
2016,3,6,12,30,0.0,134.0,6.5,22.0,134.0,104.56,78.42
2016,3,6,12,45,0.0,134.0,6.55,22.5,134.0,104.71,78.38
2016,3,6,13,0,0.0,134.0,6.6,23.0,134.0,104.85,78.35
2016,3,6,13,15,78.5,265.0,6.55,23.0,327.5,320.46,249.93
2016,3,6,13,30,157.0,396.0,6.5,23.0,521.0,530.29,410.71
2016,3,6,13,45,155.0,389.0,6.45,23.5,510.5,531.56,410.68
2016,3,6,14,0,153.0,382.0,6.4,24.0,500.0,531.89,410.56
2016,3,6,14,15,77.0,271.0,6.3,24.0,331.0,324.03,252.1
2016,3,6,14,30,1.0,160.0,6.2,24.0,162.0,128.78,97.36
2016,3,6,14,45,5.0,186.0,6.1,24.0,190.0,156.34,119.68
2016,3,6,15,0,9.0,212.0,6.0,24.0,218.0,185.58,143.15
2016,3,6,15,15,128.5,241.5,5.8,23.5,318.5,384.63,303.93
2016,3,6,15,30,248.0,271.0,5.6,23.0,419.0,545.0,430.7
2016,3,6,15,45,467.0,199.0,5.45,23.0,450.0,731.36,576.35
2016,3,6,16,0,686.0,127.0,5.3,23.0,481.0,871.99,681.34
2016,3,6,16,15,661.0,113.5,5.1,22.5,426.5,820.9,645.86
2016,3,6,16,30,636.0,100.0,4.9,22.0,372.0,767.56,609.2
2016,3,6,16,45,570.0,101.0,4.75,22.0,320.0,691.97,554.13
2016,3,6,17,0,504.0,102.0,4.6,22.0,268.0,609.79,492.65
2016,3,6,17,15,444.0,89.5,4.45,21.5,215.5,528.2,430.44
2016,3,6,17,30,384.0,77.0,4.3,21.0,163.0,449.52,367.64
2016,3,6,17,45,290.0,61.0,4.2,20.5,115.0,343.22,279.1
2016,3,6,18,0,196.0,45.0,4.1,20.0,67.0,244.95,193.22
2016,3,6,18,15,98.0,22.5,4.25,19.5,33.5,128.25,61.26
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.38,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.76,0.0
2016,3,7,7,45,0.0,2.0,4.9,17.5,2.0,1.51,0.0
2016,3,7,8,0,0.0,3.0,5.1,18.0,3.0,2.27,0.0
2016,3,7,8,15,0.0,3.5,5.45,18.5,3.5,2.65,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.04,0.0
2016,3,7,8,45,0.0,21.5,6.2,19.5,21.5,16.38,8.73
2016,3,7,9,0,0.0,39.0,6.6,20.0,39.0,29.81,20.37
2016,3,7,9,15,37.5,135.0,6.7,20.0,155.0,100.43,76.51
2016,3,7,9,30,75.0,231.0,6.8,20.0,271.0,170.33,130.99
2016,3,7,9,45,39.0,205.0,6.95,20.5,226.0,156.53,120.71
2016,3,7,10,0,3.0,179.0,7.1,21.0,181.0,135.45,104.72
2016,3,7,10,15,3.5,181.5,7.0,21.0,184.0,138.7,107.08
2016,3,7,10,30,4.0,184.0,6.9,21.0,187.0,141.86,109.39
2016,3,7,10,45,2.5,171.0,6.8,21.0,173.0,132.37,101.6
2016,3,7,11,0,1.0,158.0,6.7,21.0,159.0,122.33,93.4
2016,3,7,11,15,8.5,213.5,6.6,21.0,220.5,169.98,131.34
2016,3,7,11,30,16.0,269.0,6.5,21.0,282.0,219.54,170.42
2016,3,7,11,45,38.5,320.5,6.4,21.5,352.0,287.5,223.38
2016,3,7,12,0,61.0,372.0,6.3,22.0,422.0,353.37,273.94
2016,3,7,12,15,68.0,381.5,6.25,22.0,437.5,374.55,290.21
2016,3,7,12,30,75.0,391.0,6.2,22.0,453.0,396.51,307.13
2016,3,7,12,45,51.5,358.5,6.2,22.0,401.0,354.29,274.43
2016,3,7,13,0,28.0,326.0,6.2,22.0,349.0,309.07,239.2
2016,3,7,13,15,36.0,338.5,6.2,22.0,367.5,332.82,257.96
2016,3,7,13,30,44.0,351.0,6.2,22.0,386.0,357.61,277.41
2016,3,7,13,45,23.5,259.0,6.2,22.0,278.0,252.21,195.66
2016,3,7,14,0,3.0,167.0,6.2,22.0,170.0,135.87,103.61
2016,3,7,14,15,1.5,160.5,6.3,22.0,162.0,129.26,98.51
2016,3,7,14,30,0.0,154.0,6.4,22.0,154.0,122.57,93.26
2016,3,7,14,45,0.0,126.5,6.5,22.0,126.5,99.48,74.92
2016,3,7,15,0,0.0,99.0,6.6,22.0,99.0,76.63,56.67
2016,3,7,15,15,0.0,71.5,6.5,22.0,71.5,55.03,39.28
2016,3,7,15,30,0.0,44.0,6.4,22.0,44.0,33.75,22.03
2016,3,7,15,45,7.5,115.5,6.3,22.0,119.5,98.79,75.58
2016,3,7,16,0,15.0,187.0,6.2,22.0,195.0,176.53,139.01
2016,3,7,16,15,7.5,134.5,5.95,21.5,138.5,118.65,92.35
2016,3,7,16,30,0.0,82.0,5.7,21.0,82.0,63.36,47.01
2016,3,7,16,45,0.0,69.5,5.5,20.5,69.5,53.32,38.93
2016,3,7,17,0,0.0,57.0,5.3,20.0,57.0,43.65,31.03
2016,3,7,17,15,0.0,45.5,5.2,19.5,45.5,34.78,23.66
2016,3,7,17,30,0.0,34.0,5.1,19.0,34.0,25.93,16.18
2016,3,7,17,45,0.0,24.0,5.0,19.0,24.0,18.27,9.57
2016,3,7,18,0,0.0,14.0,4.9,19.0,14.0,10.63,2.96
2016,3,7,18,15,0.0,7.0,4.9,19.0,7.0,5.3,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,18.5,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.79,0.0
2016,3,8,7,15,0.0,5.5,4.45,19.0,5.5,4.16,0.0
2016,3,8,7,30,0.0,10.0,4.5,19.0,10.0,7.58,0.84
2016,3,8,7,45,0.0,16.5,4.6,19.5,16.5,12.53,5.28
2016,3,8,8,0,0.0,23.0,4.7,20.0,23.0,17.5,9.71
2016,3,8,8,15,0.0,30.0,4.8,20.0,30.0,22.86,14.46
2016,3,8,8,30,0.0,37.0,4.9,20.0,37.0,28.24,19.15
2016,3,8,8,45,0.0,44.5,5.05,20.5,44.5,34.02,24.08
2016,3,8,9,0,0.0,52.0,5.2,21.0,52.0,39.81,28.95
2016,3,8,9,15,208.5,127.0,5.3,21.5,238.0,100.1,70.92
2016,3,8,9,30,417.0,202.0,5.4,22.0,424.0,191.4,132.24
2016,3,8,9,45,410.5,225.0,5.5,22.5,459.0,239.03,169.64
2016,3,8,10,0,404.0,248.0,5.6,23.0,494.0,285.69,208.35
2016,3,8,10,15,364.5,277.0,5.45,23.5,510.5,324.85,242.2
2016,3,8,10,30,325.0,306.0,5.3,24.0,527.0,359.68,271.61
2016,3,8,10,45,389.5,300.5,5.2,24.5,578.0,411.3,311.75
2016,3,8,11,0,454.0,295.0,5.1,25.0,629.0,474.59,360.42
2016,3,8,11,15,665.5,207.0,4.9,25.0,715.0,561.09,427.32
2016,3,8,11,30,877.0,119.0,4.7,25.0,801.0,652.12,497.65
2016,3,8,11,45,872.5,125.5,4.55,25.0,816.0,702.08,535.17
2016,3,8,12,0,868.0,132.0,4.4,25.0,831.0,749.38,569.91
2016,3,8,12,15,870.5,132.5,4.15,25.0,839.5,794.08,601.9
2016,3,8,12,30,873.0,133.0,3.9,25.0,848.0,836.3,629.82
2016,3,8,12,45,868.5,136.0,3.7,25.0,846.5,883.87,661.15
2016,3,8,13,0,864.0,139.0,3.5,25.0,845.0,917.74,682.71
2016,3,8,13,15,861.0,138.5,3.3,25.0,835.5,946.0,700.34
2016,3,8,13,30,858.0,138.0,3.1,25.0,826.0,970.67,715.43
2016,3,8,13,45,852.0,137.5,2.95,25.0,808.0,988.77,726.5
2016,3,8,14,0,846.0,137.0,2.8,25.0,790.0,1003.0,735.07
2016,3,8,14,15,837.5,135.0,2.7,25.0,763.5,1009.22,738.98
2016,3,8,14,30,829.0,133.0,2.6,25.0,737.0,1011.45,740.49
2016,3,8,14,45,797.0,140.0,2.55,25.0,699.0,995.49,730.86
2016,3,8,15,0,765.0,147.0,2.5,25.0,661.0,984.94,725.08
2016,3,8,15,15,748.0,143.5,2.45,25.0,620.5,965.61,713.64
2016,3,8,15,30,731.0,140.0,2.4,25.0,580.0,942.81,700.07
2016,3,8,15,45,707.0,135.0,2.4,25.0,533.5,908.0,679.0
2016,3,8,16,0,683.0,130.0,2.4,25.0,487.0,870.34,655.91
2016,3,8,16,15,651.0,123.5,2.2,24.5,436.0,820.67,623.9
2016,3,8,16,30,619.0,117.0,2.0,24.0,385.0,769.11,590.09
2016,3,8,16,45,576.0,108.5,1.85,24.0,331.5,703.71,544.95
2016,3,8,17,0,533.0,100.0,1.7,24.0,278.0,637.82,498.3
2016,3,8,17,15,469.0,89.0,1.6,23.0,224.5,546.6,433.21
2016,3,8,17,30,405.0,78.0,1.5,22.0,171.0,465.78,372.72
2016,3,8,17,45,315.0,62.0,1.45,21.0,122.5,361.9,290.01
2016,3,8,18,0,225.0,46.0,1.4,20.0,74.0,265.52,208.65
2016,3,8,18,15,112.5,23.0,1.55,19.5,37.0,139.76,79.15
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.5,4.2,18.0,2.5,1.89,0.0
2016,3,9,7,30,0.0,5.0,4.2,18.0,5.0,3.78,0.0
2016,3,9,7,45,0.0,8.0,4.25,18.5,8.0,6.06,0.0
2016,3,9,8,0,0.0,11.0,4.3,19.0,11.0,8.35,1.71
2016,3,9,8,15,0.0,14.0,4.3,19.0,14.0,10.64,3.75
2016,3,9,8,30,0.0,17.0,4.3,19.0,17.0,12.94,5.76
2016,3,9,8,45,0.0,30.0,4.35,19.5,30.0,22.89,14.45
2016,3,9,9,0,0.0,43.0,4.4,20.0,43.0,32.89,23.06
2016,3,9,9,15,0.0,47.5,4.35,20.0,47.5,36.37,24.65
2016,3,9,9,30,0.0,52.0,4.3,20.0,52.0,39.87,27.44
2016,3,9,9,45,0.0,38.5,4.25,20.5,38.5,29.5,18.74
2016,3,9,10,0,0.0,25.0,4.2,21.0,25.0,19.15,10.12
2016,3,9,10,15,0.0,35.5,4.0,21.0,35.5,27.25,16.73
2016,3,9,10,30,0.0,46.0,3.8,21.0,46.0,35.37,23.31
2016,3,9,10,45,0.0,40.0,3.65,21.5,40.0,30.76,19.45
2016,3,9,11,0,0.0,34.0,3.5,22.0,34.0,26.16,15.63
2016,3,9,11,15,0.0,56.5,3.55,21.5,56.5,43.57,29.76
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,61.06,43.91
2016,3,9,11,45,0.5,112.0,3.65,21.0,112.5,87.14,64.82
2016,3,9,12,0,1.0,145.0,3.7,21.0,146.0,113.61,85.88
2016,3,9,12,15,6.5,197.0,3.85,21.0,203.0,159.68,122.45
2016,3,9,12,30,12.0,249.0,4.0,21.0,260.0,207.52,160.04
2016,3,9,12,45,16.5,276.5,4.15,21.0,291.0,235.83,182.16
2016,3,9,13,0,21.0,304.0,4.3,21.0,322.0,265.25,205.14
2016,3,9,13,15,10.5,195.0,4.3,21.0,204.0,164.67,126.5
2016,3,9,13,30,0.0,86.0,4.3,21.0,86.0,66.55,48.19
2016,3,9,13,45,0.0,107.0,4.3,21.0,107.0,83.26,61.72
2016,3,9,14,0,0.0,128.0,4.3,21.0,128.0,100.37,75.49
2016,3,9,14,15,1.0,144.0,4.2,21.0,145.0,114.77,87.14
2016,3,9,14,30,2.0,160.0,4.1,21.0,162.0,129.64,99.18
2016,3,9,14,45,1.0,139.0,4.1,21.0,140.0,111.02,84.41
2016,3,9,15,0,0.0,118.0,4.1,21.0,118.0,92.44,69.6
2016,3,9,15,15,0.0,108.0,3.95,21.0,108.0,84.16,63.09
2016,3,9,15,30,0.0,98.0,3.8,21.0,98.0,75.88,56.53
2016,3,9,15,45,0.0,95.0,3.65,21.0,95.0,73.48,54.76
2016,3,9,16,0,0.0,92.0,3.5,21.0,92.0,71.15,53.04
2016,3,9,16,15,0.0,56.5,3.3,20.5,56.5,43.3,30.36
2016,3,9,16,30,0.0,21.0,3.1,20.0,21.0,16.01,7.77
2016,3,9,16,45,0.0,18.0,2.9,19.5,18.0,13.71,5.9
2016,3,9,17,0,0.0,15.0,2.7,19.0,15.0,11.41,4.0
2016,3,9,17,15,0.0,12.0,2.6,18.5,12.0,9.11,2.08
2016,3,9,17,30,0.0,9.0,2.5,18.0,9.0,6.82,0.13
2016,3,9,17,45,0.0,6.5,2.4,18.0,6.5,4.92,0.0
2016,3,9,18,0,0.0,4.0,2.3,18.0,4.0,3.02,0.0
2016,3,9,18,15,0.0,2.0,2.55,17.5,2.0,1.51,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.79,0.0
2016,3,10,7,15,0.0,4.0,4.05,13.0,4.0,3.02,0.0
2016,3,10,7,30,0.0,7.0,4.0,13.0,7.0,5.3,0.0
2016,3,10,7,45,0.0,11.0,4.0,13.5,11.0,8.34,1.8
2016,3,10,8,0,0.0,15.0,4.0,14.0,15.0,11.39,4.59
2016,3,10,8,15,0.0,19.0,4.05,14.5,19.0,14.45,7.33
2016,3,10,8,30,0.0,23.0,4.1,15.0,23.0,17.52,10.03
2016,3,10,8,45,0.0,43.5,4.2,15.5,43.5,33.25,23.95
2016,3,10,9,0,0.0,64.0,4.3,16.0,64.0,49.08,37.74
2016,3,10,9,15,0.0,57.0,4.45,16.0,57.0,43.7,31.25
2016,3,10,9,30,0.0,50.0,4.6,16.0,50.0,38.33,26.63
2016,3,10,9,45,0.0,67.5,4.75,16.5,67.5,51.88,37.77
2016,3,10,10,0,0.0,85.0,4.9,17.0,85.0,65.48,48.83
2016,3,10,10,15,2.0,133.0,5.1,17.0,134.0,102.44,79.02
2016,3,10,10,30,4.0,181.0,5.3,17.0,183.0,139.59,109.06
2016,3,10,10,45,2.0,100.0,5.5,17.0,101.0,78.09,58.78
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,14.6,6.44
2016,3,10,11,15,0.0,20.5,5.8,17.0,20.5,15.77,7.39
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,16.94,8.34
2016,3,10,11,45,0.5,84.0,6.05,17.5,84.5,65.32,47.99
2016,3,10,12,0,1.0,146.0,6.2,18.0,147.0,114.39,87.65
2016,3,10,12,15,3.5,164.5,6.15,18.0,167.5,131.31,101.29
2016,3,10,12,30,6.0,183.0,6.1,18.0,188.0,148.7,115.31
2016,3,10,12,45,3.0,144.0,6.05,18.0,146.5,115.25,88.3
2016,3,10,13,0,0.0,105.0,6.0,18.0,105.0,81.63,61.03
2016,3,10,13,15,4.5,159.0,5.95,18.0,162.5,129.42,99.88
2016,3,10,13,30,9.0,213.0,5.9,18.0,220.0,179.22,140.03
2016,3,10,13,45,12.5,241.0,5.85,18.0,251.0,207.72,162.95
2016,3,10,14,0,16.0,269.0,5.8,18.0,282.0,237.48,186.84
2016,3,10,14,15,9.0,218.5,5.7,18.0,226.0,186.85,146.46
2016,3,10,14,30,2.0,168.0,5.6,18.0,170.0,136.46,105.91
2016,3,10,14,45,1.0,112.5,5.6,18.0,113.5,88.77,67.36
2016,3,10,15,0,0.0,57.0,5.6,18.0,57.0,43.86,30.62
2016,3,10,15,15,0.0,80.0,5.5,17.5,80.0,61.62,45.47
2016,3,10,15,30,0.0,103.0,5.4,17.0,103.0,80.07,60.94
2016,3,10,15,45,0.0,62.0,5.3,17.0,62.0,47.61,34.16
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,16.05,7.84
2016,3,10,16,15,0.0,37.5,4.95,16.5,37.5,28.68,18.58
2016,3,10,16,30,0.0,54.0,4.7,16.0,54.0,41.35,29.43
2016,3,10,16,45,0.0,46.5,4.45,16.0,46.5,35.56,24.62
2016,3,10,17,0,0.0,39.0,4.2,16.0,39.0,29.78,19.78
2016,3,10,17,15,0.0,31.5,4.05,16.0,31.5,24.01,14.88
2016,3,10,17,30,0.0,24.0,3.9,16.0,24.0,18.26,9.93
2016,3,10,17,45,0.0,17.0,3.75,16.0,17.0,12.91,5.26
2016,3,10,18,0,0.0,10.0,3.6,16.0,10.0,7.58,0.6
2016,3,10,18,15,0.0,5.0,3.6,15.5,5.0,3.78,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,0.0,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,5.31,0.0
2016,3,11,7,15,0.0,22.5,1.95,14.0,22.5,17.17,8.57
2016,3,11,7,30,0.0,38.0,1.9,14.0,38.0,28.91,19.77
2016,3,11,7,45,0.0,58.5,1.85,14.5,58.5,43.76,33.3
2016,3,11,8,0,0.0,79.0,1.8,15.0,79.0,58.42,46.48
2016,3,11,8,15,0.5,100.5,1.85,15.0,100.5,73.59,59.93
2016,3,11,8,30,1.0,122.0,1.9,15.0,122.0,88.59,73.01
2016,3,11,8,45,0.5,71.5,1.95,15.5,71.5,54.88,43.04
2016,3,11,9,0,0.0,21.0,2.0,16.0,21.0,16.02,8.56
2016,3,11,9,15,0.0,15.5,2.15,16.0,15.5,11.83,4.37
2016,3,11,9,30,0.0,10.0,2.3,16.0,10.0,7.64,0.79
2016,3,11,9,45,0.0,79.5,2.5,16.5,79.5,61.17,45.52
2016,3,11,10,0,0.0,149.0,2.7,17.0,149.0,113.08,87.87
2016,3,11,10,15,0.0,82.5,2.85,17.5,82.5,63.58,46.98
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,12.27,4.52
2016,3,11,10,45,0.0,18.0,3.2,18.5,18.0,13.82,5.77
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,15.37,7.0
2016,3,11,11,15,0.0,36.0,3.4,19.0,36.0,27.73,17.12
2016,3,11,11,30,0.0,52.0,3.4,19.0,52.0,40.12,27.22
2016,3,11,11,45,0.0,42.5,3.4,19.5,42.5,32.79,21.15
2016,3,11,12,0,0.0,33.0,3.4,20.0,33.0,25.46,15.12
2016,3,11,12,15,0.0,59.5,3.3,20.0,59.5,45.99,31.79
2016,3,11,12,30,0.0,86.0,3.2,20.0,86.0,66.61,48.43
2016,3,11,12,45,279.0,199.5,3.1,20.0,430.5,444.88,350.73
2016,3,11,13,0,558.0,313.0,3.0,20.0,775.0,812.55,618.16
2016,3,11,13,15,280.5,239.0,2.9,20.0,472.0,514.95,399.13
2016,3,11,13,30,3.0,165.0,2.8,20.0,169.0,133.32,101.3
2016,3,11,13,45,76.0,278.5,2.7,20.5,339.5,320.18,249.87
2016,3,11,14,0,149.0,392.0,2.6,21.0,510.0,534.46,409.75
2016,3,11,14,15,77.5,294.5,2.6,21.0,355.5,346.29,268.24
2016,3,11,14,30,6.0,197.0,2.6,21.0,201.0,165.7,127.27
2016,3,11,14,45,12.0,221.5,2.6,21.0,229.5,194.93,151.12
2016,3,11,15,0,18.0,246.0,2.6,21.0,258.0,225.88,175.84
2016,3,11,15,15,201.0,249.0,2.55,20.5,372.0,463.48,365.72
2016,3,11,15,30,384.0,252.0,2.5,20.0,486.0,679.65,529.56
2016,3,11,15,45,192.0,164.5,2.45,20.0,281.5,385.14,307.03
2016,3,11,16,0,0.0,77.0,2.4,20.0,77.0,59.19,43.15
2016,3,11,16,15,198.0,118.5,2.15,19.5,205.5,335.11,273.8
2016,3,11,16,30,396.0,160.0,1.9,19.0,334.0,596.44,476.63
2016,3,11,16,45,365.5,144.0,1.65,19.0,288.5,541.43,433.23
2016,3,11,17,0,335.0,128.0,1.4,19.0,243.0,465.9,376.33
2016,3,11,17,15,303.5,107.5,1.2,18.5,197.5,406.04,330.5
2016,3,11,17,30,272.0,87.0,1.0,18.0,152.0,347.07,283.45
2016,3,11,17,45,211.0,67.5,0.85,17.5,109.5,268.16,218.09
2016,3,11,18,0,150.0,48.0,0.7,17.0,67.0,193.65,153.93
2016,3,11,18,15,75.0,24.0,0.7,16.5,33.5,99.89,64.17
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,32.5,8.5,1.15,12.5,10.0,6.69,0.0
2016,3,12,7,0,65.0,17.0,1.3,13.0,20.0,12.95,0.0
2016,3,12,7,15,187.5,36.0,1.35,13.5,61.0,27.1,17.1
2016,3,12,7,30,310.0,55.0,1.4,14.0,102.0,41.32,30.72
2016,3,12,7,45,413.0,65.0,1.45,14.5,156.0,49.2,38.15
2016,3,12,8,0,516.0,75.0,1.5,15.0,210.0,59.56,47.5
2016,3,12,8,15,573.0,83.5,1.65,15.5,266.0,65.55,52.72
2016,3,12,8,30,630.0,92.0,1.8,16.0,322.0,71.48,57.72
2016,3,12,8,45,315.0,90.0,2.0,16.5,205.0,63.36,50.31
2016,3,12,9,0,0.0,88.0,2.2,17.0,88.0,67.33,53.49
2016,3,12,9,15,399.0,94.5,2.25,17.5,314.0,86.89,55.72
2016,3,12,9,30,798.0,101.0,2.3,18.0,540.0,178.89,107.38
2016,3,12,9,45,503.5,198.0,2.4,18.5,483.0,238.01,166.24
2016,3,12,10,0,209.0,295.0,2.5,19.0,426.0,264.73,199.89
2016,3,12,10,15,125.5,295.0,2.4,19.0,375.5,257.77,197.91
2016,3,12,10,30,42.0,295.0,2.3,19.0,325.0,237.58,184.22
2016,3,12,10,45,28.5,276.5,2.25,19.5,297.5,224.59,173.93
2016,3,12,11,0,15.0,258.0,2.2,20.0,270.0,205.51,158.67
2016,3,12,11,15,21.0,285.5,2.15,20.0,302.5,232.32,179.44
2016,3,12,11,30,27.0,313.0,2.1,20.0,335.0,267.21,206.17
2016,3,12,11,45,19.5,279.5,2.05,20.5,295.5,231.88,178.35
2016,3,12,12,0,12.0,246.0,2.0,21.0,256.0,201.84,154.72
2016,3,12,12,15,59.5,331.5,2.0,21.0,381.5,322.15,247.81
2016,3,12,12,30,107.0,417.0,2.0,21.0,507.0,443.14,338.07
2016,3,12,12,45,513.5,266.5,2.05,21.5,694.5,704.98,534.24
2016,3,12,13,0,920.0,116.0,2.1,22.0,882.0,929.89,689.07
2016,3,12,13,15,917.5,115.5,2.1,22.0,872.0,958.91,706.04
2016,3,12,13,30,915.0,115.0,2.1,22.0,862.0,984.28,722.69
2016,3,12,13,45,910.0,114.0,2.15,22.0,843.5,1003.01,735.72
2016,3,12,14,0,905.0,113.0,2.2,22.0,825.0,1017.8,746.42
2016,3,12,14,15,898.0,111.5,2.15,22.0,798.0,1026.1,751.96
2016,3,12,14,30,891.0,110.0,2.1,22.0,771.0,1030.37,755.12
2016,3,12,14,45,881.5,107.5,2.1,22.0,736.5,1027.01,754.2
2016,3,12,15,0,872.0,105.0,2.1,22.0,702.0,1019.66,750.97
2016,3,12,15,15,612.5,183.0,2.1,22.0,590.0,867.04,651.43
2016,3,12,15,30,353.0,261.0,2.1,22.0,478.0,657.84,503.69
2016,3,12,15,45,584.0,176.0,2.1,22.0,502.0,815.81,623.29
2016,3,12,16,0,815.0,91.0,2.1,22.0,526.0,941.48,709.47
2016,3,12,16,15,789.0,87.0,1.95,21.5,474.0,898.08,680.83
2016,3,12,16,30,763.0,83.0,1.8,21.0,422.0,852.24,651.86
2016,3,12,16,45,731.0,77.0,1.7,20.5,367.0,796.39,615.76
2016,3,12,17,0,699.0,71.0,1.6,20.0,312.0,745.38,581.98
2016,3,12,17,15,643.5,64.5,1.5,19.0,255.5,667.35,528.0
2016,3,12,17,30,588.0,58.0,1.4,18.0,199.0,590.87,472.3
2016,3,12,17,45,501.5,48.0,1.3,17.5,146.0,488.16,392.09
2016,3,12,18,0,415.0,38.0,1.2,17.0,93.0,391.44,311.52
2016,3,12,18,15,254.5,24.0,1.3,16.5,52.5,244.33,167.64
2016,3,12,18,30,94.0,10.0,1.4,16.0,12.0,67.09,0.0
2016,3,12,18,45,47.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.0,9.0,3.6,12.5,12.0,7.08,0.0
2016,3,13,7,0,140.0,18.0,3.8,13.0,24.0,13.76,0.0
2016,3,13,7,15,287.0,32.5,3.75,13.5,70.0,26.54,16.8
2016,3,13,7,30,434.0,47.0,3.7,14.0,116.0,38.51,28.27
2016,3,13,7,45,539.5,54.5,3.7,15.0,174.5,44.66,34.06
2016,3,13,8,0,645.0,62.0,3.7,16.0,233.0,51.03,39.76
2016,3,13,8,15,699.0,68.0,3.8,17.0,292.5,55.79,43.81
2016,3,13,8,30,753.0,74.0,3.9,18.0,352.0,65.5,52.03
2016,3,13,8,45,799.0,76.0,4.0,19.0,411.5,67.43,53.32
2016,3,13,9,0,845.0,78.0,4.1,20.0,471.0,69.49,54.69
2016,3,13,9,15,868.0,81.0,4.25,20.5,524.5,113.02,63.58
2016,3,13,9,30,891.0,84.0,4.4,21.0,578.0,183.82,106.43
2016,3,13,9,45,909.0,86.0,4.6,22.0,626.5,249.08,156.72
2016,3,13,10,0,927.0,88.0,4.8,23.0,675.0,315.79,213.11
2016,3,13,10,15,938.0,90.0,4.95,23.0,716.0,381.45,271.09
2016,3,13,10,30,949.0,92.0,5.1,23.0,757.0,447.16,328.8
2016,3,13,10,45,956.0,94.0,5.25,23.5,790.5,510.9,383.19
2016,3,13,11,0,963.0,96.0,5.4,24.0,824.0,573.7,435.23
2016,3,13,11,15,968.0,97.0,5.5,24.0,849.0,633.34,484.17
2016,3,13,11,30,973.0,98.0,5.6,24.0,874.0,691.29,530.56
