Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,45,975.0,99.5,5.75,24.5,890.5,745.75,572.32
2016,3,13,12,0,977.0,101.0,5.9,25.0,907.0,797.77,611.28
2016,3,13,12,15,977.5,101.0,5.95,25.0,914.0,844.64,645.33
2016,3,13,12,30,978.0,101.0,6.0,25.0,921.0,888.47,676.19
2016,3,13,12,45,975.0,102.0,6.05,25.5,918.5,927.12,701.91
2016,3,13,13,0,972.0,103.0,6.1,26.0,916.0,962.18,725.03
2016,3,13,13,15,968.5,102.5,6.05,26.0,905.0,991.58,745.11
2016,3,13,13,30,965.0,102.0,6.0,26.0,894.0,1017.09,762.56
2016,3,13,13,45,956.5,102.5,6.0,26.5,873.0,1034.85,773.58
2016,3,13,14,0,948.0,103.0,6.0,27.0,852.0,1048.4,781.88
2016,3,13,14,15,940.5,102.0,5.85,26.5,824.0,1057.12,789.23
2016,3,13,14,30,933.0,101.0,5.7,26.0,796.0,1061.64,793.91
2016,3,13,14,45,920.5,100.0,5.55,26.0,759.5,1056.95,790.93
2016,3,13,15,0,908.0,99.0,5.4,26.0,723.0,1048.14,785.39
2016,3,13,15,15,894.0,96.5,5.05,26.0,680.5,1032.11,773.52
2016,3,13,15,30,880.0,94.0,4.7,26.0,638.0,1012.25,759.16
2016,3,13,15,45,859.5,91.5,4.4,26.0,589.0,994.8,747.5
2016,3,13,16,0,839.0,89.0,4.1,26.0,540.0,961.15,725.29
2016,3,13,16,15,813.0,85.5,3.6,25.0,486.5,917.91,698.04
2016,3,13,16,30,787.0,82.0,3.1,24.0,433.0,872.14,668.46
2016,3,13,16,45,747.5,77.5,2.7,23.5,376.0,810.62,626.41
2016,3,13,17,0,708.0,73.0,2.3,23.0,319.0,754.49,587.14
2016,3,13,17,15,651.0,66.0,2.15,22.0,261.5,674.22,531.44
2016,3,13,17,30,594.0,59.0,2.0,21.0,204.0,595.57,474.07
2016,3,13,17,45,500.0,49.5,1.9,20.0,149.5,487.57,390.82
2016,3,13,18,0,406.0,40.0,1.8,19.0,95.0,385.97,307.2
2016,3,13,18,15,242.0,25.5,1.75,18.5,53.5,238.07,166.18
2016,3,13,18,30,78.0,11.0,1.7,18.0,12.0,57.62,0.0
2016,3,13,18,45,39.0,5.5,1.7,17.5,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,0.0,14.5,3.2,13.0,14.5,11.41,0.0
2016,3,14,7,0,0.0,29.0,3.4,14.0,29.0,20.67,0.17
2016,3,14,7,15,258.0,36.0,3.5,15.0,77.5,27.46,17.62
2016,3,14,7,30,516.0,43.0,3.6,16.0,126.0,35.81,25.72
2016,3,14,7,45,596.5,50.5,3.75,17.0,183.5,42.05,31.51
2016,3,14,8,0,677.0,58.0,3.9,18.0,241.0,52.39,40.63
2016,3,14,8,15,726.5,63.5,3.75,18.5,300.0,57.2,44.77
2016,3,14,8,30,776.0,69.0,3.6,19.0,359.0,62.01,48.76
2016,3,14,8,45,808.0,73.5,3.45,20.0,416.5,65.72,51.61
2016,3,14,9,0,840.0,78.0,3.3,21.0,474.0,69.37,54.33
2016,3,14,9,15,863.5,81.5,3.35,22.0,527.5,112.83,63.18
2016,3,14,9,30,887.0,85.0,3.4,23.0,581.0,183.8,105.57
2016,3,14,9,45,902.5,88.0,3.45,24.0,629.0,249.03,155.29
2016,3,14,10,0,918.0,91.0,3.5,25.0,677.0,315.44,210.61
2016,3,14,10,15,930.5,93.0,3.75,25.5,718.5,381.05,267.08
2016,3,14,10,30,943.0,95.0,4.0,26.0,760.0,446.91,323.2
2016,3,14,10,45,951.0,97.5,4.3,27.0,794.0,511.14,376.16
2016,3,14,11,0,959.0,100.0,4.6,28.0,828.0,574.58,426.85
2016,3,14,11,15,965.5,101.0,4.6,28.5,854.5,634.88,473.72
2016,3,14,11,30,972.0,102.0,4.6,29.0,881.0,693.64,517.88
2016,3,14,11,45,975.5,103.0,4.6,29.5,898.0,748.64,557.96
2016,3,14,12,0,979.0,104.0,4.6,30.0,915.0,801.32,595.22
2016,3,14,12,15,980.5,104.0,4.6,30.0,923.0,849.04,628.27
2016,3,14,12,30,982.0,104.0,4.6,30.0,931.0,893.82,658.18
2016,3,14,12,45,981.0,104.5,4.65,30.0,929.5,933.82,684.93
2016,3,14,13,0,980.0,105.0,4.7,30.0,928.0,970.35,709.44
2016,3,14,13,15,977.0,104.5,4.7,30.0,917.0,1000.45,729.32
2016,3,14,13,30,974.0,104.0,4.7,30.0,906.0,1026.64,746.71
2016,3,14,13,45,968.0,103.5,4.7,30.0,886.0,1045.95,759.72
2016,3,14,14,0,962.0,103.0,4.7,30.0,866.0,1061.07,770.19
2016,3,14,14,15,954.0,102.0,4.55,29.5,837.5,1069.45,777.1
2016,3,14,14,30,946.0,101.0,4.4,29.0,809.0,1073.55,781.48
2016,3,14,14,45,929.5,101.5,4.3,29.0,771.0,1066.53,777.58
2016,3,14,15,0,913.0,102.0,4.2,29.0,733.0,1055.37,771.24
2016,3,14,15,15,898.5,99.5,3.95,28.5,689.5,1038.83,762.1
2016,3,14,15,30,884.0,97.0,3.7,28.0,646.0,1031.43,759.07
2016,3,14,15,45,863.0,94.5,3.5,28.0,596.0,1000.55,739.42
2016,3,14,16,0,842.0,92.0,3.3,28.0,546.0,966.31,717.71
2016,3,14,16,15,815.0,88.0,3.05,27.0,492.0,921.39,691.11
2016,3,14,16,30,788.0,84.0,2.8,26.0,438.0,873.97,662.31
2016,3,14,16,45,750.0,79.0,2.6,25.5,381.0,813.16,622.54
2016,3,14,17,0,712.0,74.0,2.4,25.0,324.0,757.74,585.49
2016,3,14,17,15,655.0,67.5,2.35,24.0,266.0,678.03,531.25
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,599.87,475.14
2016,3,14,17,45,507.0,51.0,2.25,22.0,153.0,493.45,393.71
2016,3,14,18,0,416.0,41.0,2.2,21.0,98.0,393.15,311.69
2016,3,14,18,15,256.0,26.0,2.25,20.5,56.0,248.63,175.98
2016,3,14,18,30,96.0,11.0,2.3,20.0,14.0,68.69,0.0
2016,3,14,18,45,48.0,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,75.5,10.5,3.75,15.5,14.5,8.26,0.0
2016,3,15,7,0,151.0,21.0,3.9,16.0,29.0,16.02,1.35
2016,3,15,7,15,286.5,36.0,3.9,16.5,75.5,29.32,19.2
2016,3,15,7,30,422.0,51.0,3.9,17.0,122.0,41.54,30.64
2016,3,15,7,45,519.0,59.0,3.95,18.0,179.0,47.87,36.49
2016,3,15,8,0,616.0,67.0,4.0,19.0,236.0,54.37,42.2
2016,3,15,8,15,667.5,73.5,3.9,20.0,294.0,59.26,46.28
2016,3,15,8,30,719.0,80.0,3.8,21.0,352.0,64.14,50.19
2016,3,15,8,45,759.5,83.5,3.75,22.0,409.5,72.19,56.72
2016,3,15,9,0,800.0,87.0,3.7,23.0,467.0,74.95,58.61
2016,3,15,9,15,824.0,90.5,3.7,24.0,519.5,116.44,66.68
2016,3,15,9,30,848.0,94.0,3.7,25.0,572.0,179.42,102.88
2016,3,15,9,45,868.0,96.5,3.7,26.0,620.0,243.59,151.26
2016,3,15,10,0,888.0,99.0,3.7,27.0,668.0,313.22,208.3
2016,3,15,10,15,900.5,101.0,3.75,27.5,709.0,377.07,262.64
2016,3,15,10,30,913.0,103.0,3.8,28.0,750.0,441.19,316.59
2016,3,15,10,45,922.5,104.5,3.9,28.5,784.0,503.61,368.0
2016,3,15,11,0,932.0,106.0,4.0,29.0,818.0,565.42,417.34
2016,3,15,11,15,938.0,107.5,4.05,29.0,843.5,624.39,463.84
2016,3,15,11,30,944.0,109.0,4.1,29.0,869.0,681.86,507.93
2016,3,15,11,45,939.0,114.5,4.2,29.0,883.5,733.66,546.93
2016,3,15,12,0,934.0,120.0,4.3,29.0,898.0,782.52,582.97
2016,3,15,12,15,935.0,120.5,4.35,29.0,905.0,828.54,615.82
2016,3,15,12,30,936.0,121.0,4.4,29.0,912.0,871.73,645.01
2016,3,15,12,45,936.5,120.0,4.5,29.5,911.0,910.13,669.74
2016,3,15,13,0,937.0,119.0,4.6,30.0,910.0,945.26,692.18
2016,3,15,13,15,933.5,118.5,4.55,29.5,899.0,973.81,712.32
2016,3,15,13,30,930.0,118.0,4.5,29.0,888.0,998.59,730.11
2016,3,15,13,45,927.0,115.5,4.5,29.0,868.5,1017.97,743.28
2016,3,15,14,0,924.0,113.0,4.5,29.0,849.0,1033.35,753.99
2016,3,15,14,15,916.5,111.5,4.4,29.0,821.5,1041.28,759.41
2016,3,15,14,30,909.0,110.0,4.3,29.0,794.0,1045.07,762.34
2016,3,15,14,45,788.5,152.0,4.2,29.0,725.5,992.0,728.08
2016,3,15,15,0,668.0,194.0,4.1,29.0,657.0,929.75,687.8
2016,3,15,15,15,601.5,200.5,3.85,28.5,599.0,870.14,649.37
2016,3,15,15,30,535.0,207.0,3.6,28.0,541.0,801.19,603.06
2016,3,15,15,45,418.0,219.0,3.35,28.0,467.5,695.38,527.61
2016,3,15,16,0,301.0,231.0,3.1,28.0,394.0,569.56,436.47
2016,3,15,16,15,382.0,191.0,2.8,27.0,377.0,597.96,462.74
2016,3,15,16,30,463.0,151.0,2.5,26.0,360.0,644.21,500.25
2016,3,15,16,45,433.0,137.5,2.25,25.5,313.0,590.73,462.1
2016,3,15,17,0,403.0,124.0,2.0,25.0,266.0,537.12,423.53
2016,3,15,17,15,372.0,105.0,2.0,24.0,218.5,476.2,379.95
2016,3,15,17,30,341.0,86.0,2.0,23.0,171.0,415.92,334.57
2016,3,15,17,45,285.5,67.5,2.0,22.0,126.0,338.67,272.83
2016,3,15,18,0,230.0,49.0,2.0,21.0,81.0,265.38,211.01
2016,3,15,18,15,115.0,30.5,2.15,20.5,46.5,140.02,99.07
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,9.44,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,32.5,11.0,1.85,13.5,12.5,8.65,0.0
2016,3,16,7,0,65.0,22.0,2.0,14.0,25.0,16.64,3.59
2016,3,16,7,15,137.5,42.5,2.15,14.5,61.5,31.56,21.46
2016,3,16,7,30,210.0,63.0,2.3,15.0,98.0,46.33,35.18
2016,3,16,7,45,263.0,80.0,2.45,15.5,141.5,58.52,46.32
2016,3,16,8,0,316.0,97.0,2.6,16.0,185.0,69.43,56.02
2016,3,16,8,15,370.5,112.0,2.9,16.5,237.5,79.34,64.59
2016,3,16,8,30,425.0,127.0,3.2,17.0,290.0,89.01,72.74
2016,3,16,8,45,502.0,130.0,3.55,18.0,350.5,91.46,74.33
2016,3,16,9,0,579.0,133.0,3.9,19.0,411.0,95.47,77.22
2016,3,16,9,15,699.0,118.0,4.1,19.5,490.0,121.09,75.14
2016,3,16,9,30,819.0,103.0,4.3,20.0,569.0,181.92,108.23
2016,3,16,9,45,840.0,105.0,4.55,21.0,616.5,244.15,156.06
2016,3,16,10,0,861.0,107.0,4.8,22.0,664.0,308.43,210.19
2016,3,16,10,15,874.0,109.5,4.7,22.0,704.0,372.29,266.14
2016,3,16,10,30,887.0,112.0,4.6,22.0,744.0,437.6,322.73
2016,3,16,10,45,896.5,113.5,4.5,22.5,777.0,498.59,374.1
2016,3,16,11,0,906.0,115.0,4.4,23.0,810.0,559.0,423.27
2016,3,16,11,15,911.5,116.0,4.2,23.5,835.0,615.95,468.0
2016,3,16,11,30,917.0,117.0,4.0,24.0,860.0,671.38,509.96
2016,3,16,11,45,917.5,119.5,3.8,24.5,875.0,722.98,547.58
2016,3,16,12,0,918.0,122.0,3.6,25.0,890.0,772.18,582.12
2016,3,16,12,15,919.0,122.5,3.4,25.0,897.0,817.46,613.69
2016,3,16,12,30,920.0,123.0,3.2,25.0,904.0,859.96,641.18
2016,3,16,12,45,915.5,125.0,3.05,25.0,901.5,896.25,664.37
2016,3,16,13,0,911.0,127.0,2.9,25.0,899.0,929.09,685.03
2016,3,16,13,15,907.5,126.5,2.75,25.0,888.0,956.95,702.2
2016,3,16,13,30,904.0,126.0,2.6,25.0,877.0,981.12,716.84
2016,3,16,13,45,894.5,127.0,2.5,25.5,856.5,997.27,725.27
2016,3,16,14,0,885.0,128.0,2.4,26.0,836.0,1009.42,731.21
2016,3,16,14,15,876.5,126.5,2.3,26.0,808.0,1016.04,735.15
2016,3,16,14,30,868.0,125.0,2.2,26.0,780.0,1033.44,746.12
2016,3,16,14,45,831.5,135.0,2.15,26.0,739.5,1016.41,735.76
2016,3,16,15,0,795.0,145.0,2.1,26.0,699.0,994.78,722.95
2016,3,16,15,15,777.5,141.5,2.0,25.5,656.5,983.33,717.67
2016,3,16,15,30,760.0,138.0,1.9,25.0,614.0,959.56,704.38
2016,3,16,15,45,725.5,138.0,1.85,25.0,564.5,919.67,679.88
2016,3,16,16,0,691.0,138.0,1.8,25.0,515.0,877.0,653.49
2016,3,16,16,15,659.0,131.5,1.65,24.5,462.5,827.12,622.12
2016,3,16,16,30,627.0,125.0,1.5,24.0,410.0,775.32,588.92
2016,3,16,16,45,566.0,121.0,1.35,24.0,353.5,698.11,536.1
2016,3,16,17,0,505.0,117.0,1.2,24.0,297.0,616.78,479.08
2016,3,16,17,15,445.0,104.5,1.1,23.0,242.5,535.88,422.2
2016,3,16,17,30,385.0,92.0,1.0,22.0,188.0,457.86,364.12
2016,3,16,17,45,287.5,75.0,0.95,21.5,136.5,349.18,278.56
2016,3,16,18,0,190.0,58.0,0.9,21.0,85.0,234.55,185.01
2016,3,16,18,15,105.5,34.0,0.95,20.5,48.0,140.19,99.95
2016,3,16,18,30,21.0,10.0,1.0,20.0,11.0,20.9,0.0
2016,3,16,18,45,10.5,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,2.0,1.25,17.5,2.0,1.57,0.0
2016,3,17,7,0,0.0,4.0,1.4,18.0,4.0,3.02,0.0
2016,3,17,7,15,0.0,10.0,1.4,18.5,10.0,7.58,0.81
2016,3,17,7,30,0.0,16.0,1.4,19.0,16.0,12.15,4.96
2016,3,17,7,45,0.0,23.0,1.45,19.5,23.0,17.5,9.76
2016,3,17,8,0,0.0,30.0,1.5,20.0,30.0,22.86,14.49
2016,3,17,8,15,0.0,52.0,1.45,20.0,52.0,39.78,29.32
2016,3,17,8,30,0.0,74.0,1.4,20.0,74.0,56.81,44.03
2016,3,17,8,45,6.5,123.0,1.35,20.5,126.5,91.09,73.2
2016,3,17,9,0,13.0,172.0,1.3,21.0,179.0,123.47,100.1
2016,3,17,9,15,6.5,153.5,1.3,21.5,157.0,113.67,86.99
2016,3,17,9,30,0.0,135.0,1.3,22.0,135.0,101.75,77.18
2016,3,17,9,45,15.0,196.5,1.3,22.5,206.5,148.57,113.32
2016,3,17,10,0,30.0,258.0,1.3,23.0,278.0,194.68,148.14
2016,3,17,10,15,70.5,301.5,1.3,23.0,351.5,243.15,184.04
2016,3,17,10,30,111.0,345.0,1.3,23.0,425.0,298.08,224.9
2016,3,17,10,45,83.5,347.0,1.35,23.5,408.5,299.46,226.06
2016,3,17,11,0,56.0,349.0,1.4,24.0,392.0,297.03,224.14
2016,3,17,11,15,56.5,361.0,1.4,24.0,406.0,314.45,237.14
2016,3,17,11,30,57.0,373.0,1.4,24.0,420.0,332.1,250.12
2016,3,17,11,45,65.0,387.5,1.45,24.5,442.0,357.04,268.07
2016,3,17,12,0,73.0,402.0,1.5,25.0,464.0,383.11,286.66
2016,3,17,12,15,43.5,337.0,1.55,25.0,374.0,313.07,235.1
2016,3,17,12,30,14.0,272.0,1.6,25.0,284.0,227.28,170.88
2016,3,17,12,45,185.5,336.0,1.65,25.0,494.0,457.99,345.77
2016,3,17,13,0,357.0,400.0,1.7,25.0,704.0,696.03,513.73
2016,3,17,13,15,328.0,403.0,1.7,25.0,680.0,691.76,508.61
2016,3,17,13,30,299.0,406.0,1.7,25.0,656.0,684.42,503.5
2016,3,17,13,45,558.5,280.5,1.7,25.0,733.5,843.43,617.82
2016,3,17,14,0,818.0,155.0,1.7,25.0,811.0,985.5,712.12
2016,3,17,14,15,690.0,210.5,1.65,25.0,751.5,941.57,682.59
2016,3,17,14,30,562.0,266.0,1.6,25.0,692.0,873.46,636.85
2016,3,17,14,45,410.5,298.0,1.55,25.0,602.0,761.31,560.48
2016,3,17,15,0,259.0,330.0,1.5,25.0,512.0,627.53,467.28
2016,3,17,15,15,255.0,309.5,1.5,24.5,479.5,605.79,455.49
2016,3,17,15,30,251.0,289.0,1.5,24.0,447.0,582.37,441.43
2016,3,17,15,45,349.5,245.0,1.5,24.0,446.5,631.35,480.82
2016,3,17,16,0,448.0,201.0,1.5,24.0,446.0,698.94,531.75
2016,3,17,16,15,547.0,154.0,1.5,24.0,424.0,733.77,559.43
2016,3,17,16,30,646.0,107.0,1.5,24.0,402.0,771.09,586.88
2016,3,17,16,45,588.5,106.5,1.5,24.0,349.0,701.68,539.91
2016,3,17,17,0,531.0,106.0,1.5,24.0,296.0,624.17,486.62
2016,3,17,17,15,487.0,93.0,1.35,23.0,244.5,554.99,438.16
2016,3,17,17,30,443.0,80.0,1.2,22.0,193.0,487.33,388.35
2016,3,17,17,45,358.0,66.0,1.1,21.5,142.0,389.37,311.19
2016,3,17,18,0,273.0,52.0,1.0,21.0,91.0,298.33,235.8
2016,3,17,18,15,136.5,33.0,1.05,20.5,52.5,157.13,114.04
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,11.02,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,10.62,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,20.26,8.21
2016,3,18,7,15,196.0,47.5,1.0,19.0,77.5,35.33,24.45
2016,3,18,7,30,299.0,68.0,1.1,19.0,122.0,50.26,38.11
2016,3,18,7,45,380.0,81.5,1.25,19.5,175.0,60.09,46.97
2016,3,18,8,0,461.0,95.0,1.4,20.0,228.0,69.84,55.47
2016,3,18,8,15,230.5,66.0,1.45,20.0,132.5,47.31,35.84
2016,3,18,8,30,0.0,37.0,1.5,20.0,37.0,28.25,19.14
2016,3,18,8,45,0.0,54.0,1.6,20.5,54.0,41.35,30.4
2016,3,18,9,0,0.0,71.0,1.7,21.0,71.0,54.51,41.53
2016,3,18,9,15,0.0,106.5,1.7,21.0,106.5,81.04,61.05
2016,3,18,9,30,0.0,142.0,1.7,21.0,142.0,106.69,81.55
2016,3,18,9,45,3.0,168.0,1.75,21.5,170.0,126.49,96.79
2016,3,18,10,0,6.0,194.0,1.8,22.0,198.0,146.99,112.45
2016,3,18,10,15,7.0,203.0,1.75,22.5,208.0,155.38,118.51
2016,3,18,10,30,8.0,212.0,1.7,23.0,218.0,163.91,124.69
2016,3,18,10,45,41.5,289.0,1.65,23.5,321.5,238.48,181.31
2016,3,18,11,0,75.0,366.0,1.6,24.0,425.0,318.97,241.0
2016,3,18,11,15,53.0,350.0,1.5,24.0,392.5,303.69,229.17
2016,3,18,11,30,31.0,334.0,1.4,24.0,360.0,284.79,214.82
2016,3,18,11,45,94.0,382.5,1.3,24.5,462.5,371.8,279.2
2016,3,18,12,0,157.0,431.0,1.2,25.0,565.0,477.17,354.17
2016,3,18,12,15,117.0,423.0,1.05,25.0,523.5,454.86,336.44
2016,3,18,12,30,77.0,415.0,0.9,25.0,482.0,414.02,306.34
2016,3,18,12,45,276.5,383.0,0.8,25.5,619.5,591.65,433.73
2016,3,18,13,0,476.0,351.0,0.7,26.0,757.0,768.85,551.29
2016,3,18,13,15,244.5,302.0,0.8,26.0,510.5,518.65,380.99
2016,3,18,13,30,13.0,253.0,0.9,26.0,264.0,216.29,160.59
2016,3,18,13,45,420.5,201.5,1.0,26.0,540.5,630.71,471.23
2016,3,18,14,0,828.0,150.0,1.1,26.0,817.0,989.06,705.29
2016,3,18,14,15,648.5,224.5,1.2,26.0,736.5,913.06,654.92
2016,3,18,14,30,469.0,299.0,1.3,26.0,656.0,812.54,588.97
2016,3,18,14,45,427.5,300.5,1.4,26.0,614.5,779.84,569.9
2016,3,18,15,0,386.0,302.0,1.5,26.0,573.0,723.61,534.29
2016,3,18,15,15,382.0,283.0,1.5,26.0,537.5,702.67,522.15
2016,3,18,15,30,378.0,264.0,1.5,26.0,502.0,679.55,508.16
2016,3,18,15,45,194.5,226.5,1.55,26.0,349.0,431.47,330.59
2016,3,18,16,0,11.0,189.0,1.6,26.0,196.0,171.24,130.38
2016,3,18,16,15,6.5,170.0,1.6,25.5,174.0,150.72,115.49
2016,3,18,16,30,2.0,151.0,1.6,25.0,152.0,130.31,99.81
2016,3,18,16,45,1.0,131.0,1.65,24.5,131.5,112.18,85.84
2016,3,18,17,0,0.0,111.0,1.7,24.0,111.0,93.99,71.55
2016,3,18,17,15,0.0,91.0,2.0,23.0,91.0,76.54,57.73
2016,3,18,17,30,0.0,71.0,2.3,22.0,71.0,58.84,43.32
2016,3,18,17,45,0.0,52.0,2.65,21.5,52.0,41.89,29.12
2016,3,18,18,0,0.0,33.0,3.0,21.0,33.0,25.22,15.0
2016,3,18,18,15,0.0,18.5,3.75,20.0,18.5,14.09,5.14
2016,3,18,18,30,0.0,4.0,4.5,19.0,4.0,3.15,0.0
2016,3,18,18,45,0.0,2.0,5.25,18.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.0,6.8,7.0,9.0,7.08,0.0
2016,3,19,7,0,0.0,18.0,6.8,7.0,18.0,13.72,4.73
2016,3,19,7,15,0.0,40.0,6.85,7.0,40.0,29.93,21.0
2016,3,19,7,30,0.0,62.0,6.9,7.0,62.0,45.63,35.84
2016,3,19,7,45,11.0,85.0,6.95,7.5,88.0,61.91,50.96
2016,3,19,8,0,22.0,108.0,7.0,8.0,114.0,76.53,64.29
2016,3,19,8,15,99.5,136.5,7.0,8.5,175.0,93.94,79.85
2016,3,19,8,30,177.0,165.0,7.0,9.0,236.0,112.23,95.89
2016,3,19,8,45,446.5,141.5,7.05,9.5,353.5,97.22,81.97
2016,3,19,9,0,716.0,118.0,7.1,10.0,471.0,87.66,73.01
2016,3,19,9,15,742.5,123.5,7.05,10.5,523.0,126.71,81.57
2016,3,19,9,30,769.0,129.0,7.0,11.0,575.0,187.23,118.86
2016,3,19,9,45,793.0,130.5,7.0,11.5,623.0,247.65,167.14
2016,3,19,10,0,817.0,132.0,7.0,12.0,671.0,314.72,225.73
2016,3,19,10,15,831.5,135.0,6.95,12.5,711.5,376.93,282.09
2016,3,19,10,30,846.0,138.0,6.9,13.0,752.0,439.93,338.69
2016,3,19,10,45,862.0,137.5,6.85,13.5,787.0,501.34,392.85
2016,3,19,11,0,878.0,137.0,6.8,14.0,822.0,563.02,445.74
2016,3,19,11,15,885.0,138.5,6.75,14.0,847.0,621.26,495.34
2016,3,19,11,30,892.0,140.0,6.7,14.0,872.0,678.25,542.67
2016,3,19,11,45,902.0,138.0,6.65,14.5,890.5,725.75,580.77
2016,3,19,12,0,912.0,136.0,6.6,15.0,909.0,777.43,620.86
2016,3,19,12,15,914.0,136.0,6.5,15.0,916.5,822.87,656.26
2016,3,19,12,30,916.0,136.0,6.4,15.0,924.0,865.61,687.44
2016,3,19,12,45,920.0,133.5,6.35,15.5,924.0,904.96,714.63
2016,3,19,13,0,924.0,131.0,6.3,16.0,924.0,941.28,739.4
2016,3,19,13,15,921.5,130.0,6.2,16.0,913.0,969.89,759.64
2016,3,19,13,30,919.0,129.0,6.1,16.0,902.0,994.79,777.24
2016,3,19,13,45,918.0,126.0,6.1,16.0,883.5,1015.38,792.45
2016,3,19,14,0,917.0,123.0,6.1,16.0,865.0,1032.05,805.02
2016,3,19,14,15,910.0,121.5,6.05,16.0,837.0,1040.34,811.48
2016,3,19,14,30,903.0,120.0,6.0,16.0,809.0,1044.52,815.25
2016,3,19,14,45,896.5,116.0,5.95,16.0,774.0,1042.47,814.81
2016,3,19,15,0,890.0,112.0,5.9,16.0,739.0,1036.29,811.67
2016,3,19,15,15,876.0,109.0,5.8,15.5,696.0,1033.32,812.25
2016,3,19,15,30,862.0,106.0,5.7,15.0,653.0,1012.51,800.18
2016,3,19,15,45,845.0,102.0,5.65,15.0,604.5,983.84,781.42
2016,3,19,16,0,828.0,98.0,5.6,15.0,556.0,951.77,760.21
2016,3,19,16,15,802.0,94.0,5.45,14.5,502.0,907.94,731.01
2016,3,19,16,30,776.0,90.0,5.3,14.0,448.0,861.6,699.58
2016,3,19,16,45,739.5,84.5,5.15,14.0,391.0,808.09,660.83
2016,3,19,17,0,703.0,79.0,5.0,14.0,334.0,747.81,616.06
2016,3,19,17,15,648.5,72.0,4.6,13.0,276.0,670.08,557.35
2016,3,19,17,30,594.0,65.0,4.2,12.0,218.0,593.73,497.34
2016,3,19,17,45,505.5,55.0,3.8,11.5,162.5,490.03,411.69
2016,3,19,18,0,417.0,45.0,3.4,11.0,107.0,392.12,326.44
2016,3,19,18,15,269.0,30.0,3.25,10.5,63.0,257.26,201.14
2016,3,19,18,30,121.0,15.0,3.1,10.0,19.0,111.75,0.0
2016,3,19,18,45,60.5,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,4.5,23.5,10.23,0.0
2016,3,20,7,0,269.0,26.0,3.5,5.0,47.0,21.35,11.33
2016,3,20,7,15,390.0,39.0,3.55,5.5,97.5,32.01,23.12
2016,3,20,7,30,511.0,52.0,3.6,6.0,148.0,42.69,33.39
2016,3,20,7,45,581.0,61.0,3.65,7.0,205.5,49.76,40.02
2016,3,20,8,0,651.0,70.0,3.7,8.0,263.0,56.79,46.36
2016,3,20,8,15,698.0,76.0,3.75,8.5,322.0,61.28,50.27
2016,3,20,8,30,745.0,82.0,3.8,9.0,381.0,65.73,54.04
2016,3,20,8,45,776.5,87.5,3.9,10.0,438.0,75.17,62.08
2016,3,20,9,0,808.0,93.0,4.0,11.0,495.0,79.08,65.07
2016,3,20,9,15,831.5,97.0,3.95,11.5,548.0,120.37,73.37
2016,3,20,9,30,855.0,101.0,3.9,12.0,601.0,184.13,111.7
2016,3,20,9,45,872.5,104.0,3.9,12.5,649.0,248.63,162.94
2016,3,20,10,0,890.0,107.0,3.9,13.0,697.0,314.71,220.51
2016,3,20,10,15,903.0,109.5,3.95,13.0,738.5,382.63,281.48
2016,3,20,10,30,916.0,112.0,4.0,13.0,780.0,447.41,339.56
2016,3,20,10,45,925.5,113.0,4.05,13.5,814.0,509.56,393.72
2016,3,20,11,0,935.0,114.0,4.1,14.0,848.0,571.05,445.65
2016,3,20,11,15,941.5,115.5,4.15,14.0,873.5,630.34,495.11
2016,3,20,11,30,948.0,117.0,4.2,14.0,899.0,688.14,542.1
2016,3,20,11,45,953.5,116.5,4.3,14.5,916.0,741.92,584.09
2016,3,20,12,0,959.0,116.0,4.4,15.0,933.0,793.56,623.46
2016,3,20,12,15,961.0,116.5,4.45,15.0,941.0,841.08,659.26
2016,3,20,12,30,963.0,117.0,4.5,15.0,949.0,885.76,691.24
2016,3,20,12,45,964.5,116.0,4.6,15.5,948.0,925.64,718.69
2016,3,20,13,0,966.0,115.0,4.7,16.0,947.0,962.2,743.72
2016,3,20,13,15,963.5,114.5,4.7,16.0,936.0,992.16,764.72
2016,3,20,13,30,961.0,114.0,4.7,16.0,925.0,1018.27,783.14
2016,3,20,13,45,959.0,112.0,4.7,16.0,906.0,1039.41,798.22
2016,3,20,14,0,957.0,110.0,4.7,16.0,887.0,1056.47,810.65
2016,3,20,14,15,950.0,108.5,4.7,16.0,858.5,1064.99,817.39
2016,3,20,14,30,943.0,107.0,4.7,16.0,830.0,1069.24,821.45
2016,3,20,14,45,936.0,104.0,4.7,16.0,794.0,1067.62,821.69
2016,3,20,15,0,929.0,101.0,4.7,16.0,758.0,1061.76,819.26
2016,3,20,15,15,916.0,98.5,4.6,15.5,715.0,1046.32,810.99
2016,3,20,15,30,903.0,96.0,4.5,15.0,672.0,1026.95,800.17
2016,3,20,15,45,888.5,92.0,4.45,15.0,623.0,1000.58,783.48
2016,3,20,16,0,874.0,88.0,4.4,15.0,574.0,982.51,772.79
2016,3,20,16,15,850.0,84.5,4.2,14.5,519.0,940.33,745.12
2016,3,20,16,30,826.0,81.0,4.0,14.0,464.0,895.47,715.69
2016,3,20,16,45,795.0,75.5,3.8,14.0,406.5,839.49,676.2
2016,3,20,17,0,764.0,70.0,3.6,14.0,349.0,781.96,634.72
2016,3,20,17,15,713.0,64.0,3.1,13.0,290.0,705.99,578.67
2016,3,20,17,30,662.0,58.0,2.6,12.0,231.0,637.21,525.73
2016,3,20,17,45,581.0,49.5,2.1,11.0,173.5,538.67,446.3
2016,3,20,18,0,500.0,41.0,1.6,10.0,116.0,445.36,366.79
2016,3,20,18,15,345.5,28.0,1.6,9.5,69.5,304.68,239.01
2016,3,20,18,30,191.0,15.0,1.6,9.0,23.0,158.24,0.0
2016,3,20,18,45,95.5,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.5,13.5,1.9,3.0,27.5,10.62,0.0
2016,3,21,7,0,343.0,27.0,2.2,4.0,55.0,22.41,12.8
2016,3,21,7,15,464.0,37.5,2.35,5.0,108.0,31.19,22.53
2016,3,21,7,30,585.0,48.0,2.5,6.0,161.0,40.11,31.1
2016,3,21,7,45,653.5,55.0,2.7,7.0,220.5,49.77,40.06
2016,3,21,8,0,722.0,62.0,2.9,8.0,280.0,56.04,45.68
2016,3,21,8,15,765.5,67.5,3.05,8.5,340.0,60.77,49.8
2016,3,21,8,30,809.0,73.0,3.2,9.0,400.0,65.45,53.76
2016,3,21,8,45,838.5,76.5,3.4,10.0,458.0,68.34,55.95
2016,3,21,9,0,868.0,80.0,3.6,11.0,516.0,71.2,58.05
2016,3,21,9,15,889.0,83.5,3.55,11.5,569.5,121.22,72.53
2016,3,21,9,30,910.0,87.0,3.5,12.0,623.0,187.08,111.69
2016,3,21,9,45,925.0,89.5,3.45,13.0,671.0,253.16,163.86
2016,3,21,10,0,940.0,92.0,3.4,14.0,719.0,320.29,221.96
2016,3,21,10,15,951.0,94.0,3.4,14.5,760.5,386.54,281.1
2016,3,21,10,30,962.0,96.0,3.4,15.0,802.0,452.8,339.5
2016,3,21,10,45,969.5,97.5,3.4,15.5,835.5,516.85,394.65
2016,3,21,11,0,977.0,99.0,3.4,16.0,869.0,579.93,447.17
2016,3,21,11,15,982.5,100.0,3.35,16.0,894.5,640.28,496.53
2016,3,21,11,30,988.0,101.0,3.3,16.0,920.0,698.92,543.02
2016,3,21,11,45,990.5,102.0,3.3,16.5,936.5,753.62,584.36
2016,3,21,12,0,993.0,103.0,3.3,17.0,953.0,805.85,622.64
2016,3,21,12,15,994.5,103.5,3.3,17.5,960.0,854.19,656.08
2016,3,21,12,30,996.0,104.0,3.3,18.0,967.0,899.53,685.86
2016,3,21,12,45,995.0,104.0,3.3,18.5,965.0,939.14,711.38
2016,3,21,13,0,994.0,104.0,3.3,19.0,963.0,975.19,734.31
2016,3,21,13,15,991.5,103.5,3.35,19.0,951.5,1005.69,755.22
2016,3,21,13,30,989.0,103.0,3.4,19.0,940.0,1032.23,773.58
2016,3,21,13,45,984.0,102.0,3.45,19.0,919.5,1051.83,787.44
2016,3,21,14,0,979.0,101.0,3.5,19.0,899.0,1067.18,798.69
2016,3,21,14,15,972.0,100.0,3.55,19.0,870.5,1076.27,805.99
2016,3,21,14,30,965.0,99.0,3.6,19.0,842.0,1081.03,810.67
2016,3,21,14,45,945.0,102.0,3.65,19.0,802.5,1072.9,806.99
2016,3,21,15,0,925.0,105.0,3.7,19.0,763.0,1060.62,800.79
2016,3,21,15,15,911.5,103.0,3.7,19.0,719.5,1045.28,792.32
2016,3,21,15,30,898.0,101.0,3.7,19.0,676.0,1026.05,781.37
2016,3,21,15,45,881.0,97.5,3.75,19.0,626.0,1010.44,773.38
2016,3,21,16,0,864.0,94.0,3.8,19.0,576.0,978.34,754.02
2016,3,21,16,15,839.0,90.0,3.65,18.5,521.0,934.76,726.68
2016,3,21,16,30,814.0,86.0,3.5,18.0,466.0,888.54,697.12
2016,3,21,16,45,779.5,80.5,3.4,17.5,408.0,829.69,658.09
2016,3,21,17,0,745.0,75.0,3.3,17.0,350.0,769.5,616.96
2016,3,21,17,15,692.5,68.5,3.0,16.0,290.5,698.61,566.31
2016,3,21,17,30,640.0,62.0,2.7,15.0,231.0,623.15,509.76
2016,3,21,17,45,556.0,53.0,2.45,14.0,174.0,522.64,430.54
2016,3,21,18,0,472.0,44.0,2.2,13.0,117.0,427.49,350.9
2016,3,21,18,15,321.5,30.0,2.35,12.5,70.5,289.9,227.29
2016,3,21,18,30,171.0,16.0,2.5,12.0,24.0,147.41,0.0
2016,3,21,18,45,85.5,8.0,2.65,11.5,12.0,6.29,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,123.0,16.0,4.9,7.5,26.5,12.59,0.0
2016,3,22,7,0,246.0,32.0,5.2,8.0,53.0,24.44,14.59
2016,3,22,7,15,363.0,46.0,5.5,9.0,104.0,37.47,27.73
2016,3,22,7,30,480.0,60.0,5.8,10.0,155.0,48.69,38.28
2016,3,22,7,45,562.0,67.5,6.15,11.0,213.5,54.43,43.6
2016,3,22,8,0,644.0,75.0,6.5,12.0,272.0,60.3,48.75
2016,3,22,8,15,689.5,81.5,6.7,13.0,330.5,64.97,52.64
2016,3,22,8,30,735.0,88.0,6.9,14.0,389.0,69.58,56.36
2016,3,22,8,45,769.0,92.5,7.15,15.0,446.0,78.56,63.82
2016,3,22,9,0,803.0,97.0,7.4,16.0,503.0,81.66,66.04
2016,3,22,9,15,825.0,100.5,7.4,16.5,555.5,121.96,73.62
2016,3,22,9,30,847.0,104.0,7.4,17.0,608.0,184.72,110.77
2016,3,22,9,45,864.0,107.0,7.4,18.0,654.5,248.58,160.74
2016,3,22,10,0,881.0,110.0,7.4,19.0,701.0,313.95,216.89
2016,3,22,10,15,892.5,112.0,7.4,19.5,741.5,380.38,275.82
2016,3,22,10,30,904.0,114.0,7.4,20.0,782.0,443.5,331.74
2016,3,22,10,45,913.0,116.0,7.4,20.5,815.0,505.38,385.51
2016,3,22,11,0,922.0,118.0,7.4,21.0,848.0,566.58,437.2
2016,3,22,11,15,927.5,119.0,7.35,21.0,872.5,624.13,485.43
2016,3,22,11,30,933.0,120.0,7.3,21.0,897.0,680.1,531.17
2016,3,22,11,45,933.0,122.5,7.3,21.5,912.0,731.83,571.56
2016,3,22,12,0,933.0,125.0,7.3,22.0,927.0,781.06,609.01
2016,3,22,12,15,934.5,125.5,7.25,22.0,933.5,827.06,644.19
2016,3,22,12,30,936.0,126.0,7.2,22.0,940.0,870.27,675.18
2016,3,22,12,45,935.0,125.5,7.15,22.5,938.0,907.53,700.35
2016,3,22,13,0,934.0,125.0,7.1,23.0,936.0,941.43,722.96
2016,3,22,13,15,931.0,124.5,7.05,23.0,924.5,970.03,743.17
2016,3,22,13,30,928.0,124.0,7.0,23.0,913.0,994.88,760.79
2016,3,22,13,45,923.0,122.5,6.95,23.5,893.0,1013.01,772.25
2016,3,22,14,0,918.0,121.0,6.9,24.0,873.0,1027.1,780.98
2016,3,22,14,15,910.0,119.5,6.8,24.0,844.0,1034.17,786.25
2016,3,22,14,30,902.0,118.0,6.7,24.0,815.0,1037.11,788.84
2016,3,22,14,45,896.5,113.0,6.65,24.0,779.5,1034.74,788.22
2016,3,22,15,0,891.0,108.0,6.6,24.0,744.0,1028.2,784.91
2016,3,22,15,15,876.5,105.5,6.5,23.5,700.5,1011.38,775.87
2016,3,22,15,30,862.0,103.0,6.4,23.0,657.0,1003.84,773.55
2016,3,22,15,45,841.5,100.5,6.35,23.0,607.5,973.38,753.83
2016,3,22,16,0,821.0,98.0,6.3,23.0,558.0,939.65,731.86
2016,3,22,16,15,794.5,93.5,6.15,22.5,504.0,894.86,702.66
2016,3,22,16,30,768.0,89.0,6.0,22.0,450.0,847.65,671.32
2016,3,22,16,45,728.5,84.5,5.85,22.0,392.5,792.57,632.26
2016,3,22,17,0,689.0,80.0,5.7,22.0,335.0,731.41,587.82
2016,3,22,17,15,635.0,73.0,5.5,21.0,277.5,654.78,532.16
2016,3,22,17,30,581.0,66.0,5.3,20.0,220.0,579.6,475.16
2016,3,22,17,45,491.0,56.5,5.15,19.5,165.0,476.42,392.09
2016,3,22,18,0,401.0,47.0,5.0,19.0,110.0,379.13,309.18
2016,3,22,18,15,262.5,32.0,5.0,18.5,66.5,252.0,195.53
2016,3,22,18,30,124.0,17.0,5.0,18.0,23.0,117.19,0.0
2016,3,22,18,45,62.0,8.5,5.0,18.0,11.5,6.69,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,67.0,18.5,5.5,16.5,24.5,13.92,0.0
2016,3,23,7,0,134.0,37.0,5.6,17.0,49.0,27.49,16.74
2016,3,23,7,15,236.0,56.0,5.8,17.0,96.5,41.52,30.35
2016,3,23,7,30,338.0,75.0,6.0,17.0,144.0,55.34,43.06
2016,3,23,7,45,169.0,82.0,6.25,17.5,116.5,59.16,46.63
2016,3,23,8,0,0.0,89.0,6.5,18.0,89.0,66.15,52.72
2016,3,23,8,15,24.0,127.5,6.65,18.5,137.0,90.15,73.46
2016,3,23,8,30,48.0,166.0,6.8,19.0,185.0,113.9,93.63
2016,3,23,8,45,109.0,196.5,7.0,20.0,249.5,129.42,106.21
2016,3,23,9,0,170.0,227.0,7.2,21.0,314.0,147.33,120.59
2016,3,23,9,15,205.5,249.0,7.1,21.5,364.5,173.65,130.3
2016,3,23,9,30,241.0,271.0,7.0,22.0,415.0,211.36,155.0
2016,3,23,9,45,232.5,295.5,6.95,22.5,443.0,246.87,182.53
2016,3,23,10,0,224.0,320.0,6.9,23.0,471.0,281.78,210.75
2016,3,23,10,15,220.0,341.0,6.8,23.5,496.5,315.33,237.86
2016,3,23,10,30,216.0,362.0,6.7,24.0,522.0,348.67,264.48
2016,3,23,10,45,542.0,246.5,6.6,24.5,671.5,435.78,329.11
2016,3,23,11,0,868.0,131.0,6.5,25.0,821.0,550.93,417.59
2016,3,23,11,15,874.5,132.0,6.3,25.0,845.5,603.87,460.73
2016,3,23,11,30,881.0,133.0,6.1,25.0,870.0,657.78,503.37
2016,3,23,11,45,889.0,132.0,5.95,25.5,887.0,709.54,542.3
2016,3,23,12,0,897.0,131.0,5.8,26.0,904.0,759.58,578.79
2016,3,23,12,15,899.0,131.5,5.65,26.0,911.5,804.38,611.66
2016,3,23,12,30,901.0,132.0,5.5,26.0,919.0,846.56,640.55
2016,3,23,12,45,903.0,130.5,5.35,26.5,918.0,884.18,664.44
