Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,30,897.0,97.0,3.3,21.0,698.0,996.8,751.35
2016,4,2,15,45,881.5,94.0,3.25,21.0,648.5,970.14,735.12
2016,4,2,16,0,866.0,91.0,3.2,21.0,599.0,951.51,724.47
2016,4,2,16,15,842.5,87.5,3.0,20.5,544.0,909.77,698.09
2016,4,2,16,30,819.0,84.0,2.8,20.0,489.0,865.43,669.75
2016,4,2,16,45,787.5,79.5,2.6,20.0,431.5,810.65,632.29
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,754.45,593.17
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,683.01,542.94
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,617.77,495.36
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,527.0,426.11
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,440.82,355.95
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,321.15,255.33
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,208.16,129.27
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,76.59,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,16.0,9.44,0.0
2016,4,3,6,45,282.0,26.0,2.1,10.5,59.0,21.31,11.73
2016,4,3,7,0,441.0,40.0,2.4,12.0,102.0,33.06,23.51
2016,4,3,7,15,530.0,49.0,2.4,12.5,158.0,40.41,30.54
2016,4,3,7,30,619.0,58.0,2.4,13.0,214.0,47.82,37.36
2016,4,3,7,45,675.0,64.5,2.45,14.0,273.5,53.0,41.88
2016,4,3,8,0,731.0,71.0,2.5,15.0,333.0,62.92,50.42
2016,4,3,8,15,768.0,76.0,2.5,16.0,392.0,66.93,53.57
2016,4,3,8,30,805.0,81.0,2.5,17.0,451.0,70.88,56.59
2016,4,3,8,45,831.0,84.5,2.5,18.5,508.0,73.46,58.25
2016,4,3,9,0,857.0,88.0,2.5,20.0,565.0,75.98,59.82
2016,4,3,9,15,876.0,91.0,2.4,20.5,617.0,123.54,72.57
2016,4,3,9,30,895.0,94.0,2.3,21.0,669.0,187.35,108.19
2016,4,3,9,45,909.5,96.5,2.2,21.5,715.5,251.71,156.73
2016,4,3,10,0,924.0,99.0,2.1,22.0,762.0,316.99,211.02
2016,4,3,10,15,934.0,101.0,2.05,22.5,802.0,381.15,265.79
2016,4,3,10,30,944.0,103.0,2.0,23.0,842.0,445.14,319.65
2016,4,3,10,45,951.5,104.5,2.0,23.5,874.0,507.24,370.68
2016,4,3,11,0,959.0,106.0,2.0,24.0,906.0,568.35,419.16
2016,4,3,11,15,964.0,107.0,2.05,24.0,930.0,626.46,464.86
2016,4,3,11,30,969.0,108.0,2.1,24.0,954.0,682.82,507.91
2016,4,3,11,45,971.5,109.0,2.2,24.5,969.0,735.55,546.5
2016,4,3,12,0,974.0,110.0,2.3,25.0,984.0,785.85,582.34
2016,4,3,12,15,975.0,110.0,2.35,25.0,990.5,831.55,614.82
2016,4,3,12,30,976.0,110.0,2.4,25.0,997.0,874.27,643.22
2016,4,3,12,45,975.0,110.0,2.5,25.0,994.0,912.17,668.74
2016,4,3,13,0,974.0,110.0,2.6,25.0,991.0,946.59,691.99
2016,4,3,13,15,971.5,109.5,2.6,25.0,979.0,975.58,710.86
2016,4,3,13,30,969.0,109.0,2.6,25.0,967.0,1000.69,727.28
2016,4,3,13,45,965.0,108.0,2.65,25.0,946.0,1019.93,740.51
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,1035.03,751.27
2016,4,3,14,15,954.5,106.0,2.7,25.0,895.5,1043.53,757.5
2016,4,3,14,30,948.0,105.0,2.7,25.0,866.0,1047.78,761.24
2016,4,3,14,45,939.0,103.0,2.7,25.0,829.0,1044.31,760.24
2016,4,3,15,0,930.0,101.0,2.7,25.0,792.0,1036.63,756.79
2016,4,3,15,15,917.5,98.5,2.65,25.0,748.0,1020.89,747.82
2016,4,3,15,30,905.0,96.0,2.6,25.0,704.0,1001.24,736.51
2016,4,3,15,45,888.5,93.5,2.6,25.0,654.5,974.05,720.85
2016,4,3,16,0,872.0,91.0,2.6,25.0,605.0,954.86,710.56
2016,4,3,16,15,849.5,87.5,2.4,24.5,550.0,913.92,685.2
2016,4,3,16,30,827.0,84.0,2.2,24.0,495.0,870.32,657.91
2016,4,3,16,45,795.5,79.5,2.05,23.5,437.0,815.35,622.75
2016,4,3,17,0,764.0,75.0,1.9,23.0,379.0,758.95,585.8
2016,4,3,17,15,717.5,69.0,1.7,21.5,319.5,687.72,538.68
2016,4,3,17,30,671.0,63.0,1.5,20.0,260.0,622.5,493.75
2016,4,3,17,45,598.0,55.5,1.3,19.0,202.0,532.9,426.83
2016,4,3,18,0,525.0,48.0,1.1,18.0,144.0,447.7,358.64
2016,4,3,18,15,398.0,36.0,1.15,17.0,94.0,328.72,260.22
2016,4,3,18,30,271.0,24.0,1.2,16.0,44.0,217.29,139.59
2016,4,3,18,45,135.5,12.0,1.3,15.5,22.0,80.27,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,11.02,0.0
2016,4,4,6,45,270.0,28.5,3.55,11.0,61.0,23.3,13.63
2016,4,4,7,0,422.0,43.0,3.8,12.0,104.0,35.34,25.56
2016,4,4,7,15,510.5,52.5,3.8,13.0,160.0,42.95,32.75
2016,4,4,7,30,599.0,62.0,3.8,14.0,216.0,50.59,39.68
2016,4,4,7,45,655.5,68.5,3.85,15.0,275.0,55.63,44.03
2016,4,4,8,0,712.0,75.0,3.9,16.0,334.0,60.66,48.21
2016,4,4,8,15,749.0,80.5,4.05,17.0,392.5,69.92,55.96
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,74.07,59.12
2016,4,4,8,45,813.0,89.5,4.35,19.0,507.0,76.5,60.74
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,78.87,62.3
2016,4,4,9,15,859.0,96.0,4.35,20.5,614.5,118.06,68.71
2016,4,4,9,30,878.0,99.0,4.2,21.0,666.0,188.1,109.79
2016,4,4,9,45,892.5,101.5,4.1,22.0,712.5,251.38,157.53
2016,4,4,10,0,907.0,104.0,4.0,23.0,759.0,315.59,210.96
2016,4,4,10,15,917.0,106.0,3.85,23.5,798.0,378.69,265.3
2016,4,4,10,30,927.0,108.0,3.7,24.0,837.0,441.64,318.88
2016,4,4,10,45,934.0,110.0,3.55,25.0,869.0,502.86,369.0
2016,4,4,11,0,941.0,112.0,3.4,26.0,901.0,563.09,416.34
2016,4,4,11,15,946.0,113.0,3.3,26.0,924.5,620.21,461.38
2016,4,4,11,30,951.0,114.0,3.2,26.0,948.0,675.62,503.7
2016,4,4,11,45,954.0,114.5,3.1,26.5,962.5,727.39,541.07
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,776.8,575.52
2016,4,4,12,15,957.5,115.5,2.9,27.0,983.0,821.81,607.06
2016,4,4,12,30,958.0,116.0,2.8,27.0,989.0,863.87,634.2
2016,4,4,12,45,957.5,115.5,2.7,27.5,985.5,901.11,656.53
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,934.96,676.33
2016,4,4,13,15,954.0,114.5,2.5,28.0,970.0,963.04,693.55
2016,4,4,13,30,951.0,114.0,2.4,28.0,958.0,987.28,708.27
2016,4,4,13,45,946.5,113.0,2.35,28.5,937.0,1005.71,718.36
2016,4,4,14,0,942.0,112.0,2.3,29.0,916.0,1020.05,725.97
2016,4,4,14,15,935.0,110.5,2.2,28.5,887.0,1027.34,731.62
2016,4,4,14,30,928.0,109.0,2.1,28.0,858.0,1030.44,734.82
2016,4,4,14,45,919.0,107.0,2.05,28.0,821.0,1026.89,733.19
2016,4,4,15,0,910.0,105.0,2.0,28.0,784.0,1019.24,729.2
2016,4,4,15,15,897.0,102.5,1.95,28.0,740.0,1003.12,720.08
2016,4,4,15,30,884.0,100.0,1.9,28.0,696.0,983.19,708.75
2016,4,4,15,45,867.5,97.0,1.85,28.0,646.5,955.73,692.72
2016,4,4,16,0,851.0,94.0,1.8,28.0,597.0,936.4,682.05
2016,4,4,16,15,828.0,90.5,1.7,27.5,543.0,895.43,657.92
2016,4,4,16,30,805.0,87.0,1.6,27.0,489.0,851.89,631.98
2016,4,4,16,45,774.5,82.0,1.55,26.5,431.5,797.82,598.96
2016,4,4,17,0,744.0,77.0,1.5,26.0,374.0,742.34,564.08
2016,4,4,17,15,697.0,71.0,1.4,24.5,315.5,676.49,522.19
2016,4,4,17,30,650.0,65.0,1.3,23.0,257.0,606.97,475.46
2016,4,4,17,45,578.0,57.0,1.25,22.0,200.0,518.46,411.14
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,434.32,345.03
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,318.42,250.07
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,210.82,138.04
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,76.89,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,12.0,10.5,5.9,0.0
2016,4,5,6,30,150.0,15.0,2.7,13.0,21.0,12.18,0.0
2016,4,5,6,45,301.5,29.0,3.05,14.0,65.5,23.79,14.1
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,35.49,25.41
2016,4,5,7,15,539.0,52.0,3.3,15.5,166.5,42.76,32.28
2016,4,5,7,30,625.0,61.0,3.2,16.0,223.0,50.09,38.92
2016,4,5,7,45,677.5,67.5,3.15,17.0,282.5,55.16,43.26
2016,4,5,8,0,730.0,74.0,3.1,18.0,342.0,65.15,51.74
2016,4,5,8,15,765.5,78.5,3.2,19.0,400.5,68.68,54.41
2016,4,5,8,30,801.0,83.0,3.3,20.0,459.0,72.17,56.98
2016,4,5,8,45,826.5,87.0,3.45,21.5,515.0,75.02,58.83
2016,4,5,9,0,852.0,91.0,3.6,23.0,571.0,77.77,60.58
2016,4,5,9,15,870.5,94.0,3.65,23.5,622.5,117.2,66.92
2016,4,5,9,30,889.0,97.0,3.7,24.0,674.0,187.97,107.87
2016,4,5,9,45,902.5,99.0,3.75,24.5,720.0,251.31,155.36
2016,4,5,10,0,916.0,101.0,3.8,25.0,766.0,315.43,208.68
2016,4,5,10,15,926.0,103.0,3.9,25.0,805.0,378.94,263.62
2016,4,5,10,30,936.0,105.0,4.0,25.0,844.0,442.3,318.19
2016,4,5,10,45,943.0,106.5,4.15,25.5,876.0,503.54,369.49
2016,4,5,11,0,950.0,108.0,4.3,26.0,908.0,563.76,418.47
2016,4,5,11,15,955.0,109.0,4.4,26.0,931.5,621.21,464.71
2016,4,5,11,30,960.0,110.0,4.5,26.0,955.0,676.92,508.47
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.5,728.97,547.53
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,778.63,583.88
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,824.23,617.47
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,866.89,646.79
2016,4,5,12,45,966.5,112.0,4.9,27.5,992.5,903.95,671.16
2016,4,5,13,0,965.0,112.0,5.0,28.0,989.0,937.53,693.1
2016,4,5,13,15,962.5,111.5,5.05,28.0,976.5,966.14,712.78
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,990.9,729.99
2016,4,5,13,45,954.5,110.0,5.15,28.0,943.0,1008.44,742.51
2016,4,5,14,0,949.0,109.0,5.2,28.0,922.0,1021.83,752.46
2016,4,5,14,15,942.0,108.0,5.15,27.5,892.5,1029.59,759.62
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,1033.15,764.19
2016,4,5,14,45,924.5,105.5,5.1,27.0,825.5,1028.6,762.4
2016,4,5,15,0,914.0,104.0,5.1,27.0,788.0,1019.93,758.07
2016,4,5,15,15,901.0,101.5,5.0,26.5,744.0,1003.74,749.6
2016,4,5,15,30,888.0,99.0,4.9,26.0,700.0,983.71,738.67
2016,4,5,15,45,741.5,133.5,4.8,26.0,611.0,893.34,677.83
2016,4,5,16,0,595.0,168.0,4.7,26.0,522.0,782.92,601.94
2016,4,5,16,15,701.0,127.5,4.5,25.5,506.5,825.63,635.08
2016,4,5,16,30,807.0,87.0,4.3,25.0,491.0,851.38,655.74
2016,4,5,16,45,773.5,82.5,4.15,25.0,433.5,795.29,617.27
2016,4,5,17,0,740.0,78.0,4.0,25.0,376.0,737.96,577.65
2016,4,5,17,15,693.5,72.0,3.55,24.0,317.0,672.79,532.23
2016,4,5,17,30,647.0,66.0,3.1,23.0,258.0,603.87,482.19
2016,4,5,17,45,572.5,58.0,2.7,22.0,201.0,513.85,413.72
2016,4,5,18,0,498.0,50.0,2.3,21.0,144.0,428.4,344.11
2016,4,5,18,15,376.0,38.0,2.3,20.0,94.5,314.41,248.95
2016,4,5,18,30,254.0,26.0,2.3,19.0,45.0,209.56,141.24
2016,4,5,18,45,127.0,13.0,2.35,18.5,22.5,75.88,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,8.0,5.51,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,16.0,10.95,0.0
2016,4,6,6,45,121.5,38.0,3.0,15.5,55.5,28.22,17.88
2016,4,6,7,0,214.0,62.0,3.2,16.0,95.0,45.38,33.96
2016,4,6,7,15,293.5,80.0,3.45,16.5,145.5,58.32,45.83
2016,4,6,7,30,373.0,98.0,3.7,17.0,196.0,70.88,57.05
2016,4,6,7,45,362.5,114.5,4.0,18.0,229.0,81.01,65.7
2016,4,6,8,0,352.0,131.0,4.3,19.0,262.0,90.55,73.57
2016,4,6,8,15,251.0,168.0,4.65,19.5,269.0,112.6,92.17
2016,4,6,8,30,150.0,205.0,5.0,20.0,276.0,134.84,110.61
2016,4,6,8,45,464.0,156.5,5.4,20.5,413.0,104.73,84.43
2016,4,6,9,0,778.0,108.0,5.8,21.0,550.0,87.35,69.23
2016,4,6,9,15,800.5,112.0,5.95,21.0,601.5,124.41,75.38
2016,4,6,9,30,823.0,116.0,6.1,21.0,653.0,185.33,110.1
2016,4,6,9,45,538.0,230.0,6.25,21.5,590.5,255.35,176.24
2016,4,6,10,0,253.0,344.0,6.4,22.0,528.0,296.11,220.55
2016,4,6,10,15,314.5,349.0,6.35,22.5,590.0,343.09,256.4
2016,4,6,10,30,376.0,354.0,6.3,23.0,652.0,397.06,298.26
2016,4,6,10,45,438.5,342.5,6.3,23.5,703.0,446.79,337.26
2016,4,6,11,0,501.0,331.0,6.3,24.0,754.0,503.95,381.83
2016,4,6,11,15,530.0,334.5,6.2,24.0,792.5,558.65,424.72
2016,4,6,11,30,559.0,338.0,6.1,24.0,831.0,615.32,468.36
2016,4,6,11,45,768.0,224.0,6.05,24.5,913.5,700.79,534.13
2016,4,6,12,0,977.0,110.0,6.0,25.0,996.0,784.26,598.31
2016,4,6,12,15,980.0,110.0,5.9,25.0,1003.5,831.29,633.01
2016,4,6,12,30,983.0,110.0,5.8,25.0,1011.0,875.49,663.41
2016,4,6,12,45,790.5,223.5,5.75,25.0,946.5,874.86,660.84
2016,4,6,13,0,598.0,337.0,5.7,25.0,882.0,839.98,632.39
2016,4,6,13,15,797.5,218.5,5.6,25.0,935.5,939.02,706.92
2016,4,6,13,30,997.0,100.0,5.5,25.0,989.0,1012.26,756.39
2016,4,6,13,45,997.5,96.0,5.45,25.5,969.0,1032.87,768.61
2016,4,6,14,0,998.0,92.0,5.4,26.0,949.0,1049.22,778.3
2016,4,6,14,15,992.0,91.0,5.35,26.0,919.0,1058.12,784.72
2016,4,6,14,30,986.0,90.0,5.3,26.0,889.0,1062.65,788.42
2016,4,6,14,45,962.0,96.5,5.25,26.0,848.0,1053.44,783.12
2016,4,6,15,0,938.0,103.0,5.2,26.0,807.0,1040.1,775.3
2016,4,6,15,15,925.0,101.0,5.05,25.5,762.0,1024.3,766.75
2016,4,6,15,30,912.0,99.0,4.9,25.0,717.0,1004.6,755.67
2016,4,6,15,45,901.5,93.5,4.8,25.0,668.0,979.57,739.94
2016,4,6,16,0,891.0,88.0,4.7,25.0,619.0,950.8,721.75
2016,4,6,16,15,869.0,84.5,4.4,24.5,563.5,921.01,703.05
2016,4,6,16,30,847.0,81.0,4.1,24.0,508.0,877.41,675.03
2016,4,6,16,45,821.0,75.5,3.8,23.5,450.0,825.52,640.75
2016,4,6,17,0,795.0,70.0,3.5,23.0,392.0,771.85,604.5
2016,4,6,17,15,750.5,65.0,2.95,22.0,331.5,702.72,555.78
2016,4,6,17,30,706.0,60.0,2.4,21.0,271.0,633.98,505.51
2016,4,6,17,45,639.5,53.0,1.9,20.0,212.5,548.1,440.03
2016,4,6,18,0,573.0,46.0,1.4,19.0,154.0,471.84,377.63
2016,4,6,18,15,450.5,35.5,1.35,18.0,102.5,356.15,281.97
2016,4,6,18,30,328.0,25.0,1.3,17.0,51.0,250.7,173.42
2016,4,6,18,45,164.0,12.5,1.3,16.5,25.5,94.14,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,7.47,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,14.26,0.0
2016,4,7,6,45,90.0,38.0,2.85,14.5,52.5,28.14,18.11
2016,4,7,7,0,180.0,57.0,3.2,16.0,86.0,42.02,31.1
2016,4,7,7,15,213.0,79.0,3.25,16.5,126.5,57.23,44.91
2016,4,7,7,30,246.0,101.0,3.3,17.0,167.0,72.01,58.05
2016,4,7,7,45,268.5,121.0,3.4,18.0,209.0,85.03,69.19
2016,4,7,8,0,291.0,141.0,3.5,19.0,251.0,97.62,79.65
2016,4,7,8,15,293.5,166.5,3.65,20.0,292.0,112.53,91.84
2016,4,7,8,30,296.0,192.0,3.8,21.0,333.0,126.73,103.17
2016,4,7,8,45,386.0,196.0,4.0,22.5,402.5,130.58,105.4
2016,4,7,9,0,476.0,200.0,4.2,24.0,472.0,128.32,102.53
2016,4,7,9,15,570.5,185.5,4.2,24.5,540.0,148.36,98.96
2016,4,7,9,30,665.0,171.0,4.2,25.0,608.0,194.21,121.4
2016,4,7,9,45,543.0,235.0,4.2,25.5,608.0,258.9,175.21
2016,4,7,10,0,421.0,299.0,4.2,26.0,608.0,308.52,219.49
2016,4,7,10,15,688.0,201.0,4.15,26.5,735.5,363.78,256.71
2016,4,7,10,30,955.0,103.0,4.1,27.0,863.0,446.77,318.5
2016,4,7,10,45,958.5,106.5,4.1,27.5,894.0,508.83,369.83
2016,4,7,11,0,962.0,110.0,4.1,28.0,925.0,569.47,418.45
2016,4,7,11,15,966.0,110.5,4.1,28.0,947.5,626.47,463.72
2016,4,7,11,30,970.0,111.0,4.1,28.0,970.0,681.58,506.29
2016,4,7,11,45,953.5,123.5,4.1,28.5,979.0,730.59,542.05
2016,4,7,12,0,937.0,136.0,4.1,29.0,988.0,775.54,573.83
2016,4,7,12,15,777.0,233.5,4.0,29.0,943.5,797.01,586.3
2016,4,7,12,30,617.0,331.0,3.9,29.0,899.0,789.94,578.8
2016,4,7,12,45,618.0,329.0,3.85,29.0,896.0,820.12,600.0
2016,4,7,13,0,619.0,327.0,3.8,29.0,893.0,847.74,619.01
2016,4,7,13,15,596.0,333.5,3.65,29.0,872.5,859.01,625.96
2016,4,7,13,30,573.0,340.0,3.5,29.0,852.0,866.44,630.34
2016,4,7,13,45,583.0,324.0,3.4,29.5,835.5,880.29,638.94
2016,4,7,14,0,593.0,308.0,3.3,30.0,819.0,891.03,645.42
2016,4,7,14,15,524.5,317.0,3.15,29.5,758.0,847.17,616.39
2016,4,7,14,30,456.0,326.0,3.0,29.0,697.0,799.11,584.56
2016,4,7,14,45,478.0,301.5,2.9,29.0,675.0,803.68,589.39
2016,4,7,15,0,500.0,277.0,2.8,29.0,653.0,805.06,591.8
2016,4,7,15,15,558.0,238.5,2.65,29.0,636.5,823.51,606.45
2016,4,7,15,30,616.0,200.0,2.5,29.0,620.0,845.95,623.42
2016,4,7,15,45,668.5,164.0,2.4,29.0,590.0,853.45,629.48
2016,4,7,16,0,721.0,128.0,2.3,29.0,560.0,853.34,630.45
2016,4,7,16,15,618.5,143.5,2.1,28.5,489.5,763.68,571.48
2016,4,7,16,30,516.0,159.0,1.9,28.0,419.0,665.86,505.27
2016,4,7,16,45,605.0,125.5,1.75,27.5,396.5,700.56,533.02
2016,4,7,17,0,694.0,92.0,1.6,27.0,374.0,717.47,546.25
2016,4,7,17,15,645.0,85.0,1.45,25.5,315.5,646.05,499.06
2016,4,7,17,30,596.0,78.0,1.3,24.0,257.0,575.67,451.14
2016,4,7,17,45,521.0,68.0,1.2,23.0,200.5,485.05,383.97
2016,4,7,18,0,446.0,58.0,1.1,22.0,144.0,398.95,316.34
2016,4,7,18,15,330.0,43.5,1.15,21.0,95.0,288.84,226.57
2016,4,7,18,30,214.0,29.0,1.2,20.0,46.0,188.69,130.73
2016,4,7,18,45,107.0,14.5,1.25,19.5,23.0,66.1,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.5,3.2,13.0,11.5,9.05,0.0
2016,4,8,6,30,0.0,23.0,3.4,13.0,23.0,16.98,0.0
2016,4,8,6,45,143.5,41.0,3.6,13.5,64.5,30.45,20.31
2016,4,8,7,0,287.0,59.0,3.8,14.0,106.0,43.96,33.12
2016,4,8,7,15,366.0,74.5,4.05,15.0,158.5,55.25,43.46
2016,4,8,7,30,445.0,90.0,4.3,16.0,211.0,66.39,53.34
2016,4,8,7,45,396.0,112.5,4.55,17.0,239.0,80.09,65.16
2016,4,8,8,0,347.0,135.0,4.8,18.0,267.0,92.82,75.83
2016,4,8,8,15,438.5,139.0,5.1,18.5,332.5,95.86,78.04
2016,4,8,8,30,530.0,143.0,5.4,19.0,398.0,99.09,80.38
2016,4,8,8,45,531.5,161.5,5.7,20.0,442.5,108.98,88.21
2016,4,8,9,0,533.0,180.0,6.0,21.0,487.0,118.24,95.39
2016,4,8,9,15,510.5,207.5,5.95,21.0,522.0,156.77,108.84
2016,4,8,9,30,488.0,235.0,5.9,21.0,557.0,209.59,143.16
2016,4,8,9,45,515.5,243.5,5.85,21.5,604.0,258.25,179.17
2016,4,8,10,0,543.0,252.0,5.8,22.0,651.0,310.15,220.87
2016,4,8,10,15,425.0,313.5,5.7,22.5,636.0,352.51,260.14
2016,4,8,10,30,307.0,375.0,5.6,23.0,621.0,383.2,288.11
2016,4,8,10,45,327.5,387.5,5.5,23.5,658.5,427.23,322.4
2016,4,8,11,0,348.0,400.0,5.4,24.0,696.0,473.41,357.77
2016,4,8,11,15,329.5,415.0,5.3,24.0,701.5,501.93,380.18
2016,4,8,11,30,311.0,430.0,5.2,24.0,707.0,528.28,400.37
2016,4,8,11,45,374.5,410.0,5.1,24.5,748.0,579.17,438.23
2016,4,8,12,0,438.0,390.0,5.0,25.0,789.0,639.82,482.52
2016,4,8,12,15,370.5,422.0,4.8,25.0,761.0,637.45,479.61
2016,4,8,12,30,303.0,454.0,4.6,25.0,733.0,635.34,476.57
2016,4,8,12,45,279.5,458.0,4.45,25.5,715.0,640.17,478.54
2016,4,8,13,0,256.0,462.0,4.3,26.0,697.0,642.22,478.59
2016,4,8,13,15,208.5,460.5,4.2,26.0,650.5,599.65,447.79
2016,4,8,13,30,161.0,459.0,4.1,26.0,604.0,567.65,424.22
2016,4,8,13,45,136.0,444.0,4.0,26.0,565.0,540.56,404.69
2016,4,8,14,0,111.0,429.0,3.9,26.0,526.0,490.71,368.75
2016,4,8,14,15,79.5,394.0,3.9,26.0,462.5,432.39,326.21
2016,4,8,14,30,48.0,359.0,3.9,26.0,399.0,372.17,281.58
2016,4,8,14,45,167.5,355.5,3.9,26.0,484.0,511.78,388.9
2016,4,8,15,0,287.0,352.0,3.9,26.0,569.0,652.07,493.0
2016,4,8,15,15,285.5,330.5,3.9,25.5,536.0,631.88,480.18
2016,4,8,15,30,284.0,309.0,3.9,25.0,503.0,609.8,466.78
2016,4,8,15,45,183.5,287.5,3.95,25.0,410.0,469.72,363.27
2016,4,8,16,0,83.0,266.0,4.0,25.0,317.0,332.77,258.61
2016,4,8,16,15,380.0,194.5,3.9,24.5,392.0,590.35,462.99
2016,4,8,16,30,677.0,123.0,3.8,24.0,467.0,776.67,604.13
2016,4,8,16,45,639.5,116.5,3.75,24.0,411.5,718.53,562.73
2016,4,8,17,0,602.0,110.0,3.7,24.0,356.0,659.72,521.54
2016,4,8,17,15,551.5,100.5,3.3,23.0,299.5,587.26,469.64
2016,4,8,17,30,501.0,91.0,2.9,22.0,243.0,509.96,411.6
2016,4,8,17,45,419.0,79.5,2.5,21.0,188.5,418.77,339.78
2016,4,8,18,0,337.0,68.0,2.1,20.0,134.0,333.88,270.05
2016,4,8,18,15,237.5,49.5,2.05,19.0,88.0,236.37,187.99
2016,4,8,18,30,138.0,31.0,2.0,18.0,42.0,148.86,104.95
2016,4,8,18,45,69.0,15.5,2.0,17.5,21.0,47.27,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,23.5,10.0,2.05,13.5,11.0,7.87,0.0
2016,4,9,6,30,47.0,20.0,2.3,14.0,22.0,15.15,1.09
2016,4,9,6,45,118.5,44.0,2.55,14.5,61.0,32.37,22.0
2016,4,9,7,0,190.0,68.0,2.8,15.0,100.0,49.26,37.69
2016,4,9,7,15,309.5,74.5,2.85,15.5,149.5,54.7,42.91
2016,4,9,7,30,429.0,81.0,2.9,16.0,199.0,60.21,47.89
2016,4,9,7,45,214.5,43.5,2.95,16.5,102.5,32.28,23.08
2016,4,9,8,0,0.0,6.0,3.0,17.0,6.0,4.56,0.0
2016,4,9,8,15,0.0,12.5,3.2,17.5,12.5,9.52,2.76
2016,4,9,8,30,0.0,19.0,3.4,18.0,19.0,14.5,7.09
2016,4,9,8,45,216.5,117.0,3.6,18.5,242.5,81.02,64.7
2016,4,9,9,0,433.0,215.0,3.8,19.0,466.0,135.37,110.52
2016,4,9,9,15,216.5,116.5,3.9,19.5,242.0,84.42,58.18
2016,4,9,9,30,0.0,18.0,4.0,20.0,18.0,13.8,5.71
2016,4,9,9,45,0.0,32.0,4.15,20.5,32.0,24.59,14.52
2016,4,9,10,0,0.0,46.0,4.3,21.0,46.0,35.42,23.25
2016,4,9,10,15,17.0,188.0,4.35,21.5,202.0,145.62,110.93
2016,4,9,10,30,34.0,330.0,4.4,22.0,358.0,253.7,194.47
2016,4,9,10,45,19.0,246.5,4.5,22.5,262.0,195.12,148.83
2016,4,9,11,0,4.0,163.0,4.6,23.0,166.0,127.33,95.7
2016,4,9,11,15,2.0,101.5,4.6,23.0,103.0,79.71,58.08
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,30.97,19.2
2016,4,9,11,45,1.0,94.0,4.7,23.5,95.0,73.61,53.1
2016,4,9,12,0,2.0,148.0,4.8,24.0,150.0,116.49,86.7
2016,4,9,12,15,9.0,222.5,4.85,24.0,231.5,180.64,136.74
2016,4,9,12,30,16.0,297.0,4.9,24.0,313.0,246.77,187.65
2016,4,9,12,45,239.0,343.5,4.95,24.5,564.5,506.81,387.58
2016,4,9,13,0,462.0,390.0,5.0,25.0,816.0,764.61,574.86
2016,4,9,13,15,646.5,281.5,5.0,25.0,868.0,856.22,643.04
2016,4,9,13,30,831.0,173.0,5.0,25.0,920.0,938.52,702.91
2016,4,9,13,45,560.0,297.0,5.05,25.5,795.5,830.65,623.46
2016,4,9,14,0,289.0,421.0,5.1,26.0,671.0,690.34,517.96
2016,4,9,14,15,543.0,295.0,5.1,25.5,745.5,840.58,633.51
2016,4,9,14,30,797.0,169.0,5.1,25.0,820.0,968.47,727.36
2016,4,9,14,45,783.5,167.0,5.15,25.0,783.5,960.36,722.57
2016,4,9,15,0,770.0,165.0,5.2,25.0,747.0,957.78,722.58
2016,4,9,15,15,754.0,161.0,5.2,25.0,704.5,937.91,710.43
2016,4,9,15,30,738.0,157.0,5.2,25.0,662.0,914.61,696.06
2016,4,9,15,45,718.0,151.5,5.2,25.0,614.0,882.67,675.67
2016,4,9,16,0,698.0,146.0,5.2,25.0,566.0,847.89,653.21
2016,4,9,16,15,670.0,140.0,5.05,24.5,514.0,802.71,623.58
2016,4,9,16,30,642.0,134.0,4.9,24.0,462.0,755.62,592.22
2016,4,9,16,45,609.0,125.0,4.8,24.0,407.5,699.53,552.77
2016,4,9,17,0,576.0,116.0,4.7,24.0,353.0,642.63,511.98
2016,4,9,17,15,525.0,106.5,4.4,23.5,297.5,563.58,453.19
2016,4,9,17,30,474.0,97.0,4.1,23.0,242.0,495.38,400.81
2016,4,9,17,45,405.0,83.5,3.8,22.5,189.0,412.31,334.63
2016,4,9,18,0,336.0,70.0,3.5,22.0,136.0,334.32,269.99
2016,4,9,18,15,233.0,51.5,3.55,21.5,90.0,235.11,186.12
2016,4,9,18,30,130.0,33.0,3.6,21.0,44.0,133.03,93.81
2016,4,9,18,45,65.0,16.5,3.65,20.5,22.0,45.84,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,9.05,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,17.32,3.78
2016,4,10,6,45,171.5,44.0,4.05,16.5,69.5,32.72,22.21
2016,4,10,7,0,278.0,65.0,4.2,17.0,112.0,48.04,36.35
2016,4,10,7,15,358.0,79.5,4.5,17.5,164.5,58.54,45.95
2016,4,10,7,30,438.0,94.0,4.8,18.0,217.0,68.92,55.14
2016,4,10,7,45,219.0,74.0,5.15,19.0,135.5,52.45,40.49
2016,4,10,8,0,0.0,54.0,5.5,20.0,54.0,41.33,30.53
2016,4,10,8,15,0.0,87.0,5.65,20.5,87.0,66.44,52.08
2016,4,10,8,30,0.0,120.0,5.8,21.0,120.0,89.75,71.75
2016,4,10,8,45,0.0,136.5,5.95,21.5,136.5,101.49,81.3
2016,4,10,9,0,0.0,153.0,6.1,22.0,153.0,113.12,90.65
2016,4,10,9,15,0.0,153.0,6.1,22.5,153.0,114.05,86.87
2016,4,10,9,30,0.0,153.0,6.1,23.0,153.0,114.96,87.16
2016,4,10,9,45,2.0,164.5,6.15,24.0,166.0,124.21,93.83
2016,4,10,10,0,4.0,176.0,6.2,25.0,179.0,133.81,100.73
2016,4,10,10,15,4.0,172.0,6.2,25.5,175.0,131.86,98.81
2016,4,10,10,30,4.0,168.0,6.2,26.0,171.0,129.72,96.8
2016,4,10,10,45,10.0,224.5,6.2,26.5,232.5,174.99,131.55
2016,4,10,11,0,16.0,281.0,6.2,27.0,294.0,221.43,166.74
2016,4,10,11,15,21.0,316.0,6.2,26.5,334.5,252.76,190.85
2016,4,10,11,30,26.0,351.0,6.2,26.0,375.0,288.56,218.35
2016,4,10,11,45,27.5,353.0,6.2,26.0,379.0,296.45,224.26
2016,4,10,12,0,29.0,355.0,6.2,26.0,383.0,304.37,230.27
2016,4,10,12,15,19.5,285.0,6.1,25.5,304.0,237.78,179.99
2016,4,10,12,30,10.0,215.0,6.0,25.0,225.0,176.43,133.04
2016,4,10,12,45,31.5,319.5,5.95,25.0,349.0,291.04,221.5
2016,4,10,13,0,53.0,424.0,5.9,25.0,473.0,405.15,307.55
2016,4,10,13,15,63.5,429.0,5.7,25.0,487.0,425.34,322.63
2016,4,10,13,30,74.0,434.0,5.5,25.0,501.0,446.04,338.27
2016,4,10,13,45,52.5,393.0,5.3,25.0,440.0,393.92,299.11
2016,4,10,14,0,31.0,352.0,5.1,25.0,379.0,339.64,258.14
2016,4,10,14,15,18.5,268.5,5.25,25.0,284.5,235.64,179.43
2016,4,10,14,30,6.0,185.0,5.4,25.0,190.0,153.18,115.64
2016,4,10,14,45,21.5,249.5,5.6,25.5,266.0,241.44,184.7
2016,4,10,15,0,37.0,314.0,5.8,26.0,342.0,323.08,247.49
2016,4,10,15,15,35.5,295.0,5.85,26.0,321.0,305.78,234.74
2016,4,10,15,30,34.0,276.0,5.9,26.0,300.0,288.12,221.85
2016,4,10,15,45,19.5,229.5,5.95,26.0,243.0,210.37,161.82
2016,4,10,16,0,5.0,183.0,6.0,26.0,186.0,155.06,118.41
2016,4,10,16,15,76.0,204.5,5.9,25.5,243.5,259.84,204.42
2016,4,10,16,30,147.0,226.0,5.8,25.0,301.0,370.02,293.35
2016,4,10,16,45,131.0,202.5,5.7,25.0,263.5,330.29,262.66
2016,4,10,17,0,115.0,179.0,5.6,25.0,226.0,290.82,232.06
2016,4,10,17,15,101.0,153.0,5.3,24.5,190.0,250.17,200.37
2016,4,10,17,30,87.0,127.0,5.0,24.0,154.0,194.87,156.23
2016,4,10,17,45,64.0,101.5,4.7,23.5,119.0,150.48,119.64
2016,4,10,18,0,41.0,76.0,4.4,23.0,84.0,107.1,83.16
2016,4,10,18,15,20.5,51.0,4.35,22.5,55.0,66.58,48.69
2016,4,10,18,30,0.0,26.0,4.3,22.0,26.0,21.29,10.28
2016,4,10,18,45,0.0,13.0,4.25,21.5,13.0,10.23,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.9,19.0,2.0,1.57,0.0
2016,4,11,6,30,0.0,4.0,3.9,19.0,4.0,3.02,0.0
2016,4,11,6,45,0.0,10.0,3.95,19.5,10.0,7.58,0.76
2016,4,11,7,0,0.0,16.0,4.0,20.0,16.0,12.15,4.9
2016,4,11,7,15,0.0,24.0,4.25,20.5,24.0,18.26,10.34
2016,4,11,7,30,0.0,32.0,4.5,21.0,32.0,24.39,15.72
2016,4,11,7,45,125.5,93.0,4.8,22.0,142.0,68.42,53.8
2016,4,11,8,0,251.0,154.0,5.1,23.0,252.0,104.57,84.3
2016,4,11,8,15,148.0,176.0,5.1,23.5,236.0,118.88,95.91
2016,4,11,8,30,45.0,198.0,5.1,24.0,220.0,133.89,107.93
2016,4,11,8,45,346.5,177.5,5.1,24.5,378.0,113.68,90.44
2016,4,11,9,0,648.0,157.0,5.1,25.0,536.0,107.38,84.71
2016,4,11,9,15,509.0,219.0,4.95,25.5,533.0,162.11,111.15
2016,4,11,9,30,370.0,281.0,4.8,26.0,530.0,224.62,156.44
2016,4,11,9,45,573.5,216.5,4.7,26.5,630.5,251.41,167.47
2016,4,11,10,0,777.0,152.0,4.6,27.0,731.0,307.42,205.56
2016,4,11,10,15,790.5,154.5,4.35,27.5,769.0,365.17,253.82
2016,4,11,10,30,804.0,157.0,4.1,28.0,807.0,423.51,302.16
2016,4,11,10,45,826.5,151.5,3.9,28.5,841.5,480.28,348.16
2016,4,11,11,0,849.0,146.0,3.7,29.0,876.0,537.86,393.37
2016,4,11,11,15,856.0,147.5,3.45,29.5,899.0,592.8,435.01
2016,4,11,11,30,863.0,149.0,3.2,30.0,922.0,640.59,470.13
2016,4,11,11,45,875.0,144.5,3.0,30.5,939.5,690.13,505.25
2016,4,11,12,0,887.0,140.0,2.8,31.0,957.0,738.22,538.06
2016,4,11,12,15,889.5,140.0,2.65,31.0,963.0,781.07,567.48
2016,4,11,12,30,892.0,140.0,2.5,31.0,969.0,821.38,594.05
2016,4,11,12,45,671.5,268.0,2.45,31.5,891.0,807.33,579.35
2016,4,11,13,0,451.0,396.0,2.4,32.0,813.0,757.39,540.79
2016,4,11,13,15,676.0,263.5,2.35,32.0,879.0,863.51,616.25
2016,4,11,13,30,901.0,131.0,2.3,32.0,945.0,944.76,669.63
2016,4,11,13,45,635.0,264.0,2.3,32.0,832.0,870.28,619.66
2016,4,11,14,0,369.0,397.0,2.3,32.0,719.0,739.71,529.41
2016,4,11,14,15,630.5,258.0,2.25,32.0,785.0,890.31,635.78
2016,4,11,14,30,892.0,119.0,2.2,32.0,851.0,991.15,700.62
2016,4,11,14,45,882.5,117.5,2.2,32.0,815.5,987.32,698.37
2016,4,11,15,0,873.0,116.0,2.2,32.0,780.0,979.56,694.87
2016,4,11,15,15,860.5,113.0,2.15,31.5,737.0,963.52,687.19
2016,4,11,15,30,848.0,110.0,2.1,31.0,694.0,956.32,685.31
2016,4,11,15,45,838.0,104.5,2.05,31.0,647.0,932.11,671.22
2016,4,11,16,0,828.0,99.0,2.0,31.0,600.0,904.39,655.07
2016,4,11,16,15,805.5,95.0,1.85,30.5,546.5,863.85,630.8
2016,4,11,16,30,783.0,91.0,1.7,30.0,493.0,820.82,604.69
2016,4,11,16,45,755.5,85.5,1.55,30.0,437.0,769.66,571.53
2016,4,11,17,0,728.0,80.0,1.4,30.0,381.0,717.02,536.82
2016,4,11,17,15,683.0,74.0,1.2,29.0,323.0,653.77,495.41
2016,4,11,17,30,638.0,68.0,1.0,28.0,265.0,586.98,449.87
2016,4,11,17,45,569.0,60.0,0.8,27.5,208.5,502.29,387.77
2016,4,11,18,0,500.0,52.0,0.6,27.0,152.0,421.77,325.2
2016,4,11,18,15,385.0,40.5,0.5,26.5,102.5,314.36,239.89
2016,4,11,18,30,270.0,29.0,0.4,26.0,53.0,218.16,154.01
2016,4,11,18,45,135.0,14.5,0.35,26.0,26.5,78.87,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.5,12.5,3.7,13.0,17.0,9.83,0.0
2016,4,12,6,30,127.0,25.0,3.7,13.0,34.0,18.89,7.28
2016,4,12,6,45,231.0,43.0,3.75,13.5,77.5,32.35,22.4
2016,4,12,7,0,335.0,61.0,3.8,14.0,121.0,45.72,34.87
2016,4,12,7,15,178.5,83.0,3.7,14.5,116.0,59.68,47.57
2016,4,12,7,30,22.0,105.0,3.6,15.0,111.0,74.61,60.85
2016,4,12,7,45,11.0,94.5,3.5,15.5,97.5,70.54,57.07
2016,4,12,8,0,0.0,84.0,3.4,16.0,84.0,63.93,50.99
2016,4,12,8,15,0.0,98.0,3.45,16.5,98.0,74.2,59.68
2016,4,12,8,30,0.0,112.0,3.5,17.0,112.0,84.38,68.15
2016,4,12,8,45,0.0,109.0,3.6,17.5,109.0,82.73,66.33
2016,4,12,9,0,0.0,106.0,3.7,18.0,106.0,80.91,64.39
2016,4,12,9,15,0.0,111.5,3.7,18.5,111.5,85.12,64.55
2016,4,12,9,30,0.0,117.0,3.7,19.0,117.0,89.37,67.68
2016,4,12,9,45,0.0,124.5,3.7,19.5,124.5,95.1,71.99
2016,4,12,10,0,0.0,132.0,3.7,20.0,132.0,100.88,76.31
2016,4,12,10,15,0.0,130.5,3.65,20.5,130.5,100.03,75.31
2016,4,12,10,30,0.0,129.0,3.6,21.0,129.0,99.14,74.3
2016,4,12,10,45,9.0,213.0,3.55,21.5,221.0,166.02,126.74
2016,4,12,11,0,18.0,297.0,3.5,22.0,313.0,234.06,178.96
2016,4,12,11,15,9.0,177.0,3.5,22.0,185.0,141.29,106.79
2016,4,12,11,30,0.0,57.0,3.5,22.0,57.0,44.19,29.87
2016,4,12,11,45,4.5,129.5,3.5,22.5,134.0,103.4,76.92
2016,4,12,12,0,9.0,202.0,3.5,23.0,211.0,163.42,123.68
2016,4,12,12,15,4.5,150.0,3.5,23.0,154.5,120.22,89.81
2016,4,12,12,30,0.0,98.0,3.5,23.0,98.0,76.3,55.16
2016,4,12,12,45,0.0,97.5,3.55,23.5,97.5,75.95,54.81
2016,4,12,13,0,0.0,97.0,3.6,24.0,97.0,75.59,54.43
2016,4,12,13,15,25.5,254.0,3.65,24.0,277.5,235.74,179.61
2016,4,12,13,30,51.0,411.0,3.7,24.0,458.0,402.8,305.23
2016,4,12,13,45,45.0,391.5,3.75,24.0,432.0,384.53,291.37
2016,4,12,14,0,39.0,372.0,3.8,24.0,406.0,365.23,277.33
2016,4,12,14,15,26.5,319.0,3.85,24.0,342.0,306.76,233.66
2016,4,12,14,30,14.0,266.0,3.9,24.0,278.0,230.11,175.45
2016,4,12,14,45,7.0,178.5,4.0,24.0,184.5,148.95,112.81
2016,4,12,15,0,0.0,91.0,4.1,24.0,91.0,70.35,50.76
2016,4,12,15,15,14.0,179.5,4.1,24.0,189.0,157.42,120.48
2016,4,12,15,30,28.0,268.0,4.1,24.0,287.0,273.06,211.05
2016,4,12,15,45,14.0,156.5,4.1,24.0,166.0,138.43,105.89
2016,4,12,16,0,0.0,45.0,4.1,24.0,45.0,34.53,22.42
2016,4,12,16,15,0.5,101.5,4.05,23.5,102.0,79.35,59.02
2016,4,12,16,30,1.0,158.0,4.0,23.0,159.0,131.37,101.37
2016,4,12,16,45,0.5,137.5,3.95,22.5,138.0,113.53,87.45
2016,4,12,17,0,0.0,117.0,3.9,22.0,117.0,95.63,73.33
2016,4,12,17,15,0.0,98.5,3.75,21.5,98.5,79.99,60.86
2016,4,12,17,30,0.0,80.0,3.6,21.0,80.0,64.26,48.06
2016,4,12,17,45,0.0,62.0,3.45,20.5,62.0,48.88,35.31
2016,4,12,18,0,0.0,44.0,3.3,20.0,44.0,33.66,22.47
2016,4,12,18,15,0.0,29.0,3.5,19.5,29.0,22.13,12.58
2016,4,12,18,30,0.0,14.0,3.7,19.0,14.0,10.64,2.55
2016,4,12,18,45,0.0,7.0,3.95,18.5,7.0,5.51,0.0
