Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.5,2.7,14.0,5.5,4.33,0.0
2016,4,13,6,30,0.0,11.0,2.8,14.0,11.0,8.35,0.39
2016,4,13,6,45,0.0,24.5,2.9,14.5,24.5,18.67,10.56
2016,4,13,7,0,0.0,38.0,3.0,15.0,38.0,29.04,20.07
2016,4,13,7,15,0.0,54.5,3.0,15.5,54.5,41.57,31.39
2016,4,13,7,30,0.0,71.0,3.0,16.0,71.0,53.71,42.16
2016,4,13,7,45,0.0,88.0,3.0,16.5,88.0,66.08,52.92
2016,4,13,8,0,0.0,105.0,3.0,17.0,105.0,78.35,63.38
2016,4,13,8,15,0.0,66.5,2.95,17.0,66.5,51.01,39.27
2016,4,13,8,30,0.0,28.0,2.9,17.0,28.0,21.4,13.19
2016,4,13,8,45,0.0,53.0,2.85,17.5,53.0,40.65,29.89
2016,4,13,9,0,0.0,78.0,2.8,18.0,78.0,60.02,46.43
2016,4,13,9,15,0.0,94.0,2.75,18.0,94.0,72.46,54.3
2016,4,13,9,30,0.0,110.0,2.7,18.0,110.0,84.29,63.78
2016,4,13,9,45,3.5,155.5,2.65,18.5,158.5,118.13,90.68
2016,4,13,10,0,7.0,201.0,2.6,19.0,207.0,152.32,117.41
2016,4,13,10,15,30.0,282.5,2.6,19.5,307.0,213.89,164.67
2016,4,13,10,30,53.0,364.0,2.6,20.0,407.0,282.65,216.74
2016,4,13,10,45,33.5,316.0,2.6,20.5,344.0,249.34,191.0
2016,4,13,11,0,14.0,268.0,2.6,21.0,281.0,210.66,161.05
2016,4,13,11,15,11.5,236.0,2.6,21.0,247.0,187.31,143.0
2016,4,13,11,30,9.0,204.0,2.6,21.0,213.0,162.88,123.97
2016,4,13,11,45,20.5,293.5,2.6,21.5,313.0,244.66,186.96
2016,4,13,12,0,32.0,383.0,2.6,22.0,413.0,327.86,249.25
2016,4,13,12,15,27.5,367.0,2.65,22.0,393.0,317.31,241.08
2016,4,13,12,30,23.0,351.0,2.7,22.0,373.0,295.16,224.49
2016,4,13,12,45,14.0,256.5,2.75,22.5,270.0,213.79,162.38
2016,4,13,13,0,5.0,162.0,2.8,23.0,167.0,131.34,98.42
2016,4,13,13,15,2.5,144.0,2.8,23.0,146.5,115.1,85.8
2016,4,13,13,30,0.0,126.0,2.8,23.0,126.0,98.62,72.84
2016,4,13,13,45,0.0,106.5,2.8,23.5,106.5,83.08,60.53
2016,4,13,14,0,0.0,87.0,2.8,24.0,87.0,67.55,48.22
2016,4,13,14,15,0.0,96.0,2.75,24.0,96.0,74.61,53.89
2016,4,13,14,30,0.0,105.0,2.7,24.0,105.0,81.72,59.59
2016,4,13,14,45,101.5,238.5,2.65,24.0,316.0,326.33,252.5
2016,4,13,15,0,203.0,372.0,2.6,24.0,527.0,563.06,427.85
2016,4,13,15,15,172.5,350.5,2.5,23.5,477.0,515.71,393.06
2016,4,13,15,30,142.0,329.0,2.4,23.0,427.0,467.54,358.83
2016,4,13,15,45,475.0,216.0,2.35,23.0,511.5,704.85,540.71
2016,4,13,16,0,808.0,103.0,2.3,23.0,596.0,885.83,668.51
2016,4,13,16,15,785.0,99.0,2.2,22.5,543.0,845.3,641.63
2016,4,13,16,30,762.0,95.0,2.1,22.0,490.0,802.39,614.88
2016,4,13,16,45,731.0,90.0,2.05,22.0,434.0,749.51,579.89
2016,4,13,17,0,700.0,85.0,2.0,22.0,378.0,700.37,546.89
2016,4,13,17,15,655.0,79.0,1.8,21.5,321.0,633.89,500.29
2016,4,13,17,30,610.0,73.0,1.6,21.0,264.0,568.29,452.85
2016,4,13,17,45,542.0,64.5,1.4,20.5,208.5,485.14,388.96
2016,4,13,18,0,474.0,56.0,1.2,20.0,153.0,406.02,325.18
2016,4,13,18,15,365.5,43.5,1.15,19.0,104.0,303.15,240.72
2016,4,13,18,30,257.0,31.0,1.1,18.0,55.0,210.75,157.04
2016,4,13,18,45,128.5,15.5,1.1,17.5,27.5,97.02,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,13.0,2.3,12.5,21.5,10.23,0.0
2016,4,14,6,30,227.0,26.0,2.5,13.0,43.0,21.23,10.45
2016,4,14,6,45,348.5,38.5,2.75,13.5,91.0,31.4,21.74
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,41.59,31.31
2016,4,14,7,15,543.0,59.5,3.0,14.5,194.5,48.24,37.46
2016,4,14,7,30,616.0,68.0,3.0,15.0,250.0,54.88,43.38
2016,4,14,7,45,308.0,89.0,3.0,16.0,180.0,63.37,50.63
2016,4,14,8,0,0.0,110.0,3.0,17.0,110.0,81.74,66.33
2016,4,14,8,15,0.0,117.5,3.0,17.5,117.5,87.57,70.99
2016,4,14,8,30,0.0,125.0,3.0,18.0,125.0,93.31,75.51
2016,4,14,8,45,0.0,137.0,3.05,19.0,137.0,102.01,82.35
2016,4,14,9,0,0.0,149.0,3.1,20.0,149.0,110.63,89.01
2016,4,14,9,15,2.0,167.5,3.05,20.5,169.0,124.09,95.32
2016,4,14,9,30,4.0,186.0,3.0,21.0,189.0,138.26,106.01
2016,4,14,9,45,12.0,230.0,2.95,21.5,239.5,171.34,131.26
2016,4,14,10,0,20.0,274.0,2.9,22.0,290.0,205.85,157.3
2016,4,14,10,15,25.0,300.5,2.85,22.0,320.5,229.13,174.91
2016,4,14,10,30,30.0,327.0,2.8,22.0,351.0,249.23,190.07
2016,4,14,10,45,77.0,381.0,2.8,22.5,447.0,312.84,237.35
2016,4,14,11,0,124.0,435.0,2.8,23.0,543.0,382.9,288.94
2016,4,14,11,15,532.0,274.0,2.8,23.0,753.0,507.99,382.7
2016,4,14,11,30,940.0,113.0,2.8,23.0,963.0,656.72,493.96
2016,4,14,11,45,930.5,121.0,2.8,23.5,973.5,704.55,528.64
2016,4,14,12,0,921.0,129.0,2.8,24.0,984.0,749.08,560.51
2016,4,14,12,15,922.0,129.5,2.75,24.0,988.5,792.17,591.51
2016,4,14,12,30,923.0,130.0,2.7,24.0,993.0,832.53,619.34
2016,4,14,12,45,922.0,129.5,2.7,24.5,989.0,867.54,641.4
2016,4,14,13,0,921.0,129.0,2.7,25.0,985.0,899.29,661.15
2016,4,14,13,15,918.0,128.5,2.65,25.0,972.5,925.88,678.33
2016,4,14,13,30,915.0,128.0,2.6,25.0,960.0,948.8,693.12
2016,4,14,13,45,910.5,126.5,2.6,25.5,939.0,965.64,703.09
2016,4,14,14,0,906.0,125.0,2.6,26.0,918.0,978.53,710.6
2016,4,14,14,15,899.0,123.5,2.55,25.5,888.5,985.06,716.51
2016,4,14,14,30,892.0,122.0,2.5,25.0,859.0,987.55,720.01
2016,4,14,14,45,882.5,119.5,2.5,25.0,822.5,982.65,717.98
2016,4,14,15,0,873.0,117.0,2.5,25.0,786.0,973.78,713.61
2016,4,14,15,15,860.0,114.5,2.5,25.0,743.0,957.73,704.7
2016,4,14,15,30,847.0,112.0,2.5,25.0,700.0,950.51,701.81
2016,4,14,15,45,830.5,108.5,2.5,25.0,651.0,922.49,685.17
2016,4,14,16,0,814.0,105.0,2.5,25.0,602.0,891.24,666.5
2016,4,14,16,15,791.0,101.0,2.45,24.5,549.0,850.61,642.2
2016,4,14,16,30,768.0,97.0,2.4,24.0,496.0,807.56,615.92
2016,4,14,16,45,736.5,92.0,2.4,23.5,439.5,758.91,585.5
2016,4,14,17,0,705.0,87.0,2.4,23.0,383.0,704.64,550.21
2016,4,14,17,15,660.0,80.5,2.2,22.0,325.5,637.46,504.17
2016,4,14,17,30,615.0,74.0,2.0,21.0,268.0,571.14,457.03
2016,4,14,17,45,547.5,65.5,1.8,20.5,212.0,488.28,393.04
2016,4,14,18,0,480.0,57.0,1.6,20.0,156.0,409.37,329.19
2016,4,14,18,15,372.0,44.5,1.6,19.0,107.0,306.77,244.61
2016,4,14,18,30,264.0,32.0,1.6,18.0,58.0,214.47,161.29
2016,4,14,18,45,132.0,16.0,1.6,17.5,29.0,99.4,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,15.0,1.25,12.5,21.5,11.8,0.0
2016,4,15,6,30,166.0,30.0,1.5,13.0,43.0,22.67,12.1
2016,4,15,6,45,268.5,47.0,1.75,14.0,89.0,35.41,25.27
2016,4,15,7,0,371.0,64.0,2.0,15.0,135.0,48.1,36.96
2016,4,15,7,15,186.0,83.0,2.05,15.5,118.5,59.88,47.62
2016,4,15,7,30,1.0,102.0,2.1,16.0,102.0,74.28,60.3
2016,4,15,7,45,10.5,125.0,2.2,17.0,129.0,90.38,74.03
2016,4,15,8,0,20.0,148.0,2.3,18.0,156.0,106.38,87.32
2016,4,15,8,15,62.0,184.0,2.25,18.5,214.0,125.46,103.13
2016,4,15,8,30,104.0,220.0,2.2,19.0,272.0,147.12,120.83
2016,4,15,8,45,59.0,213.5,2.2,19.5,244.0,144.47,117.87
2016,4,15,9,0,14.0,207.0,2.2,20.0,216.0,148.24,120.39
2016,4,15,9,15,48.5,259.5,2.2,20.5,292.5,175.42,134.79
2016,4,15,9,30,83.0,312.0,2.2,21.0,369.0,217.39,164.66
2016,4,15,9,45,461.5,220.0,2.25,21.5,566.5,229.86,157.6
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,304.16,203.18
2016,4,15,10,15,850.5,130.5,2.35,22.5,801.5,364.17,254.18
2016,4,15,10,30,861.0,133.0,2.4,23.0,839.0,425.41,305.72
2016,4,15,10,45,872.5,132.5,2.45,23.5,869.5,482.3,352.86
2016,4,15,11,0,884.0,132.0,2.5,24.0,900.0,538.69,398.25
2016,4,15,11,15,889.0,133.0,2.55,24.5,922.0,591.86,439.87
2016,4,15,11,30,894.0,134.0,2.6,25.0,944.0,643.45,479.0
2016,4,15,11,45,892.5,137.5,2.7,25.5,956.5,690.9,514.2
2016,4,15,12,0,891.0,141.0,2.8,26.0,969.0,735.85,546.7
2016,4,15,12,15,891.5,141.5,2.85,26.0,974.0,777.42,577.01
2016,4,15,12,30,892.0,142.0,2.9,26.0,979.0,816.32,604.87
2016,4,15,12,45,891.5,141.5,3.0,26.5,975.0,850.8,627.24
2016,4,15,13,0,891.0,141.0,3.1,27.0,971.0,882.18,647.46
2016,4,15,13,15,888.0,140.0,3.2,27.0,958.5,907.69,665.09
2016,4,15,13,30,885.0,139.0,3.3,27.0,946.0,929.63,680.47
2016,4,15,13,45,879.5,138.0,3.4,27.5,924.5,945.59,690.67
2016,4,15,14,0,874.0,137.0,3.5,28.0,903.0,957.7,698.47
2016,4,15,14,15,866.0,135.5,3.55,28.0,874.0,963.11,703.1
2016,4,15,14,30,858.0,134.0,3.6,28.0,845.0,964.58,705.35
2016,4,15,14,45,850.0,130.5,3.7,28.0,809.0,974.42,713.63
2016,4,15,15,0,842.0,127.0,3.8,28.0,773.0,965.81,709.84
2016,4,15,15,15,828.0,124.0,3.8,27.5,730.0,948.18,701.08
2016,4,15,15,30,814.0,121.0,3.8,27.0,687.0,926.93,690.0
2016,4,15,15,45,793.0,118.5,3.85,27.0,638.0,896.29,671.48
2016,4,15,16,0,772.0,116.0,3.9,27.0,589.0,862.64,650.83
2016,4,15,16,15,748.0,111.5,3.9,26.5,536.5,826.95,629.6
2016,4,15,16,30,724.0,107.0,3.9,26.0,484.0,783.72,602.7
2016,4,15,16,45,688.5,102.0,3.9,25.5,428.5,728.43,566.58
2016,4,15,17,0,653.0,97.0,3.9,25.0,373.0,672.41,528.98
2016,4,15,17,15,607.0,89.5,3.65,24.5,316.5,605.1,481.02
2016,4,15,17,30,561.0,82.0,3.4,24.0,260.0,538.8,431.64
2016,4,15,17,45,491.5,72.0,3.15,23.5,205.0,455.09,366.32
2016,4,15,18,0,422.0,62.0,2.9,23.0,150.0,375.58,301.67
2016,4,15,18,15,320.5,48.0,2.85,22.0,102.5,274.78,218.23
2016,4,15,18,30,219.0,34.0,2.8,21.0,55.0,189.35,141.76
2016,4,15,18,45,109.5,17.0,2.8,20.5,27.5,89.84,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.5,18.0,11.8,0.0
2016,4,16,6,30,66.0,30.0,3.7,17.0,36.0,22.41,12.02
2016,4,16,6,45,146.5,54.5,3.85,17.5,79.5,39.85,28.72
2016,4,16,7,0,227.0,79.0,4.0,18.0,123.0,57.0,44.25
2016,4,16,7,15,292.0,97.5,4.2,18.5,173.5,70.08,55.95
2016,4,16,7,30,357.0,116.0,4.4,19.0,224.0,82.1,66.41
2016,4,16,7,45,178.5,98.0,4.6,19.5,152.0,69.7,55.39
2016,4,16,8,0,0.0,80.0,4.8,20.0,80.0,61.24,47.78
2016,4,16,8,15,0.0,82.5,5.05,20.5,82.5,63.39,49.36
2016,4,16,8,30,0.0,85.0,5.3,21.0,85.0,65.38,50.76
2016,4,16,8,45,0.0,99.5,5.55,21.5,99.5,76.11,59.61
2016,4,16,9,0,0.0,114.0,5.8,22.0,114.0,86.64,68.18
2016,4,16,9,15,3.5,157.0,5.85,22.5,159.5,117.16,89.16
2016,4,16,9,30,7.0,200.0,5.9,23.0,205.0,148.1,113.1
2016,4,16,9,45,9.0,212.5,6.0,23.5,219.5,158.93,121.02
2016,4,16,10,0,11.0,225.0,6.1,24.0,234.0,170.09,129.24
2016,4,16,10,15,5.5,179.0,6.1,24.0,183.5,137.38,103.57
2016,4,16,10,30,0.0,133.0,6.1,24.0,133.0,102.13,75.78
2016,4,16,10,45,3.5,159.5,6.15,24.5,162.5,123.79,92.53
2016,4,16,11,0,7.0,186.0,6.2,25.0,192.0,146.03,109.61
2016,4,16,11,15,6.0,174.5,6.2,25.5,180.0,137.67,102.8
2016,4,16,11,30,5.0,163.0,6.2,26.0,168.0,129.0,95.8
2016,4,16,11,45,6.5,177.0,6.25,26.5,183.5,141.38,105.19
2016,4,16,12,0,8.0,191.0,6.3,27.0,199.0,154.03,114.74
2016,4,16,12,15,6.5,176.5,6.25,27.0,183.0,142.39,105.71
2016,4,16,12,30,5.0,162.0,6.2,27.0,167.0,130.43,96.45
2016,4,16,12,45,2.5,148.5,6.2,27.0,151.0,118.18,86.92
2016,4,16,13,0,0.0,135.0,6.2,27.0,135.0,105.63,77.13
2016,4,16,13,15,0.0,133.5,6.2,26.5,133.5,104.54,76.48
2016,4,16,13,30,0.0,132.0,6.2,26.0,132.0,103.41,75.81
2016,4,16,13,45,69.0,288.5,6.25,26.0,349.5,310.19,237.43
2016,4,16,14,0,138.0,445.0,6.3,26.0,567.0,544.51,413.08
2016,4,16,14,15,75.0,343.0,6.3,26.0,409.0,373.65,285.17
2016,4,16,14,30,12.0,241.0,6.3,26.0,251.0,205.98,156.15
2016,4,16,14,45,6.0,168.0,6.3,26.0,173.0,138.97,104.36
2016,4,16,15,0,0.0,95.0,6.3,26.0,95.0,73.55,52.88
2016,4,16,15,15,17.5,189.0,6.2,25.5,201.5,168.56,128.81
2016,4,16,15,30,35.0,283.0,6.1,25.0,308.0,293.35,226.89
2016,4,16,15,45,30.5,259.0,6.1,25.0,279.5,267.47,207.17
2016,4,16,16,0,26.0,235.0,6.1,25.0,251.0,222.25,172.43
2016,4,16,16,15,60.5,231.5,5.9,24.5,264.0,272.07,213.73
2016,4,16,16,30,95.0,228.0,5.7,24.0,277.0,302.08,239.45
2016,4,16,16,45,224.5,191.5,5.55,23.5,291.0,408.81,327.94
2016,4,16,17,0,354.0,155.0,5.4,23.0,305.0,466.65,377.62
2016,4,16,17,15,316.0,139.0,5.2,22.5,258.5,409.54,333.23
2016,4,16,17,30,278.0,123.0,5.0,22.0,212.0,354.35,289.51
2016,4,16,17,45,283.0,101.0,4.85,22.0,175.5,323.22,264.17
2016,4,16,18,0,288.0,79.0,4.7,22.0,139.0,304.55,247.04
2016,4,16,18,15,203.0,58.5,4.65,21.5,94.5,204.89,163.13
2016,4,16,18,30,118.0,38.0,4.6,21.0,50.0,126.82,94.17
2016,4,16,18,45,59.0,19.0,4.6,21.0,25.0,59.98,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.5,3.05,19.0,7.5,5.9,0.0
2016,4,17,6,30,0.0,15.0,3.2,19.0,15.0,11.4,3.44
2016,4,17,6,45,0.0,37.0,3.35,19.5,37.0,28.13,18.52
2016,4,17,7,0,0.0,59.0,3.5,20.0,59.0,43.98,32.66
2016,4,17,7,15,6.5,84.0,3.65,20.5,86.0,61.61,48.18
2016,4,17,7,30,13.0,109.0,3.8,21.0,113.0,79.03,63.22
2016,4,17,7,45,18.0,135.0,4.0,21.5,141.5,96.87,78.3
2016,4,17,8,0,23.0,161.0,4.2,22.0,170.0,114.52,92.93
2016,4,17,8,15,27.5,185.0,4.35,22.0,198.0,130.8,106.36
2016,4,17,8,30,32.0,209.0,4.5,22.0,226.0,140.14,113.8
2016,4,17,8,45,33.5,232.5,4.7,22.5,251.5,154.02,124.76
2016,4,17,9,0,35.0,256.0,4.9,23.0,277.0,167.51,135.28
2016,4,17,9,15,41.5,274.5,4.95,23.0,302.0,182.9,140.02
2016,4,17,9,30,48.0,293.0,5.0,23.0,327.0,202.52,154.02
2016,4,17,9,45,177.5,322.0,5.05,23.5,456.0,246.42,181.92
2016,4,17,10,0,307.0,351.0,5.1,24.0,585.0,308.47,225.04
2016,4,17,10,15,255.0,380.5,5.05,24.0,581.5,337.13,250.17
2016,4,17,10,30,203.0,410.0,5.0,24.0,578.0,363.8,272.93
2016,4,17,10,45,207.0,425.0,5.0,24.5,601.5,395.19,297.04
2016,4,17,11,0,211.0,440.0,5.0,25.0,625.0,427.03,321.09
2016,4,17,11,15,133.0,430.0,4.95,25.0,548.0,397.46,299.85
2016,4,17,11,30,55.0,420.0,4.9,25.0,471.0,355.53,268.44
2016,4,17,11,45,39.0,384.5,4.85,25.0,421.0,326.1,246.44
2016,4,17,12,0,23.0,349.0,4.8,25.0,371.0,287.29,217.11
2016,4,17,12,15,130.5,415.0,4.7,24.5,538.5,438.93,332.86
2016,4,17,12,30,238.0,481.0,4.6,24.0,706.0,587.84,443.28
2016,4,17,12,45,129.0,408.5,4.55,24.0,530.5,455.49,345.1
2016,4,17,13,0,20.0,336.0,4.5,24.0,355.0,284.7,215.72
2016,4,17,13,15,12.5,251.0,4.5,24.0,263.0,210.12,159.27
2016,4,17,13,30,5.0,166.0,4.5,24.0,171.0,135.13,101.26
2016,4,17,13,45,2.5,121.0,4.5,24.0,123.5,96.92,71.4
2016,4,17,14,0,0.0,76.0,4.5,24.0,76.0,58.94,41.38
2016,4,17,14,15,0.0,53.0,4.5,23.5,53.0,41.0,27.23
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,23.15,13.01
2016,4,17,14,45,0.0,79.5,4.55,23.0,79.5,61.49,43.83
2016,4,17,15,0,0.0,129.0,4.6,23.0,129.0,101.1,75.52
2016,4,17,15,15,2.5,159.5,4.7,23.0,161.5,129.02,97.96
2016,4,17,15,30,5.0,190.0,4.8,23.0,194.0,158.2,121.42
2016,4,17,15,45,2.5,121.5,4.95,23.0,123.5,97.51,73.29
2016,4,17,16,0,0.0,53.0,5.1,23.0,53.0,40.7,27.54
2016,4,17,16,15,0.0,31.5,5.05,22.5,31.5,24.12,14.15
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,7.63,0.65
2016,4,17,16,45,0.0,8.5,5.0,22.0,8.5,6.48,0.0
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,5.33,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,4.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,3.79,0.0
2016,4,17,17,45,0.0,4.0,4.55,21.0,4.0,3.03,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.27,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.51,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,16.0,0.5,0.38,0.0
2016,4,18,6,30,0.0,1.0,2.9,16.0,1.0,0.75,0.0
2016,4,18,6,45,0.0,3.0,3.05,16.5,3.0,2.27,0.0
2016,4,18,7,0,0.0,5.0,3.2,17.0,5.0,3.79,0.0
2016,4,18,7,15,0.0,7.0,3.3,17.0,7.0,5.31,0.0
2016,4,18,7,30,0.0,9.0,3.4,17.0,9.0,6.83,0.43
2016,4,18,7,45,0.0,28.5,3.5,17.5,28.5,21.73,13.62
2016,4,18,8,0,0.0,48.0,3.6,18.0,48.0,36.72,26.71
2016,4,18,8,15,0.0,58.0,3.6,18.5,58.0,44.45,33.28
2016,4,18,8,30,0.0,68.0,3.6,19.0,68.0,52.21,39.78
2016,4,18,8,45,0.0,51.0,3.6,19.5,51.0,39.12,28.25
2016,4,18,9,0,0.0,34.0,3.6,20.0,34.0,26.06,16.85
2016,4,18,9,15,0.0,48.0,3.7,20.0,48.0,36.88,24.73
2016,4,18,9,30,0.0,62.0,3.8,20.0,62.0,47.74,33.52
2016,4,18,9,45,18.5,189.5,3.9,20.5,204.0,140.63,107.3
2016,4,18,10,0,37.0,317.0,4.0,21.0,346.0,230.75,176.92
2016,4,18,10,15,39.0,331.0,3.75,21.5,363.0,247.44,189.13
2016,4,18,10,30,41.0,345.0,3.5,22.0,380.0,264.52,201.72
2016,4,18,10,45,72.0,389.5,3.3,22.5,452.0,315.22,239.33
2016,4,18,11,0,103.0,434.0,3.1,23.0,524.0,370.79,280.14
2016,4,18,11,15,104.5,446.0,3.05,23.0,539.5,392.06,295.97
2016,4,18,11,30,106.0,458.0,3.0,23.0,555.0,413.52,311.92
2016,4,18,11,45,59.0,351.0,2.95,23.0,405.5,312.74,237.1
2016,4,18,12,0,12.0,244.0,2.9,23.0,256.0,197.93,149.72
2016,4,18,12,15,11.0,228.0,2.9,23.0,239.0,186.0,140.79
2016,4,18,12,30,10.0,212.0,2.9,23.0,222.0,173.69,131.33
2016,4,18,12,45,13.0,254.5,2.95,23.5,267.5,210.99,159.84
2016,4,18,13,0,16.0,297.0,3.0,24.0,313.0,249.26,188.66
2016,4,18,13,15,14.5,280.0,2.95,23.5,294.0,235.53,178.57
2016,4,18,13,30,13.0,263.0,2.9,23.0,275.0,221.4,168.25
2016,4,18,13,45,85.0,355.5,2.85,23.0,430.5,384.67,293.7
2016,4,18,14,0,157.0,448.0,2.8,23.0,586.0,563.0,424.36
2016,4,18,14,15,132.0,428.5,2.65,23.0,542.5,528.74,398.41
2016,4,18,14,30,107.0,409.0,2.5,23.0,499.0,471.74,357.2
2016,4,18,14,45,53.5,264.0,2.35,23.0,309.0,283.28,217.16
2016,4,18,15,0,0.0,119.0,2.2,23.0,119.0,92.93,68.67
2016,4,18,15,15,0.0,87.0,2.05,23.0,87.0,67.2,48.54
2016,4,18,15,30,0.0,55.0,1.9,23.0,55.0,42.33,28.69
2016,4,18,15,45,8.0,136.0,1.8,23.0,141.0,114.77,87.26
2016,4,18,16,0,16.0,217.0,1.7,23.0,227.0,195.43,151.22
2016,4,18,16,15,127.0,221.5,1.6,22.5,289.0,338.48,265.98
2016,4,18,16,30,238.0,226.0,1.5,22.0,351.0,460.11,360.64
2016,4,18,16,45,119.0,155.0,1.45,22.0,217.5,258.19,204.91
2016,4,18,17,0,0.0,84.0,1.4,22.0,84.0,65.03,47.97
2016,4,18,17,15,0.0,71.5,1.25,21.5,71.5,54.87,40.07
2016,4,18,17,30,0.0,59.0,1.1,21.0,59.0,45.19,32.22
2016,4,18,17,45,0.0,46.5,1.0,21.0,46.5,35.55,24.18
2016,4,18,18,0,0.0,34.0,0.9,21.0,34.0,25.94,16.04
2016,4,18,18,15,0.0,23.5,0.85,20.5,23.5,17.89,9.15
2016,4,18,18,30,0.0,13.0,0.8,20.0,13.0,9.87,2.2
2016,4,18,18,45,0.0,6.5,0.75,20.0,6.5,4.92,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.5,13.61,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,47.0,26.8,16.43
2016,4,19,6,45,203.5,56.5,1.85,17.5,92.0,41.71,30.53
2016,4,19,7,0,293.0,77.0,2.1,18.0,137.0,56.29,43.75
2016,4,19,7,15,146.5,88.0,2.05,18.5,118.0,62.72,49.56
2016,4,19,7,30,0.0,99.0,2.0,19.0,99.0,72.73,58.22
2016,4,19,7,45,0.0,73.5,2.0,19.5,73.5,56.28,43.69
2016,4,19,8,0,0.0,48.0,2.0,20.0,48.0,36.72,26.47
2016,4,19,8,15,0.0,55.0,1.95,20.0,55.0,42.14,31.06
2016,4,19,8,30,0.0,62.0,1.9,20.0,62.0,47.57,35.62
2016,4,19,8,45,3.0,125.0,1.85,20.5,127.0,94.1,75.06
2016,4,19,9,0,6.0,188.0,1.8,21.0,192.0,136.46,110.04
2016,4,19,9,15,65.5,258.0,1.75,21.5,303.5,175.7,133.89
2016,4,19,9,30,125.0,328.0,1.7,22.0,415.0,223.24,166.42
2016,4,19,9,45,182.5,348.0,1.7,22.5,483.5,261.01,191.78
2016,4,19,10,0,240.0,368.0,1.7,23.0,552.0,306.22,223.85
2016,4,19,10,15,187.5,390.0,1.7,23.0,538.0,325.43,240.94
2016,4,19,10,30,135.0,412.0,1.7,23.0,524.0,338.65,252.85
2016,4,19,10,45,92.0,402.5,1.7,23.5,480.0,332.24,248.79
2016,4,19,11,0,49.0,393.0,1.7,24.0,436.0,315.68,236.62
2016,4,19,11,15,32.5,342.5,1.7,24.0,371.5,277.92,208.81
2016,4,19,11,30,16.0,292.0,1.7,24.0,307.0,233.66,175.71
2016,4,19,11,45,24.5,342.0,1.75,24.5,365.0,283.42,212.78
2016,4,19,12,0,33.0,392.0,1.8,25.0,423.0,333.55,249.21
2016,4,19,12,15,23.5,328.5,1.8,25.0,351.0,281.32,210.52
2016,4,19,12,30,14.0,265.0,1.8,25.0,279.0,218.71,163.84
2016,4,19,12,45,14.0,264.5,1.8,25.0,278.0,219.74,164.86
2016,4,19,13,0,14.0,264.0,1.8,25.0,277.0,220.65,165.63
2016,4,19,13,15,16.5,291.0,1.8,25.0,306.0,246.19,184.96
2016,4,19,13,30,19.0,318.0,1.8,25.0,335.0,272.4,204.63
2016,4,19,13,45,152.0,375.0,1.8,25.0,509.5,481.0,360.72
2016,4,19,14,0,285.0,432.0,1.8,25.0,684.0,683.65,503.35
2016,4,19,14,15,154.0,372.5,1.85,24.5,508.5,494.25,369.47
2016,4,19,14,30,23.0,313.0,1.9,24.0,333.0,278.65,210.48
2016,4,19,14,45,50.5,337.0,1.95,24.0,377.0,350.67,266.39
2016,4,19,15,0,78.0,361.0,2.0,24.0,421.0,404.94,307.52
2016,4,19,15,15,56.0,322.0,2.05,24.0,364.0,348.2,265.51
2016,4,19,15,30,34.0,283.0,2.1,24.0,307.0,290.92,222.78
2016,4,19,15,45,26.0,252.5,2.15,24.0,270.0,235.76,181.34
2016,4,19,16,0,18.0,222.0,2.2,24.0,233.0,201.72,155.47
2016,4,19,16,15,9.0,179.0,2.2,23.5,184.5,155.18,119.5
2016,4,19,16,30,0.0,136.0,2.2,23.0,136.0,109.34,83.3
2016,4,19,16,45,0.0,133.5,2.2,23.0,133.5,108.47,82.99
2016,4,19,17,0,0.0,131.0,2.2,23.0,131.0,108.18,83.08
2016,4,19,17,15,0.0,111.5,1.95,22.5,111.5,91.75,70.12
2016,4,19,17,30,0.0,92.0,1.7,22.0,92.0,75.22,56.85
2016,4,19,17,45,0.0,72.5,1.5,22.0,72.5,58.53,43.1
2016,4,19,18,0,0.0,53.0,1.3,22.0,53.0,41.64,28.95
2016,4,19,18,15,0.0,36.5,1.25,21.5,36.5,27.9,17.32
2016,4,19,18,30,0.0,20.0,1.2,21.0,20.0,15.23,6.45
2016,4,19,18,45,0.0,10.0,1.15,20.5,10.0,7.59,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.76,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.51,0.0
2016,4,20,7,15,0.0,3.0,0.75,19.0,3.0,2.27,0.0
2016,4,20,7,30,0.0,4.0,0.7,19.0,4.0,3.03,0.0
2016,4,20,7,45,81.0,90.0,0.65,19.5,124.5,66.14,52.36
2016,4,20,8,0,162.0,176.0,0.6,20.0,245.0,118.58,96.73
2016,4,20,8,15,346.0,174.0,0.6,20.0,347.0,117.75,95.48
2016,4,20,8,30,530.0,172.0,0.6,20.0,449.0,115.29,93.05
2016,4,20,8,45,474.0,204.0,0.65,20.5,470.5,130.65,105.36
2016,4,20,9,0,418.0,236.0,0.7,21.0,492.0,144.68,116.34
2016,4,20,9,15,382.0,268.5,0.75,21.5,517.5,184.37,132.75
2016,4,20,9,30,346.0,301.0,0.8,22.0,543.0,229.03,161.12
2016,4,20,9,45,327.0,328.0,0.9,22.5,567.5,270.1,191.58
2016,4,20,10,0,308.0,355.0,1.0,23.0,592.0,309.34,222.46
2016,4,20,10,15,332.0,368.5,1.05,23.0,635.0,352.07,255.26
2016,4,20,10,30,356.0,382.0,1.1,23.0,678.0,397.57,290.21
2016,4,20,10,45,559.5,290.5,1.15,23.5,774.5,451.98,329.16
2016,4,20,11,0,763.0,199.0,1.2,24.0,871.0,523.83,382.15
2016,4,20,11,15,769.0,200.5,1.2,24.0,892.0,573.32,420.11
2016,4,20,11,30,775.0,202.0,1.2,24.0,913.0,621.83,456.39
2016,4,20,11,45,816.0,176.5,1.2,24.0,935.5,671.26,492.81
2016,4,20,12,0,857.0,151.0,1.2,24.0,958.0,711.88,522.79
2016,4,20,12,15,858.5,151.5,1.2,24.0,962.5,752.42,551.35
2016,4,20,12,30,860.0,152.0,1.2,24.0,967.0,790.55,577.67
2016,4,20,12,45,858.5,152.0,1.2,24.0,963.0,823.3,599.33
2016,4,20,13,0,857.0,152.0,1.2,24.0,959.0,853.07,618.46
2016,4,20,13,15,854.0,151.0,1.15,24.0,946.5,877.58,633.47
2016,4,20,13,30,851.0,150.0,1.1,24.0,934.0,898.65,646.28
2016,4,20,13,45,847.0,148.0,1.1,24.0,913.5,914.41,656.55
2016,4,20,14,0,843.0,146.0,1.1,24.0,893.0,941.51,674.14
2016,4,20,14,15,835.0,144.0,1.1,24.0,864.0,946.06,677.45
2016,4,20,14,30,827.0,142.0,1.1,24.0,835.0,946.67,678.73
2016,4,20,14,45,830.0,132.0,1.1,24.0,802.0,945.52,679.11
2016,4,20,15,0,833.0,122.0,1.1,24.0,769.0,940.23,677.05
2016,4,20,15,15,819.0,119.5,1.15,24.0,726.5,923.08,668.46
2016,4,20,15,30,805.0,117.0,1.2,24.0,684.0,902.41,657.75
2016,4,20,15,45,785.5,114.5,1.3,24.0,636.0,873.34,642.26
2016,4,20,16,0,766.0,112.0,1.4,24.0,588.0,841.34,624.61
2016,4,20,16,15,742.5,107.5,1.45,23.5,536.5,800.93,601.55
2016,4,20,16,30,719.0,103.0,1.5,23.0,485.0,763.16,579.85
2016,4,20,16,45,685.5,98.5,1.55,23.0,430.0,710.7,546.15
2016,4,20,17,0,652.0,94.0,1.6,23.0,375.0,657.46,511.07
2016,4,20,17,15,608.0,87.0,1.45,22.5,320.0,592.98,466.22
2016,4,20,17,30,564.0,80.0,1.3,22.0,265.0,529.43,419.75
2016,4,20,17,45,497.0,71.5,1.2,22.0,211.0,450.06,358.66
2016,4,20,18,0,430.0,63.0,1.1,22.0,157.0,374.62,298.23
2016,4,20,18,15,334.5,49.5,1.1,21.5,109.5,278.06,219.65
2016,4,20,18,30,239.0,36.0,1.1,21.0,62.0,196.65,149.17
2016,4,20,18,45,119.5,18.0,1.1,20.5,31.0,95.6,25.94
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,3.0,0.3,18.0,3.0,2.27,0.0
2016,4,21,6,30,0.0,6.0,0.4,18.0,6.0,4.54,0.0
2016,4,21,6,45,0.0,11.5,0.55,18.5,11.5,8.72,1.95
2016,4,21,7,0,0.0,17.0,0.7,19.0,17.0,12.91,5.74
2016,4,21,7,15,0.0,23.0,0.7,19.5,23.0,17.5,9.82
2016,4,21,7,30,0.0,29.0,0.7,20.0,29.0,22.1,13.85
2016,4,21,7,45,0.0,40.0,0.75,20.5,40.0,30.55,21.17
2016,4,21,8,0,0.0,51.0,0.8,21.0,51.0,39.03,28.39
2016,4,21,8,15,0.0,33.5,0.8,21.0,33.5,25.6,16.63
2016,4,21,8,30,0.0,16.0,0.8,21.0,16.0,12.22,4.96
2016,4,21,8,45,0.0,21.0,0.85,21.5,21.0,16.06,8.23
2016,4,21,9,0,0.0,26.0,0.9,22.0,26.0,19.92,11.46
2016,4,21,9,15,0.0,48.0,0.9,22.0,48.0,36.89,24.54
2016,4,21,9,30,0.0,70.0,0.9,22.0,70.0,53.94,38.25
2016,4,21,9,45,28.5,207.5,0.95,22.5,230.0,154.11,116.08
2016,4,21,10,0,57.0,345.0,1.0,23.0,390.0,252.24,189.32
2016,4,21,10,15,160.0,375.0,1.0,23.0,507.5,307.11,227.0
2016,4,21,10,30,263.0,405.0,1.0,23.0,625.0,376.61,276.6
2016,4,21,10,45,544.0,282.0,1.05,23.5,757.0,438.63,319.48
2016,4,21,11,0,825.0,159.0,1.1,24.0,889.0,524.2,381.77
2016,4,21,11,15,831.0,160.0,1.15,24.0,910.0,576.09,421.87
2016,4,21,11,30,837.0,161.0,1.2,24.0,931.0,626.69,460.18
2016,4,21,11,45,854.5,152.0,1.3,24.5,948.0,667.91,490.92
2016,4,21,12,0,872.0,143.0,1.4,25.0,965.0,714.75,524.64
2016,4,21,12,15,873.0,143.5,1.5,25.0,970.0,755.34,554.2
2016,4,21,12,30,874.0,144.0,1.6,25.0,975.0,793.41,581.64
2016,4,21,12,45,668.0,276.5,1.7,25.0,910.0,794.16,578.88
2016,4,21,13,0,462.0,409.0,1.8,25.0,845.0,761.95,554.12
2016,4,21,13,15,662.5,276.5,1.85,25.0,893.0,844.53,615.47
2016,4,21,13,30,863.0,144.0,1.9,25.0,941.0,902.15,656.44
2016,4,21,13,45,853.0,146.0,2.0,25.0,918.5,916.01,666.42
2016,4,21,14,0,843.0,148.0,2.1,25.0,896.0,941.28,684.38
2016,4,21,14,15,835.0,146.0,2.15,25.0,867.0,945.82,688.41
2016,4,21,14,30,827.0,144.0,2.2,25.0,838.0,946.43,690.24
2016,4,21,14,45,817.5,141.0,2.25,25.0,802.5,940.74,688.15
2016,4,21,15,0,808.0,138.0,2.3,25.0,767.0,931.23,683.74
2016,4,21,15,15,793.5,134.5,2.3,24.5,724.5,912.82,674.46
2016,4,21,15,30,779.0,131.0,2.3,24.0,682.0,890.92,662.95
2016,4,21,15,45,764.0,126.0,2.3,24.0,634.5,863.71,646.6
2016,4,21,16,0,749.0,121.0,2.3,24.0,587.0,833.44,628.15
2016,4,21,16,15,511.0,172.0,2.2,23.5,478.0,661.29,508.88
2016,4,21,16,30,273.0,223.0,2.1,23.0,369.0,482.82,376.71
2016,4,21,16,45,454.5,161.0,2.05,23.0,372.0,578.26,453.66
2016,4,21,17,0,636.0,99.0,2.0,23.0,375.0,648.54,508.28
2016,4,21,17,15,591.0,91.5,1.9,22.5,319.5,583.35,461.55
2016,4,21,17,30,546.0,84.0,1.8,22.0,264.0,519.18,414.33
2016,4,21,17,45,480.5,74.5,1.7,22.0,210.5,440.55,353.23
2016,4,21,18,0,415.0,65.0,1.6,22.0,157.0,365.79,292.83
2016,4,21,18,15,320.5,51.0,1.55,21.5,109.5,270.64,214.64
2016,4,21,18,30,226.0,37.0,1.5,21.0,62.0,190.03,144.74
2016,4,21,18,45,113.0,18.5,1.5,20.5,31.0,93.2,31.58
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,16.0,1.8,13.5,34.0,12.94,0.0
2016,4,22,6,30,338.0,32.0,2.1,14.0,68.0,26.31,16.73
2016,4,22,6,45,440.0,42.5,2.4,15.0,119.0,34.87,25.02
2016,4,22,7,0,542.0,53.0,2.7,16.0,170.0,43.48,32.91
2016,4,22,7,15,605.5,60.0,2.6,16.5,227.0,49.04,37.94
2016,4,22,7,30,669.0,67.0,2.5,17.0,284.0,54.62,42.78
2016,4,22,7,45,709.5,73.0,2.45,18.0,342.5,63.97,50.67
2016,4,22,8,0,750.0,79.0,2.4,19.0,401.0,68.68,54.37
2016,4,22,8,15,779.5,83.5,2.35,20.0,458.0,71.99,56.77
2016,4,22,8,30,809.0,88.0,2.3,21.0,515.0,75.2,59.04
2016,4,22,8,45,829.5,91.5,2.25,22.0,568.5,77.41,60.45
2016,4,22,9,0,850.0,95.0,2.2,23.0,622.0,79.51,61.74
2016,4,22,9,15,866.0,98.0,2.25,23.0,671.5,121.15,72.33
2016,4,22,9,30,882.0,101.0,2.3,23.0,721.0,182.29,104.11
2016,4,22,9,45,893.0,104.0,2.4,23.5,764.5,243.77,149.01
2016,4,22,10,0,904.0,107.0,2.5,24.0,808.0,305.67,199.8
2016,4,22,10,15,913.0,108.5,2.55,24.0,845.5,366.14,251.7
2016,4,22,10,30,922.0,110.0,2.6,24.0,883.0,426.26,303.25
2016,4,22,10,45,927.0,112.0,2.65,24.5,912.0,484.42,351.74
2016,4,22,11,0,932.0,114.0,2.7,25.0,941.0,541.31,397.77
2016,4,22,11,15,936.5,115.0,2.7,25.0,962.5,595.74,441.18
2016,4,22,11,30,941.0,116.0,2.7,25.0,984.0,648.4,482.01
2016,4,22,11,45,943.5,116.5,2.75,25.0,997.0,697.46,519.39
2016,4,22,12,0,946.0,117.0,2.8,25.0,1010.0,744.18,554.22
2016,4,22,12,15,946.5,117.0,2.8,25.0,1014.5,786.57,585.04
2016,4,22,12,30,947.0,117.0,2.8,25.0,1019.0,826.11,612.81
2016,4,22,12,45,945.5,117.0,2.8,25.5,1014.0,861.06,634.84
2016,4,22,13,0,944.0,117.0,2.8,26.0,1009.0,892.68,654.5
2016,4,22,13,15,940.5,116.5,2.75,26.0,996.0,918.68,671.31
2016,4,22,13,30,937.0,116.0,2.7,26.0,983.0,940.9,685.67
2016,4,22,13,45,931.5,115.5,2.7,26.0,960.5,957.46,696.83
2016,4,22,14,0,926.0,115.0,2.7,26.0,938.0,970.01,705.53
2016,4,22,14,15,919.0,113.5,2.65,26.0,908.5,976.18,709.82
2016,4,22,14,30,912.0,112.0,2.6,26.0,879.0,978.26,711.66
2016,4,22,14,45,901.5,110.5,2.6,26.0,841.5,973.01,709.39
2016,4,22,15,0,891.0,109.0,2.6,26.0,804.0,963.8,704.75
2016,4,22,15,15,878.5,107.0,2.5,25.5,760.5,948.36,696.68
2016,4,22,15,30,866.0,105.0,2.4,25.0,717.0,929.27,686.33
2016,4,22,15,45,849.5,102.0,2.35,25.0,668.0,913.15,677.18
2016,4,22,16,0,833.0,99.0,2.3,25.0,619.0,882.22,658.17
2016,4,22,16,15,810.5,95.0,2.15,24.5,565.5,841.91,633.24
2016,4,22,16,30,788.0,91.0,2.0,24.0,512.0,799.19,606.42
2016,4,22,16,45,758.5,86.5,1.85,24.0,456.0,748.07,572.21
2016,4,22,17,0,729.0,82.0,1.7,24.0,400.0,695.63,536.57
2016,4,22,17,15,687.0,76.5,1.5,23.5,342.5,635.8,495.41
2016,4,22,17,30,645.0,71.0,1.3,23.0,285.0,572.86,450.46
2016,4,22,17,45,583.5,63.5,1.15,22.5,228.5,495.56,392.24
2016,4,22,18,0,522.0,56.0,1.0,22.0,172.0,421.71,334.06
2016,4,22,18,15,421.5,45.0,1.0,21.0,121.5,325.51,256.86
2016,4,22,18,30,321.0,34.0,1.0,20.0,71.0,238.5,182.49
2016,4,22,18,45,160.5,17.0,1.05,19.0,35.5,117.61,48.23
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
