Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.5,13.71,0.14
2016,4,23,6,30,310.0,34.0,1.1,15.0,69.0,27.79,18.05
2016,4,23,6,45,415.5,45.0,1.2,16.0,120.0,36.67,26.54
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,45.58,34.66
2016,4,23,7,15,585.5,64.0,1.2,17.5,227.5,51.77,40.2
2016,4,23,7,30,650.0,72.0,1.1,18.0,284.0,57.94,45.52
2016,4,23,7,45,693.5,77.5,1.0,19.0,342.5,61.97,48.71
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,71.37,56.42
2016,4,23,8,15,767.0,87.5,1.0,20.5,458.0,74.55,58.79
2016,4,23,8,30,797.0,92.0,1.1,21.0,515.0,77.64,61.07
2016,4,23,8,45,816.5,96.0,1.25,22.0,568.0,80.03,62.6
2016,4,23,9,0,836.0,100.0,1.4,23.0,621.0,82.28,64.02
2016,4,23,9,15,852.0,103.5,1.45,23.0,670.0,114.83,67.73
2016,4,23,9,30,868.0,107.0,1.5,23.0,719.0,183.58,105.52
2016,4,23,9,45,878.0,110.0,1.55,23.5,762.0,243.98,149.25
2016,4,23,10,0,888.0,113.0,1.6,24.0,805.0,304.68,198.62
2016,4,23,10,15,897.0,115.0,1.6,24.0,841.5,364.49,249.33
2016,4,23,10,30,906.0,117.0,1.6,24.0,878.0,423.98,299.6
2016,4,23,10,45,910.5,119.5,1.65,24.5,906.5,481.32,346.78
2016,4,23,11,0,915.0,122.0,1.7,25.0,935.0,537.38,391.5
2016,4,23,11,15,919.0,123.0,1.7,25.0,956.5,590.64,433.3
2016,4,23,11,30,923.0,124.0,1.7,25.0,978.0,642.12,472.53
2016,4,23,11,45,925.0,125.0,1.7,25.5,990.5,690.38,507.37
2016,4,23,12,0,927.0,126.0,1.7,26.0,1003.0,736.33,539.52
2016,4,23,12,15,927.5,126.0,1.7,26.0,1007.5,777.99,568.99
2016,4,23,12,30,928.0,126.0,1.7,26.0,1012.0,816.9,595.88
2016,4,23,12,45,925.5,127.0,1.75,26.0,1007.0,851.3,618.6
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,882.44,639.21
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,908.48,656.54
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,930.86,671.63
2016,4,23,13,45,911.0,126.5,1.95,26.0,954.0,946.78,682.7
2016,4,23,14,0,905.0,126.0,2.0,26.0,932.0,958.74,691.43
2016,4,23,14,15,898.5,124.5,2.1,26.0,903.0,965.35,697.47
2016,4,23,14,30,892.0,123.0,2.2,26.0,874.0,967.94,701.12
2016,4,23,14,45,882.5,121.0,2.3,26.0,837.5,963.28,700.24
2016,4,23,15,0,873.0,119.0,2.4,26.0,801.0,954.7,697.0
2016,4,23,15,15,860.0,116.5,2.45,25.5,758.0,938.56,689.8
2016,4,23,15,30,847.0,114.0,2.5,25.0,715.0,930.9,688.34
2016,4,23,15,45,832.0,110.0,2.6,25.0,667.0,903.78,672.98
2016,4,23,16,0,817.0,106.0,2.7,25.0,619.0,873.43,655.45
2016,4,23,16,15,794.0,102.5,2.65,24.5,565.5,833.64,631.45
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,791.49,605.5
2016,4,23,16,45,741.0,94.0,2.55,24.0,455.5,739.89,571.26
2016,4,23,17,0,711.0,89.0,2.5,24.0,399.0,691.61,538.79
2016,4,23,17,15,668.0,82.5,2.3,23.0,341.5,626.77,494.52
2016,4,23,17,30,625.0,76.0,2.1,22.0,284.0,562.66,448.64
2016,4,23,17,45,559.5,68.5,1.9,21.5,228.0,483.57,387.84
2016,4,23,18,0,494.0,61.0,1.7,21.0,172.0,408.2,327.41
2016,4,23,18,15,396.5,49.0,1.65,20.0,122.0,314.08,250.44
2016,4,23,18,30,299.0,37.0,1.6,19.0,72.0,228.77,176.76
2016,4,23,18,45,149.5,18.5,1.6,18.5,36.0,110.05,50.42
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,27.5,20.5,1.9,15.5,23.5,15.66,2.4
2016,4,24,6,30,55.0,41.0,2.1,16.0,47.0,30.36,20.21
2016,4,24,6,45,94.0,66.0,2.35,16.5,83.5,47.61,36.03
2016,4,24,7,0,133.0,91.0,2.6,17.0,120.0,64.53,51.27
2016,4,24,7,15,187.0,108.0,2.8,17.5,162.0,75.67,61.15
2016,4,24,7,30,241.0,125.0,3.0,18.0,204.0,87.1,70.97
2016,4,24,7,45,136.5,145.5,3.2,18.5,192.0,100.53,82.28
2016,4,24,8,0,32.0,166.0,3.4,19.0,180.0,114.32,93.67
2016,4,24,8,15,16.0,132.5,3.5,19.5,139.5,98.39,79.5
2016,4,24,8,30,0.0,99.0,3.6,20.0,99.0,75.62,59.62
2016,4,24,8,45,1.0,135.5,3.75,20.5,136.5,101.37,81.17
2016,4,24,9,0,2.0,172.0,3.9,21.0,174.0,126.29,101.65
2016,4,24,9,15,18.0,228.0,3.95,21.0,241.0,164.53,126.86
2016,4,24,9,30,34.0,284.0,4.0,21.0,308.0,195.38,149.78
2016,4,24,9,45,25.0,273.5,4.1,21.5,292.0,194.47,148.7
2016,4,24,10,0,16.0,263.0,4.2,22.0,276.0,197.23,150.75
2016,4,24,10,15,19.0,287.5,4.2,22.0,303.5,217.92,166.57
2016,4,24,10,30,22.0,312.0,4.2,22.0,331.0,239.31,182.88
2016,4,24,10,45,18.0,291.0,4.25,22.5,307.0,226.09,172.32
2016,4,24,11,0,14.0,270.0,4.3,23.0,283.0,211.48,160.75
2016,4,24,11,15,12.0,240.0,4.3,23.0,251.5,190.05,144.2
2016,4,24,11,30,10.0,210.0,4.3,23.0,220.0,167.64,126.82
2016,4,24,11,45,18.0,290.0,4.3,23.5,307.5,235.13,178.57
2016,4,24,12,0,26.0,370.0,4.3,24.0,395.0,309.81,234.64
2016,4,24,12,15,23.0,355.5,4.2,24.0,378.0,294.22,222.68
2016,4,24,12,30,20.0,341.0,4.1,24.0,361.0,283.16,214.34
2016,4,24,12,45,19.5,335.5,4.1,24.0,355.0,280.65,212.55
2016,4,24,13,0,19.0,330.0,4.1,24.0,349.0,277.87,210.54
2016,4,24,13,15,14.5,269.5,4.05,24.0,283.5,226.31,171.45
2016,4,24,13,30,10.0,209.0,4.0,24.0,218.0,174.05,131.44
2016,4,24,13,45,5.5,175.0,3.95,24.0,180.0,142.94,107.35
2016,4,24,14,0,1.0,141.0,3.9,24.0,142.0,111.58,82.84
2016,4,24,14,15,217.0,244.5,3.85,24.0,428.0,443.32,343.16
2016,4,24,14,30,433.0,348.0,3.8,24.0,714.0,769.61,579.95
2016,4,24,14,45,386.5,350.5,3.75,24.0,667.0,716.99,541.21
2016,4,24,15,0,340.0,353.0,3.7,24.0,620.0,680.5,515.49
2016,4,24,15,15,534.5,254.0,3.7,24.0,646.5,785.16,596.08
2016,4,24,15,30,729.0,155.0,3.7,24.0,673.0,870.16,659.16
2016,4,24,15,45,410.5,219.0,3.7,24.0,507.0,630.22,485.84
2016,4,24,16,0,92.0,283.0,3.7,24.0,341.0,347.74,269.77
2016,4,24,16,15,369.0,208.0,3.65,24.0,410.5,549.41,431.38
2016,4,24,16,30,646.0,133.0,3.6,24.0,480.0,726.54,566.2
2016,4,24,16,45,614.0,125.5,3.55,24.0,426.5,674.1,528.65
2016,4,24,17,0,582.0,118.0,3.5,24.0,373.0,620.88,490.66
2016,4,24,17,15,537.5,109.0,3.3,23.5,319.0,556.38,443.54
2016,4,24,17,30,493.0,100.0,3.1,23.0,265.0,486.53,391.02
2016,4,24,17,45,433.5,87.5,2.9,22.5,212.5,412.78,333.33
2016,4,24,18,0,374.0,75.0,2.7,22.0,160.0,343.06,276.65
2016,4,24,18,15,285.5,59.0,2.6,21.5,113.0,257.24,205.03
2016,4,24,18,30,197.0,43.0,2.5,21.0,66.0,179.96,138.11
2016,4,24,18,45,98.5,21.5,2.45,20.5,33.0,91.08,44.29
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,15.91,3.51
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,31.53,20.89
2016,4,25,6,45,306.5,57.0,2.85,20.5,115.0,42.73,31.25
2016,4,25,7,0,399.0,72.0,3.0,21.0,163.0,53.87,41.25
2016,4,25,7,15,463.0,83.0,3.2,21.5,216.5,61.95,48.32
2016,4,25,7,30,527.0,94.0,3.4,22.0,270.0,72.26,57.09
2016,4,25,7,45,376.0,136.5,3.6,22.5,274.0,94.11,75.51
2016,4,25,8,0,225.0,179.0,3.8,23.0,278.0,118.28,95.55
2016,4,25,8,15,451.5,151.5,3.9,23.5,383.0,102.41,81.62
2016,4,25,8,30,678.0,124.0,4.0,24.0,488.0,89.3,70.16
2016,4,25,8,45,399.0,206.0,4.15,24.5,425.5,129.28,103.07
2016,4,25,9,0,120.0,288.0,4.3,25.0,363.0,177.7,142.24
2016,4,25,9,15,192.0,307.5,4.35,25.5,439.5,199.68,148.11
2016,4,25,9,30,264.0,327.0,4.4,26.0,516.0,230.39,164.68
2016,4,25,9,45,217.0,355.0,4.45,26.5,516.5,269.35,194.94
2016,4,25,10,0,170.0,383.0,4.5,27.0,517.0,294.72,215.98
2016,4,25,10,15,222.0,395.5,4.5,27.0,578.5,336.57,246.72
2016,4,25,10,30,274.0,408.0,4.5,27.0,640.0,379.49,278.91
2016,4,25,10,45,545.5,286.0,4.5,27.5,767.0,437.74,320.09
2016,4,25,11,0,817.0,164.0,4.5,28.0,894.0,518.71,380.55
2016,4,25,11,15,822.0,165.0,4.5,28.0,914.0,569.3,420.97
2016,4,25,11,30,827.0,166.0,4.5,28.0,934.0,618.52,459.42
2016,4,25,11,45,851.0,152.0,4.55,28.5,951.5,659.36,490.65
2016,4,25,12,0,875.0,138.0,4.6,29.0,969.0,706.46,525.41
2016,4,25,12,15,875.5,138.0,4.55,29.0,973.0,745.98,554.42
2016,4,25,12,30,876.0,138.0,4.5,29.0,977.0,782.95,581.24
2016,4,25,12,45,595.0,301.5,4.5,29.0,870.5,748.51,552.31
2016,4,25,13,0,314.0,465.0,4.5,29.0,764.0,671.97,493.62
2016,4,25,13,15,586.5,303.5,4.45,29.0,852.0,794.04,585.49
2016,4,25,13,30,859.0,142.0,4.4,29.0,940.0,888.59,653.87
2016,4,25,13,45,562.0,292.0,4.35,29.0,809.5,800.43,589.73
2016,4,25,14,0,265.0,442.0,4.3,29.0,679.0,666.48,490.6
2016,4,25,14,15,225.0,432.5,4.25,29.0,629.5,611.64,452.9
2016,4,25,14,30,185.0,423.0,4.2,29.0,580.0,572.55,425.21
2016,4,25,14,45,490.5,282.5,4.2,29.0,673.0,766.27,570.27
2016,4,25,15,0,796.0,142.0,4.2,29.0,766.0,914.89,676.06
2016,4,25,15,15,530.5,235.5,4.1,29.0,642.0,760.93,568.22
2016,4,25,15,30,265.0,329.0,4.0,29.0,518.0,589.76,442.82
2016,4,25,15,45,316.0,293.5,3.95,29.0,503.5,599.35,453.26
2016,4,25,16,0,367.0,258.0,3.9,29.0,489.0,605.07,460.13
2016,4,25,16,15,518.5,190.0,3.75,28.5,486.5,679.99,519.33
2016,4,25,16,30,670.0,122.0,3.6,28.0,484.0,732.66,560.83
2016,4,25,16,45,637.0,116.0,3.5,28.0,430.0,680.56,524.8
2016,4,25,17,0,604.0,110.0,3.4,28.0,376.0,627.72,488.02
2016,4,25,17,15,559.0,101.5,3.2,27.5,321.5,562.92,441.52
2016,4,25,17,30,514.0,93.0,3.0,27.0,267.0,499.18,394.38
2016,4,25,17,45,450.5,82.5,2.8,26.5,214.0,416.46,331.01
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,346.01,274.68
2016,4,25,18,15,298.0,57.0,2.65,25.5,114.0,260.57,204.67
2016,4,25,18,30,209.0,42.0,2.7,25.0,67.0,183.71,139.2
2016,4,25,18,45,104.5,21.0,2.8,24.5,33.5,92.93,47.72
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.5,4.05,20.0,33.5,17.12,5.11
2016,4,26,6,30,187.0,45.0,4.1,20.0,67.0,33.52,22.63
2016,4,26,6,45,262.0,63.5,4.15,20.5,113.5,46.88,34.85
2016,4,26,7,0,337.0,82.0,4.2,21.0,160.0,60.01,46.57
2016,4,26,7,15,217.5,108.0,4.3,21.5,163.5,76.11,60.57
2016,4,26,7,30,98.0,134.0,4.4,22.0,167.0,92.24,74.27
2016,4,26,7,45,82.5,157.0,4.55,22.5,188.5,108.56,87.84
2016,4,26,8,0,67.0,180.0,4.7,23.0,210.0,122.78,99.38
2016,4,26,8,15,337.5,166.0,4.8,23.0,345.0,112.96,90.72
2016,4,26,8,30,608.0,152.0,4.9,23.0,480.0,105.9,84.46
2016,4,26,8,45,637.5,157.0,5.05,23.5,531.5,107.14,85.03
2016,4,26,9,0,667.0,162.0,5.2,24.0,583.0,108.3,85.54
2016,4,26,9,15,687.0,167.5,5.25,24.5,630.0,135.1,87.75
2016,4,26,9,30,707.0,173.0,5.3,25.0,677.0,189.18,116.22
2016,4,26,9,45,724.0,176.0,5.4,25.5,719.0,243.35,155.23
2016,4,26,10,0,741.0,179.0,5.5,26.0,761.0,299.06,200.23
2016,4,26,10,15,752.5,182.0,5.55,26.0,796.5,354.37,247.26
2016,4,26,10,30,764.0,185.0,5.6,26.0,832.0,410.06,294.78
2016,4,26,10,45,768.5,190.0,5.7,26.5,859.5,465.85,341.22
2016,4,26,11,0,773.0,195.0,5.8,27.0,887.0,517.97,383.8
2016,4,26,11,15,778.0,196.5,5.85,27.0,906.5,566.89,423.68
2016,4,26,11,30,783.0,198.0,5.9,27.0,926.0,614.59,461.73
2016,4,26,11,45,793.0,194.0,5.95,27.5,940.0,660.05,496.42
2016,4,26,12,0,803.0,190.0,6.0,28.0,954.0,704.18,529.34
2016,4,26,12,15,452.5,337.5,5.95,28.0,768.5,614.88,461.49
2016,4,26,12,30,102.0,485.0,5.9,28.0,583.0,470.93,351.18
2016,4,26,12,45,195.0,479.5,5.9,28.0,665.5,560.0,418.35
2016,4,26,13,0,288.0,474.0,5.9,28.0,748.0,656.88,489.62
2016,4,26,13,15,285.5,468.0,5.85,28.0,737.0,666.62,496.6
2016,4,26,13,30,283.0,462.0,5.8,28.0,726.0,674.42,502.52
2016,4,26,13,45,227.0,459.0,5.8,28.0,667.5,618.92,462.56
2016,4,26,14,0,171.0,456.0,5.8,28.0,609.0,575.12,430.48
2016,4,26,14,15,217.5,434.5,5.7,28.0,623.0,605.49,454.33
2016,4,26,14,30,264.0,413.0,5.6,28.0,637.0,654.69,491.06
2016,4,26,14,45,289.5,387.5,5.6,28.0,623.5,660.07,496.55
2016,4,26,15,0,315.0,362.0,5.6,28.0,610.0,663.28,500.78
2016,4,26,15,15,471.5,283.5,5.5,27.5,632.0,752.03,570.27
2016,4,26,15,30,628.0,205.0,5.4,27.0,654.0,823.82,626.98
2016,4,26,15,45,445.5,243.5,5.3,27.0,551.0,683.64,523.92
2016,4,26,16,0,263.0,282.0,5.2,27.0,448.0,537.12,414.1
2016,4,26,16,15,369.0,240.0,4.95,26.5,451.5,581.49,451.95
2016,4,26,16,30,475.0,198.0,4.7,26.0,455.0,638.32,497.5
2016,4,26,16,45,237.5,152.5,4.5,26.0,281.0,363.78,288.18
2016,4,26,17,0,0.0,107.0,4.3,26.0,107.0,85.04,63.31
2016,4,26,17,15,0.0,91.0,4.1,25.5,91.0,71.77,53.1
2016,4,26,17,30,0.0,75.0,3.9,25.0,75.0,58.48,42.5
2016,4,26,17,45,77.5,90.0,3.7,25.0,108.0,147.14,116.54
2016,4,26,18,0,155.0,105.0,3.5,25.0,141.0,218.61,173.99
2016,4,26,18,15,105.0,75.5,3.5,24.5,96.5,151.44,117.98
2016,4,26,18,30,55.0,46.0,3.5,24.0,52.0,86.57,63.47
2016,4,26,18,45,27.5,23.0,3.55,23.5,26.0,41.85,19.85
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,37.5,17.06,5.99
2016,4,27,6,30,244.0,45.0,3.4,15.0,75.0,33.83,23.51
2016,4,27,6,45,372.0,56.0,3.45,15.0,129.5,42.55,31.92
2016,4,27,7,0,500.0,67.0,3.5,15.0,184.0,53.78,42.25
2016,4,27,7,15,566.5,76.0,3.4,15.5,242.0,60.41,48.18
2016,4,27,7,30,633.0,85.0,3.3,16.0,300.0,66.98,53.84
2016,4,27,7,45,692.0,88.0,3.25,16.5,362.0,69.13,55.46
2016,4,27,8,0,751.0,91.0,3.2,17.0,424.0,71.46,57.17
2016,4,27,8,15,782.0,95.5,3.15,18.0,482.0,80.4,64.45
2016,4,27,8,30,813.0,100.0,3.1,19.0,540.0,83.33,66.44
2016,4,27,8,45,840.0,102.0,3.05,20.5,596.5,84.39,66.7
2016,4,27,9,0,867.0,104.0,3.0,22.0,653.0,85.45,66.95
2016,4,27,9,15,883.0,107.0,2.95,22.5,703.0,116.43,69.53
2016,4,27,9,30,899.0,110.0,2.9,23.0,753.0,186.51,107.16
2016,4,27,9,45,912.5,111.5,2.9,24.0,797.5,248.2,151.23
2016,4,27,10,0,926.0,113.0,2.9,25.0,842.0,310.52,201.51
2016,4,27,10,15,934.0,115.0,2.8,25.5,879.0,371.87,253.28
2016,4,27,10,30,942.0,117.0,2.7,26.0,916.0,432.7,304.35
2016,4,27,10,45,948.0,118.0,2.65,27.0,945.0,491.28,351.91
2016,4,27,11,0,954.0,119.0,2.6,28.0,974.0,548.62,396.78
2016,4,27,11,15,957.0,120.0,2.6,28.0,995.0,602.91,439.59
2016,4,27,11,30,960.0,121.0,2.6,28.0,1016.0,655.24,479.69
2016,4,27,11,45,965.0,119.5,2.6,28.0,1029.0,704.85,516.79
2016,4,27,12,0,970.0,118.0,2.6,28.0,1042.0,752.24,551.39
2016,4,27,12,15,969.5,118.0,2.6,28.0,1045.5,794.46,581.63
2016,4,27,12,30,969.0,118.0,2.6,28.0,1049.0,833.72,609.1
2016,4,27,12,45,967.5,117.5,2.6,28.5,1043.5,868.68,630.69
2016,4,27,13,0,966.0,117.0,2.6,29.0,1038.0,900.25,649.92
2016,4,27,13,15,962.5,116.5,2.55,29.0,1024.0,926.56,666.58
2016,4,27,13,30,959.0,116.0,2.5,29.0,1010.0,949.05,680.79
2016,4,27,13,45,954.0,114.5,2.5,29.0,987.5,965.35,691.56
2016,4,27,14,0,949.0,113.0,2.5,29.0,965.0,977.53,699.87
2016,4,27,14,15,942.0,111.5,2.4,28.5,934.5,983.75,704.98
2016,4,27,14,30,935.0,110.0,2.3,28.0,904.0,985.8,707.61
2016,4,27,14,45,923.5,109.5,2.25,28.0,865.5,980.56,704.87
2016,4,27,15,0,912.0,109.0,2.2,28.0,827.0,971.33,699.8
2016,4,27,15,15,900.0,106.5,2.0,28.0,783.0,955.71,689.19
2016,4,27,15,30,888.0,104.0,1.8,28.0,739.0,936.35,676.26
2016,4,27,15,45,869.5,102.0,1.65,28.0,688.5,908.11,658.27
2016,4,27,16,0,851.0,100.0,1.5,28.0,638.0,887.2,645.13
2016,4,27,16,15,829.5,96.0,1.35,28.0,584.0,847.63,619.73
2016,4,27,16,30,808.0,92.0,1.2,28.0,530.0,805.54,592.69
2016,4,27,16,45,775.5,88.5,1.1,28.0,472.5,752.93,558.94
2016,4,27,17,0,743.0,85.0,1.0,28.0,415.0,699.13,523.87
2016,4,27,17,15,702.0,79.5,0.85,27.5,357.0,640.08,484.78
2016,4,27,17,30,661.0,74.0,0.7,27.0,299.0,577.8,441.5
2016,4,27,17,45,595.0,67.0,0.55,26.5,241.0,498.26,383.41
2016,4,27,18,0,529.0,60.0,0.4,26.0,183.0,422.44,325.66
2016,4,27,18,15,431.0,49.0,0.45,25.5,131.5,328.56,252.86
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,243.34,182.99
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,123.11,71.01
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,39.0,16.73,6.37
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,33.23,22.99
2016,4,28,6,45,355.0,58.0,2.0,17.0,127.5,43.81,32.8
2016,4,28,7,0,448.0,72.0,2.3,18.0,177.0,57.14,44.69
2016,4,28,7,15,510.0,81.5,2.45,18.5,232.5,63.83,50.58
2016,4,28,7,30,572.0,91.0,2.6,19.0,288.0,70.44,56.18
2016,4,28,7,45,619.5,97.5,2.8,20.0,344.5,74.54,59.34
2016,4,28,8,0,667.0,104.0,3.0,21.0,401.0,78.61,62.37
2016,4,28,8,15,698.0,109.5,3.25,21.5,456.5,81.6,64.55
2016,4,28,8,30,729.0,115.0,3.5,22.0,512.0,84.48,66.61
2016,4,28,8,45,754.0,118.5,3.8,23.0,564.5,85.87,67.27
2016,4,28,9,0,779.0,122.0,4.1,24.0,617.0,94.55,74.02
2016,4,28,9,15,796.0,126.0,4.1,24.0,665.0,122.65,76.17
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,180.73,105.82
2016,4,28,9,45,826.0,132.5,4.2,24.5,755.5,238.71,147.56
2016,4,28,10,0,839.0,135.0,4.3,25.0,798.0,297.55,195.46
2016,4,28,10,15,848.5,137.5,4.3,25.5,833.5,355.91,244.93
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,415.48,295.18
2016,4,28,10,45,862.5,142.5,4.35,26.5,897.0,469.8,340.72
2016,4,28,11,0,867.0,145.0,4.4,27.0,925.0,522.92,384.09
2016,4,28,11,15,871.0,146.5,4.4,27.0,945.0,573.73,425.2
2016,4,28,11,30,875.0,148.0,4.4,27.0,965.0,622.9,464.0
2016,4,28,11,45,874.5,150.5,4.45,27.0,976.5,668.13,499.09
2016,4,28,12,0,874.0,153.0,4.5,27.0,988.0,711.06,531.73
2016,4,28,12,15,874.0,153.0,4.45,27.0,991.0,750.18,560.77
2016,4,28,12,30,874.0,153.0,4.4,27.0,994.0,786.78,587.47
2016,4,28,12,45,863.5,158.5,4.4,27.5,986.0,816.52,607.71
2016,4,28,13,0,853.0,164.0,4.4,28.0,978.0,857.62,634.54
2016,4,28,13,15,848.0,163.0,4.35,28.0,963.5,880.81,650.05
2016,4,28,13,30,843.0,162.0,4.3,28.0,949.0,900.33,663.24
2016,4,28,13,45,823.5,168.5,4.25,28.0,923.5,910.08,669.95
2016,4,28,14,0,804.0,175.0,4.2,28.0,898.0,915.7,674.07
2016,4,28,14,15,794.0,173.0,4.15,28.0,868.0,918.19,676.25
2016,4,28,14,30,784.0,171.0,4.1,28.0,838.0,916.83,676.01
2016,4,28,14,45,492.0,278.0,4.05,28.0,690.5,758.05,564.22
2016,4,28,15,0,200.0,385.0,4.0,28.0,543.0,556.42,416.59
2016,4,28,15,15,230.0,358.5,3.95,27.5,530.5,561.0,423.52
2016,4,28,15,30,260.0,332.0,3.9,27.0,518.0,584.29,442.78
2016,4,28,15,45,196.5,312.0,3.85,27.0,447.5,486.59,371.6
2016,4,28,16,0,133.0,292.0,3.8,27.0,377.0,410.47,314.98
2016,4,28,16,15,94.5,259.0,3.65,26.5,317.0,324.14,250.77
2016,4,28,16,30,56.0,226.0,3.5,26.0,257.0,258.56,200.74
2016,4,28,16,45,28.0,135.0,3.35,26.0,150.5,141.88,109.38
2016,4,28,17,0,0.0,44.0,3.2,26.0,44.0,33.65,21.83
2016,4,28,17,15,0.0,37.5,3.0,25.5,37.5,28.64,17.9
2016,4,28,17,30,0.0,31.0,2.8,25.0,31.0,23.64,13.89
2016,4,28,17,45,73.0,68.0,2.65,25.0,85.5,117.48,92.46
2016,4,28,18,0,146.0,105.0,2.5,25.0,140.0,210.85,167.43
2016,4,28,18,15,101.0,75.0,2.55,24.5,96.0,146.43,113.87
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,83.87,61.52
2016,4,28,18,45,28.5,23.5,2.7,24.0,27.0,42.57,22.25
2016,4,28,19,0,1.0,2.0,2.8,24.0,2.0,1.98,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.5,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,4.0,2.7,21.0,5.0,3.15,0.0
2016,4,29,6,15,62.5,26.5,2.8,21.5,34.5,19.9,8.78
2016,4,29,6,30,118.0,49.0,2.9,22.0,64.0,35.94,24.67
2016,4,29,6,45,167.5,73.5,3.05,22.5,107.0,52.87,39.77
2016,4,29,7,0,217.0,98.0,3.2,23.0,150.0,69.39,54.27
2016,4,29,7,15,224.0,115.0,3.55,23.0,181.0,80.51,63.96
2016,4,29,7,30,231.0,132.0,3.9,23.0,212.0,91.21,73.05
2016,4,29,7,45,122.0,144.5,4.25,23.5,187.5,100.06,80.21
2016,4,29,8,0,13.0,157.0,4.6,24.0,163.0,113.14,90.81
2016,4,29,8,15,17.5,179.5,4.75,24.5,188.5,128.55,103.18
2016,4,29,8,30,22.0,202.0,4.9,25.0,214.0,143.82,115.25
2016,4,29,8,45,51.5,243.0,5.1,25.5,275.0,160.93,128.71
2016,4,29,9,0,81.0,284.0,5.3,26.0,336.0,183.63,146.57
2016,4,29,9,15,44.0,242.5,5.35,26.0,271.0,165.61,124.74
2016,4,29,9,30,7.0,201.0,5.4,26.0,206.0,148.91,112.05
2016,4,29,9,45,6.5,191.5,5.45,26.5,196.5,144.01,107.77
2016,4,29,10,0,6.0,182.0,5.5,27.0,187.0,138.49,103.1
2016,4,29,10,15,27.0,278.5,5.45,27.0,301.5,208.1,155.94
2016,4,29,10,30,48.0,375.0,5.4,27.0,416.0,284.02,212.93
2016,4,29,10,45,187.0,402.0,5.4,27.5,569.0,364.9,271.23
2016,4,29,11,0,326.0,429.0,5.4,28.0,722.0,463.07,342.85
2016,4,29,11,15,260.5,454.5,5.35,28.0,692.5,472.1,350.61
2016,4,29,11,30,195.0,480.0,5.3,28.0,663.0,475.26,353.37
2016,4,29,11,45,111.0,427.5,5.25,28.5,532.0,402.47,299.69
2016,4,29,12,0,27.0,375.0,5.2,29.0,401.0,312.77,232.4
2016,4,29,12,15,176.5,423.0,5.15,29.0,593.0,469.52,349.93
2016,4,29,12,30,326.0,471.0,5.1,29.0,785.0,640.63,473.72
2016,4,29,12,45,196.0,464.0,5.05,29.0,653.0,545.13,403.77
2016,4,29,13,0,66.0,457.0,5.0,29.0,521.0,434.45,321.91
2016,4,29,13,15,40.5,367.5,4.9,29.0,406.5,342.0,254.56
2016,4,29,13,30,15.0,278.0,4.8,29.0,292.0,234.35,174.34
2016,4,29,13,45,119.5,365.5,4.75,29.0,474.0,435.55,326.31
2016,4,29,14,0,224.0,453.0,4.7,29.0,656.0,617.0,457.72
2016,4,29,14,15,372.5,391.0,4.6,28.5,714.5,720.98,534.95
2016,4,29,14,30,521.0,329.0,4.5,28.0,773.0,824.96,611.23
2016,4,29,14,45,383.0,354.5,4.4,28.0,673.5,709.92,529.16
2016,4,29,15,0,245.0,380.0,4.3,28.0,574.0,591.86,443.9
2016,4,29,15,15,265.5,354.0,4.1,28.0,553.5,608.49,457.35
2016,4,29,15,30,286.0,328.0,3.9,28.0,533.0,602.5,454.45
2016,4,29,15,45,286.5,331.0,3.75,28.0,524.5,606.5,457.95
2016,4,29,16,0,287.0,334.0,3.6,28.0,516.0,609.62,460.82
2016,4,29,16,15,160.5,273.5,3.35,27.5,373.5,414.99,318.48
2016,4,29,16,30,34.0,213.0,3.1,27.0,231.0,225.57,173.4
2016,4,29,16,45,119.5,199.5,2.9,27.0,254.5,300.48,234.73
2016,4,29,17,0,205.0,186.0,2.7,27.0,278.0,351.87,276.53
2016,4,29,17,15,141.0,175.0,2.55,26.5,234.0,290.17,228.37
2016,4,29,17,30,77.0,164.0,2.4,26.0,190.0,220.24,173.16
2016,4,29,17,45,87.0,135.5,2.25,26.0,160.0,196.75,154.97
2016,4,29,18,0,97.0,107.0,2.1,26.0,130.0,182.77,143.4
2016,4,29,18,15,64.5,73.5,2.05,25.5,87.0,122.84,94.21
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,54.63,38.09
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,25.82,11.75
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,14.0,9.0,7.08,0.0
2016,4,30,6,15,121.5,29.0,3.4,14.5,44.0,21.85,11.07
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,36.55,26.05
2016,4,30,6,45,322.5,64.0,3.65,15.5,129.5,47.7,36.46
2016,4,30,7,0,420.0,79.0,3.8,16.0,180.0,58.81,46.55
2016,4,30,7,15,483.0,89.5,3.9,16.5,235.0,66.48,53.33
2016,4,30,7,30,546.0,100.0,4.0,17.0,290.0,76.56,62.01
2016,4,30,7,45,596.5,106.5,4.15,18.0,347.5,80.42,64.93
2016,4,30,8,0,647.0,113.0,4.3,19.0,405.0,84.25,67.74
2016,4,30,8,15,679.0,119.0,4.25,19.5,460.5,87.31,69.97
2016,4,30,8,30,711.0,125.0,4.2,20.0,516.0,90.25,72.06
2016,4,30,8,45,740.5,127.5,4.2,21.0,569.5,90.85,72.02
2016,4,30,9,0,770.0,130.0,4.2,22.0,623.0,91.46,71.99
2016,4,30,9,15,554.5,223.0,4.0,22.5,592.0,157.76,109.87
2016,4,30,9,30,339.0,316.0,3.8,23.0,561.0,231.39,164.4
2016,4,30,9,45,592.0,226.0,3.6,23.5,683.5,246.81,163.8
2016,4,30,10,0,845.0,136.0,3.4,24.0,806.0,297.65,195.41
2016,4,30,10,15,854.5,138.0,3.2,24.0,842.0,355.83,245.0
2016,4,30,10,30,864.0,140.0,3.0,24.0,878.0,415.29,295.44
2016,4,30,10,45,875.0,139.5,2.8,24.5,908.0,470.58,341.11
2016,4,30,11,0,886.0,139.0,2.6,25.0,938.0,525.28,384.8
2016,4,30,11,15,890.5,140.0,2.35,25.0,959.0,576.73,425.15
2016,4,30,11,30,895.0,141.0,2.1,25.0,980.0,626.53,462.67
2016,4,30,11,45,902.0,139.0,1.9,25.5,993.5,674.01,496.34
2016,4,30,12,0,909.0,137.0,1.7,26.0,1007.0,719.65,527.25
2016,4,30,12,15,909.5,137.0,1.6,26.0,1011.0,760.13,555.23
2016,4,30,12,30,910.0,137.0,1.5,26.0,1015.0,797.98,580.64
2016,4,30,12,45,910.5,135.5,1.4,26.5,1011.0,831.91,600.94
2016,4,30,13,0,911.0,134.0,1.3,27.0,1007.0,862.79,618.21
2016,4,30,13,15,908.5,133.5,1.3,27.0,994.0,888.7,634.64
2016,4,30,13,30,906.0,133.0,1.3,27.0,981.0,911.05,648.87
2016,4,30,13,45,902.5,131.0,1.35,27.5,960.0,927.51,658.9
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,940.1,666.64
2016,4,30,14,15,892.5,127.0,1.35,27.5,910.0,946.03,671.6
2016,4,30,14,30,886.0,125.0,1.3,27.0,881.0,947.98,674.27
2016,4,30,14,45,879.5,122.0,1.3,27.0,845.5,945.03,673.48
2016,4,30,15,0,873.0,119.0,1.3,27.0,810.0,938.17,670.43
2016,4,30,15,15,861.0,116.5,1.25,27.0,767.5,922.97,661.54
2016,4,30,15,30,849.0,114.0,1.2,27.0,725.0,915.85,658.01
2016,4,30,15,45,835.5,109.5,1.15,27.0,677.5,889.66,642.34
2016,4,30,16,0,822.0,105.0,1.1,27.0,630.0,860.2,624.79
2016,4,30,16,15,800.5,101.5,1.05,27.0,577.0,821.97,601.49
2016,4,30,16,30,779.0,98.0,1.0,27.0,524.0,781.33,576.47
2016,4,30,16,45,752.5,93.0,0.95,27.0,469.0,732.93,545.89
2016,4,30,17,0,726.0,88.0,0.9,27.0,414.0,686.95,516.48
2016,4,30,17,15,685.5,82.0,0.85,26.5,357.0,624.85,476.0
2016,4,30,17,30,645.0,76.0,0.8,26.0,300.0,563.29,433.49
2016,4,30,17,45,587.5,68.5,0.8,25.5,244.0,489.89,380.61
2016,4,30,18,0,530.0,61.0,0.8,25.0,188.0,419.52,327.31
2016,4,30,18,15,437.0,50.5,0.85,24.0,136.5,329.68,256.99
2016,4,30,18,30,344.0,40.0,0.9,23.0,85.0,247.85,189.38
2016,4,30,18,45,200.0,25.0,0.95,22.5,48.0,145.86,93.82
2016,4,30,19,0,56.0,10.0,1.0,22.0,11.0,30.25,0.0
2016,4,30,19,15,28.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,40.0,11.0,3.0,15.0,12.0,8.65,0.0
2016,5,1,6,15,160.0,28.5,3.25,15.5,48.0,21.57,11.15
2016,5,1,6,30,280.0,46.0,3.5,16.0,84.0,34.78,24.46
2016,5,1,6,45,364.0,59.0,3.75,17.0,133.0,44.6,33.55
2016,5,1,7,0,448.0,72.0,4.0,18.0,182.0,56.92,44.52
2016,5,1,7,15,224.0,74.0,4.1,18.5,129.0,52.9,41.01
2016,5,1,7,30,0.0,76.0,4.2,19.0,76.0,57.88,45.22
2016,5,1,7,45,0.0,80.5,4.35,19.5,80.5,61.54,48.17
2016,5,1,8,0,0.0,85.0,4.5,20.0,85.0,65.13,50.99
2016,5,1,8,15,1.0,124.5,4.5,20.0,125.5,93.0,74.71
2016,5,1,8,30,2.0,164.0,4.5,20.0,166.0,119.82,97.21
2016,5,1,8,45,1.0,138.0,4.55,20.5,139.0,103.25,82.64
2016,5,1,9,0,0.0,112.0,4.6,21.0,112.0,85.43,67.18
2016,5,1,9,15,9.5,185.0,4.55,21.5,192.0,136.53,104.57
2016,5,1,9,30,19.0,258.0,4.5,22.0,272.0,187.43,143.63
2016,5,1,9,45,13.5,233.5,4.5,22.5,244.0,173.88,132.5
2016,5,1,10,0,8.0,209.0,4.5,23.0,216.0,157.99,119.83
2016,5,1,10,15,10.5,234.5,4.5,23.0,244.0,178.28,135.45
2016,5,1,10,30,13.0,260.0,4.5,23.0,272.0,199.14,151.43
2016,5,1,10,45,58.5,354.0,4.5,23.0,407.0,281.83,214.15
2016,5,1,11,0,104.0,448.0,4.5,23.0,542.0,375.13,284.14
2016,5,1,11,15,478.5,300.0,4.5,23.0,747.5,478.48,362.0
2016,5,1,11,30,853.0,152.0,4.5,23.0,953.0,608.01,460.84
2016,5,1,11,45,472.5,315.0,4.5,23.5,760.0,547.63,414.9
2016,5,1,12,0,92.0,478.0,4.5,24.0,567.0,434.77,327.37
2016,5,1,12,15,55.0,402.5,4.5,24.0,456.5,359.02,271.54
2016,5,1,12,30,18.0,327.0,4.5,24.0,346.0,269.61,204.03
2016,5,1,12,45,24.5,360.5,4.5,24.0,385.0,313.47,237.49
2016,5,1,13,0,31.0,394.0,4.5,24.0,424.0,351.36,265.97
2016,5,1,13,15,79.5,435.5,4.55,24.0,510.5,432.83,327.82
2016,5,1,13,30,128.0,477.0,4.6,24.0,597.0,533.13,402.24
2016,5,1,13,45,231.5,451.0,4.65,24.0,662.5,610.04,460.92
2016,5,1,14,0,335.0,425.0,4.7,24.0,728.0,705.56,531.98
2016,5,1,14,15,554.0,301.5,4.7,23.5,783.0,817.22,618.17
2016,5,1,14,30,773.0,178.0,4.7,23.0,838.0,906.56,686.37
2016,5,1,14,45,540.5,272.0,4.75,23.0,724.5,791.65,603.01
2016,5,1,15,0,308.0,366.0,4.8,23.0,611.0,653.64,500.06
2016,5,1,15,15,434.5,300.5,4.75,23.0,625.0,725.66,557.07
2016,5,1,15,30,561.0,235.0,4.7,23.0,639.0,774.95,596.7
2016,5,1,15,45,487.5,241.5,4.7,23.0,576.0,710.81,550.28
2016,5,1,16,0,414.0,248.0,4.7,23.0,513.0,646.32,503.41
2016,5,1,16,15,407.0,226.5,4.55,22.5,468.5,611.56,480.1
2016,5,1,16,30,400.0,205.0,4.4,22.0,424.0,574.92,454.91
2016,5,1,16,45,377.5,185.5,4.3,22.0,375.0,507.55,405.34
2016,5,1,17,0,355.0,166.0,4.2,22.0,326.0,459.18,369.21
2016,5,1,17,15,310.5,153.0,3.95,21.5,279.5,402.34,325.56
2016,5,1,17,30,266.0,140.0,3.7,21.0,233.0,348.03,282.85
2016,5,1,17,45,227.0,118.5,3.5,21.0,188.0,290.0,235.81
2016,5,1,18,0,188.0,97.0,3.3,21.0,143.0,234.56,189.7
2016,5,1,18,15,138.0,74.0,3.3,20.5,102.5,173.9,138.53
2016,5,1,18,30,88.0,51.0,3.3,20.0,62.0,107.16,81.71
2016,5,1,18,45,44.0,28.5,3.3,19.5,34.0,57.23,35.28
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,2.0,4.65,13.0,2.0,0.0,0.0
2016,5,2,6,0,0.0,4.0,4.8,13.0,4.0,3.15,0.0
2016,5,2,6,15,0.0,16.0,4.95,13.0,16.0,12.17,4.08
2016,5,2,6,30,0.0,28.0,5.1,13.0,28.0,21.36,13.08
2016,5,2,6,45,0.0,44.5,5.3,13.0,44.5,34.02,24.72
2016,5,2,7,0,0.0,61.0,5.5,13.0,61.0,46.18,35.85
2016,5,2,7,15,0.0,79.5,5.55,13.0,79.5,59.6,47.94
2016,5,2,7,30,0.0,98.0,5.6,13.0,98.0,72.9,59.73
2016,5,2,7,45,0.0,116.5,5.65,13.5,116.5,86.08,71.11
2016,5,2,8,0,0.0,135.0,5.7,14.0,135.0,99.15,82.2
2016,5,2,8,15,0.0,98.5,5.7,14.0,98.5,75.07,60.75
2016,5,2,8,30,0.0,62.0,5.7,14.0,62.0,47.6,36.41
2016,5,2,8,45,0.0,85.0,5.7,14.5,85.0,65.45,51.81
2016,5,2,9,0,0.0,108.0,5.7,15.0,108.0,82.58,66.38
2016,5,2,9,15,0.0,79.5,5.6,15.0,79.5,61.29,45.5
2016,5,2,9,30,0.0,51.0,5.5,15.0,51.0,39.27,27.1
2016,5,2,9,45,16.0,185.5,5.45,15.0,198.5,141.54,110.38
2016,5,2,10,0,32.0,320.0,5.4,15.0,346.0,229.3,180.12
2016,5,2,10,15,16.5,231.5,5.25,15.0,245.0,177.95,139.31
2016,5,2,10,30,1.0,143.0,5.1,15.0,144.0,109.88,84.61
2016,5,2,10,45,6.0,189.5,5.0,15.5,195.0,146.88,114.22
2016,5,2,11,0,11.0,236.0,4.9,16.0,246.0,184.61,144.01
2016,5,2,11,15,23.0,315.0,4.85,16.0,336.5,249.74,195.4
2016,5,2,11,30,35.0,394.0,4.8,16.0,427.0,319.17,249.44
2016,5,2,11,45,38.0,396.0,4.75,16.0,432.5,328.94,256.89
2016,5,2,12,0,41.0,398.0,4.7,16.0,438.0,338.85,264.59
2016,5,2,12,15,42.5,414.0,4.75,16.0,456.0,358.88,280.12
2016,5,2,12,30,44.0,430.0,4.8,16.0,474.0,379.38,295.96
2016,5,2,12,45,22.0,279.5,4.85,16.0,301.5,244.49,191.19
2016,5,2,13,0,0.0,129.0,4.9,16.0,129.0,100.84,76.49
2016,5,2,13,15,38.5,291.5,4.9,16.0,327.5,274.21,215.86
2016,5,2,13,30,77.0,454.0,4.9,16.0,526.0,453.03,354.31
2016,5,2,13,45,49.5,393.5,4.9,16.5,440.0,380.43,297.47
2016,5,2,14,0,22.0,333.0,4.9,17.0,354.0,288.82,225.84
2016,5,2,14,15,13.0,248.5,4.8,17.0,261.0,210.65,164.65
2016,5,2,14,30,4.0,164.0,4.7,17.0,168.0,133.0,102.72
2016,5,2,14,45,41.0,266.5,4.6,17.5,300.0,269.06,212.22
2016,5,2,15,0,78.0,369.0,4.5,18.0,432.0,404.16,317.38
2016,5,2,15,15,63.5,339.0,4.35,18.0,388.0,364.71,286.75
2016,5,2,15,30,49.0,309.0,4.2,18.0,344.0,324.68,255.96
2016,5,2,15,45,55.0,292.5,4.1,18.0,329.5,316.41,250.49
2016,5,2,16,0,61.0,276.0,4.0,18.0,315.0,307.7,244.61
2016,5,2,16,15,83.5,258.5,3.8,18.0,307.5,311.51,249.1
2016,5,2,16,30,106.0,241.0,3.6,18.0,300.0,314.03,252.52
2016,5,2,16,45,196.5,209.5,3.45,18.0,304.0,370.73,300.57
2016,5,2,17,0,287.0,178.0,3.3,18.0,308.0,419.49,341.47
2016,5,2,17,15,267.5,157.0,3.0,17.5,265.5,374.43,306.46
2016,5,2,17,30,248.0,136.0,2.7,17.0,223.0,329.71,271.26
2016,5,2,17,45,350.0,103.0,2.4,16.5,202.0,364.94,301.0
2016,5,2,18,0,452.0,70.0,2.1,16.0,181.0,379.08,311.57
2016,5,2,18,15,365.0,57.5,1.8,15.5,132.0,290.24,236.33
2016,5,2,18,30,278.0,45.0,1.5,15.0,83.0,215.33,170.76
2016,5,2,18,45,161.5,28.0,1.2,14.5,47.5,129.65,89.22
2016,5,2,19,0,45.0,11.0,0.9,14.0,12.0,26.46,0.0
2016,5,2,19,15,22.5,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
