Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,45.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,90.0,14.0,1.7,10.0,17.0,11.02,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.5,23.19,13.34
2016,5,3,6,30,372.0,43.0,2.0,11.0,96.0,35.1,25.41
2016,5,3,6,45,467.0,52.5,2.15,12.0,149.0,42.65,32.6
2016,5,3,7,0,562.0,62.0,2.3,13.0,202.0,50.27,39.55
2016,5,3,7,15,618.5,69.0,2.45,13.5,259.0,55.59,44.28
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,60.88,48.82
2016,5,3,7,45,716.5,80.5,2.8,15.0,374.5,64.15,51.35
2016,5,3,8,0,758.0,85.0,3.0,16.0,433.0,72.89,58.59
2016,5,3,8,15,785.0,89.0,3.05,16.5,489.0,75.63,60.62
2016,5,3,8,30,812.0,93.0,3.1,17.0,545.0,78.28,62.55
2016,5,3,8,45,832.0,96.5,3.15,17.5,598.0,80.32,63.95
2016,5,3,9,0,852.0,100.0,3.2,18.0,651.0,82.24,65.25
2016,5,3,9,15,867.0,102.5,3.2,18.5,699.0,117.11,73.48
2016,5,3,9,30,882.0,105.0,3.2,19.0,747.0,176.76,102.38
2016,5,3,9,45,892.5,108.0,3.2,19.5,789.5,237.01,145.84
2016,5,3,10,0,903.0,111.0,3.2,20.0,832.0,297.58,195.8
2016,5,3,10,15,911.5,112.5,3.2,20.0,868.0,356.67,247.3
2016,5,3,10,30,920.0,114.0,3.2,20.0,904.0,415.34,298.64
2016,5,3,10,45,924.5,116.0,3.2,20.5,932.5,472.0,347.03
2016,5,3,11,0,929.0,118.0,3.2,21.0,961.0,527.33,392.97
2016,5,3,11,15,933.5,119.0,3.2,21.0,981.5,580.43,436.58
2016,5,3,11,30,938.0,120.0,3.2,21.0,1002.0,631.78,477.63
2016,5,3,11,45,941.0,120.0,3.2,21.5,1015.0,679.55,514.0
2016,5,3,12,0,944.0,120.0,3.2,22.0,1028.0,725.06,547.67
2016,5,3,12,15,944.5,120.0,3.2,22.0,1032.0,766.41,578.6
2016,5,3,12,30,945.0,120.0,3.2,22.0,1036.0,805.04,607.0
2016,5,3,12,45,944.0,119.5,3.2,22.5,1031.0,839.21,629.57
2016,5,3,13,0,943.0,119.0,3.2,23.0,1026.0,870.17,649.35
2016,5,3,13,15,940.0,118.5,3.2,23.0,1012.5,896.04,666.9
2016,5,3,13,30,937.0,118.0,3.2,23.0,999.0,918.21,682.03
2016,5,3,13,45,932.0,117.0,3.2,23.5,977.0,934.36,691.87
2016,5,3,14,0,927.0,116.0,3.2,24.0,955.0,946.54,699.18
2016,5,3,14,15,920.5,115.0,3.15,24.0,925.5,953.35,704.06
2016,5,3,14,30,914.0,114.0,3.1,24.0,896.0,956.14,706.46
2016,5,3,14,45,905.0,112.0,3.1,24.0,859.5,951.69,704.59
2016,5,3,15,0,896.0,110.0,3.1,24.0,823.0,943.29,700.31
2016,5,3,15,15,884.0,107.5,3.1,23.5,779.5,927.82,692.79
2016,5,3,15,30,872.0,105.0,3.1,23.0,736.0,908.69,682.91
2016,5,3,15,45,856.5,102.0,3.1,23.0,688.0,882.46,666.91
2016,5,3,16,0,841.0,99.0,3.1,23.0,640.0,863.15,655.72
2016,5,3,16,15,820.5,95.5,3.0,22.5,587.0,825.53,632.35
2016,5,3,16,30,800.0,92.0,2.9,22.0,534.0,785.43,607.09
2016,5,3,16,45,771.5,88.0,2.8,22.0,478.0,736.23,573.8
2016,5,3,17,0,743.0,84.0,2.7,22.0,422.0,685.67,539.02
2016,5,3,17,15,704.5,79.0,2.4,21.0,365.0,629.21,500.14
2016,5,3,17,30,666.0,74.0,2.1,20.0,308.0,569.89,456.67
2016,5,3,17,45,606.5,67.0,1.8,19.5,251.5,495.43,398.94
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,424.16,341.55
2016,5,3,18,15,458.5,50.5,1.45,18.0,143.0,337.86,271.23
2016,5,3,18,30,370.0,41.0,1.4,17.0,91.0,258.97,203.81
2016,5,3,18,45,226.5,26.5,1.35,16.5,52.5,159.43,111.23
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,42.1,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,12.5,8.5,5.51,0.0
2016,5,4,6,0,78.0,14.0,2.1,13.0,17.0,11.02,0.0
2016,5,4,6,15,210.5,30.0,2.4,13.5,56.0,22.87,13.08
2016,5,4,6,30,343.0,46.0,2.7,14.0,95.0,37.35,27.06
2016,5,4,6,45,434.0,56.5,3.05,15.0,147.5,45.51,34.71
2016,5,4,7,0,525.0,67.0,3.4,16.0,200.0,53.68,42.06
2016,5,4,7,15,583.0,75.0,3.4,16.5,256.5,59.53,47.21
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,65.32,52.12
2016,5,4,7,45,682.5,88.5,3.45,18.0,370.5,69.02,54.96
2016,5,4,8,0,724.0,94.0,3.5,19.0,428.0,72.67,57.69
2016,5,4,8,15,753.5,99.0,3.55,19.5,484.0,81.95,65.31
2016,5,4,8,30,783.0,104.0,3.6,20.0,540.0,85.02,67.54
2016,5,4,8,45,804.5,107.5,3.7,21.0,593.5,86.76,68.5
2016,5,4,9,0,826.0,111.0,3.8,22.0,647.0,88.39,69.36
2016,5,4,9,15,842.0,114.0,3.8,22.5,695.5,113.25,70.05
2016,5,4,9,30,858.0,117.0,3.8,23.0,744.0,172.72,98.69
2016,5,4,9,45,870.0,120.0,3.85,23.5,786.5,239.18,146.33
2016,5,4,10,0,882.0,123.0,3.9,24.0,829.0,298.79,194.68
2016,5,4,10,15,891.0,125.0,3.9,24.5,865.5,357.16,244.32
2016,5,4,10,30,900.0,127.0,3.9,25.0,902.0,415.19,293.76
2016,5,4,10,45,906.5,129.0,3.9,25.5,931.0,471.6,341.1
2016,5,4,11,0,913.0,131.0,3.9,26.0,960.0,526.92,386.29
2016,5,4,11,15,917.5,132.0,3.85,26.0,981.0,579.25,428.63
2016,5,4,11,30,922.0,133.0,3.8,26.0,1002.0,629.87,468.49
2016,5,4,11,45,929.0,131.0,3.8,26.0,1016.0,678.06,505.71
2016,5,4,12,0,936.0,129.0,3.8,26.0,1030.0,724.35,540.67
2016,5,4,12,15,936.5,129.0,3.8,26.0,1034.0,765.45,571.21
2016,5,4,12,30,937.0,129.0,3.8,26.0,1038.0,803.88,599.29
2016,5,4,12,45,936.5,128.5,3.8,26.5,1033.5,838.32,622.22
2016,5,4,13,0,936.0,128.0,3.8,27.0,1029.0,869.61,642.11
2016,5,4,13,15,933.5,127.5,3.8,27.0,1016.0,895.89,659.85
2016,5,4,13,30,931.0,127.0,3.8,27.0,1003.0,918.53,675.21
2016,5,4,13,45,927.5,125.0,3.8,27.0,981.5,935.21,686.69
2016,5,4,14,0,924.0,123.0,3.8,27.0,960.0,947.92,695.69
2016,5,4,14,15,917.5,122.0,3.75,27.0,930.5,954.85,700.7
2016,5,4,14,30,911.0,121.0,3.7,27.0,901.0,957.76,703.24
2016,5,4,14,45,902.5,118.5,3.7,27.0,864.5,953.42,701.45
2016,5,4,15,0,894.0,116.0,3.7,27.0,828.0,945.12,697.23
2016,5,4,15,15,882.0,113.5,3.6,26.5,785.0,929.81,689.24
2016,5,4,15,30,870.0,111.0,3.5,26.0,742.0,910.84,678.9
2016,5,4,15,45,856.0,107.5,3.45,26.0,694.0,896.37,670.69
2016,5,4,16,0,842.0,104.0,3.4,26.0,646.0,867.36,652.6
2016,5,4,16,15,821.0,100.5,3.15,25.5,593.0,829.38,628.46
2016,5,4,16,30,800.0,97.0,2.9,25.0,540.0,788.9,602.41
2016,5,4,16,45,775.0,91.5,2.65,25.0,484.5,740.87,569.55
2016,5,4,17,0,750.0,86.0,2.4,25.0,429.0,691.25,535.17
2016,5,4,17,15,711.0,81.0,2.1,24.0,371.0,634.43,496.6
2016,5,4,17,30,672.0,76.0,1.8,23.0,313.0,574.59,453.3
2016,5,4,17,45,617.5,68.5,1.55,22.5,256.5,502.63,398.62
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,433.39,343.88
2016,5,4,18,15,471.5,51.5,1.25,21.0,147.5,344.86,273.04
2016,5,4,18,30,380.0,42.0,1.2,20.0,95.0,263.95,205.14
2016,5,4,18,45,234.5,27.5,1.2,19.5,55.5,163.22,113.92
2016,5,4,19,0,89.0,13.0,1.2,19.0,16.0,45.07,0.0
2016,5,4,19,15,44.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,5.9,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,12.16,0.0
2016,5,5,6,15,283.0,28.5,1.3,16.0,62.5,23.32,13.47
2016,5,5,6,30,427.0,42.0,1.5,17.0,104.0,34.55,24.35
2016,5,5,6,45,510.0,50.5,1.7,18.0,157.5,41.39,30.71
2016,5,5,7,0,593.0,59.0,1.9,19.0,211.0,48.28,36.84
2016,5,5,7,15,646.0,65.5,1.85,19.5,268.0,53.34,41.23
2016,5,5,7,30,699.0,72.0,1.8,20.0,325.0,58.38,45.45
2016,5,5,7,45,732.5,77.5,1.8,20.5,381.5,67.42,53.01
2016,5,5,8,0,766.0,83.0,1.8,21.0,438.0,71.54,56.22
2016,5,5,8,15,791.5,87.0,1.8,22.0,493.5,74.32,58.12
2016,5,5,8,30,817.0,91.0,1.8,23.0,549.0,77.0,59.91
2016,5,5,8,45,832.0,96.0,1.8,24.0,600.0,79.93,61.89
2016,5,5,9,0,847.0,101.0,1.8,25.0,651.0,82.65,63.68
2016,5,5,9,15,860.5,103.5,1.75,25.0,698.5,115.81,71.3
2016,5,5,9,30,874.0,106.0,1.7,25.0,746.0,174.68,98.59
2016,5,5,9,45,881.0,110.5,1.7,25.5,786.5,234.52,140.3
2016,5,5,10,0,888.0,115.0,1.7,26.0,827.0,294.28,187.96
2016,5,5,10,15,895.5,116.5,1.7,26.0,862.0,352.03,236.52
2016,5,5,10,30,903.0,118.0,1.7,26.0,897.0,409.25,284.79
2016,5,5,10,45,905.0,121.5,1.7,26.5,923.5,464.73,330.35
2016,5,5,11,0,907.0,125.0,1.7,27.0,950.0,518.68,373.3
2016,5,5,11,15,910.5,126.0,1.7,27.0,969.5,570.0,413.7
2016,5,5,11,30,914.0,127.0,1.7,27.0,989.0,619.52,451.58
2016,5,5,11,45,918.5,125.0,1.75,27.5,1001.5,665.59,485.37
2016,5,5,12,0,923.0,123.0,1.8,28.0,1014.0,709.56,516.75
2016,5,5,12,15,923.0,123.5,1.85,28.0,1017.0,749.96,545.93
2016,5,5,12,30,923.0,124.0,1.9,28.0,1020.0,787.71,572.79
2016,5,5,12,45,921.0,124.0,2.0,28.5,1014.5,820.73,594.67
2016,5,5,13,0,919.0,124.0,2.1,29.0,1009.0,850.59,613.69
2016,5,5,13,15,915.5,123.0,2.15,29.0,995.5,875.03,629.99
2016,5,5,13,30,912.0,122.0,2.2,29.0,982.0,895.82,644.03
2016,5,5,13,45,695.0,248.0,2.25,29.0,895.0,862.86,621.49
2016,5,5,14,0,478.0,374.0,2.3,29.0,808.0,794.87,572.94
2016,5,5,14,15,469.0,358.5,2.3,29.0,773.0,784.62,567.69
2016,5,5,14,30,460.0,343.0,2.3,29.0,738.0,771.23,559.9
2016,5,5,14,45,479.5,319.5,2.35,29.0,716.5,773.5,563.58
2016,5,5,15,0,499.0,296.0,2.4,29.0,695.0,772.63,565.13
2016,5,5,15,15,557.5,256.0,2.4,28.5,679.5,787.71,579.33
2016,5,5,15,30,616.0,216.0,2.4,28.0,664.0,805.38,595.12
2016,5,5,15,45,592.0,205.0,2.4,28.0,612.5,767.2,570.45
2016,5,5,16,0,568.0,194.0,2.4,28.0,561.0,718.82,539.1
2016,5,5,16,15,497.5,197.5,2.3,27.5,499.5,652.6,494.03
2016,5,5,16,30,427.0,201.0,2.2,27.0,438.0,587.22,448.63
2016,5,5,16,45,320.0,195.5,2.15,27.0,362.5,467.79,361.81
2016,5,5,17,0,213.0,190.0,2.1,27.0,287.0,356.71,278.36
2016,5,5,17,15,202.0,166.0,1.85,26.0,248.5,318.47,250.94
2016,5,5,17,30,191.0,142.0,1.6,25.0,210.0,280.12,222.27
2016,5,5,17,45,177.0,118.0,1.35,24.5,172.5,239.81,190.71
2016,5,5,18,0,163.0,94.0,1.1,24.0,135.0,212.05,168.02
2016,5,5,18,15,134.5,72.0,1.1,23.5,100.0,165.81,129.82
2016,5,5,18,30,106.0,50.0,1.1,23.0,65.0,121.37,92.11
2016,5,5,18,45,53.0,30.5,1.1,22.5,38.0,62.34,40.76
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,8.65,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,8.0,1.05,14.5,10.5,6.29,0.0
2016,5,6,6,0,121.0,16.0,1.1,15.0,21.0,12.23,0.0
2016,5,6,6,15,257.0,30.0,1.3,15.5,62.0,24.43,14.57
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,35.93,25.7
2016,5,6,6,45,472.5,54.5,1.7,17.0,155.5,44.18,33.31
2016,5,6,7,0,552.0,65.0,1.9,18.0,208.0,52.36,40.59
2016,5,6,7,15,607.0,72.5,1.95,18.5,264.5,57.92,45.42
2016,5,6,7,30,662.0,80.0,2.0,19.0,321.0,63.44,50.04
2016,5,6,7,45,699.5,86.0,2.05,20.0,378.0,67.53,53.21
2016,5,6,8,0,737.0,92.0,2.1,21.0,435.0,71.53,56.21
2016,5,6,8,15,764.5,96.0,2.3,21.5,490.5,79.99,63.07
2016,5,6,8,30,792.0,100.0,2.5,22.0,546.0,82.42,64.76
2016,5,6,8,45,815.0,102.5,2.7,23.0,599.0,83.67,65.3
2016,5,6,9,0,838.0,105.0,2.9,24.0,652.0,84.85,65.81
2016,5,6,9,15,853.5,108.0,2.85,24.0,700.0,108.52,66.37
2016,5,6,9,30,869.0,111.0,2.8,24.0,748.0,176.14,100.69
2016,5,6,9,45,882.0,112.5,2.75,24.5,790.5,234.9,141.55
2016,5,6,10,0,895.0,114.0,2.7,25.0,833.0,294.24,189.1
2016,5,6,10,15,903.5,115.5,2.65,25.0,869.0,352.58,238.68
2016,5,6,10,30,912.0,117.0,2.6,25.0,905.0,410.49,288.11
2016,5,6,10,45,919.5,117.5,2.55,25.5,934.0,466.68,334.79
2016,5,6,11,0,927.0,118.0,2.5,26.0,963.0,521.83,379.27
2016,5,6,11,15,931.0,119.0,2.45,26.0,983.5,574.27,421.09
2016,5,6,11,30,935.0,120.0,2.4,26.0,1004.0,624.9,460.3
2016,5,6,11,45,944.5,115.5,2.35,26.5,1018.5,673.02,495.66
2016,5,6,12,0,954.0,111.0,2.3,27.0,1033.0,719.31,528.61
2016,5,6,12,15,954.5,111.0,2.25,27.0,1036.5,760.67,558.2
2016,5,6,12,30,955.0,111.0,2.2,27.0,1040.0,799.28,585.24
2016,5,6,12,45,955.0,110.0,2.15,27.5,1035.5,833.79,606.74
2016,5,6,13,0,955.0,109.0,2.1,28.0,1031.0,865.1,625.45
2016,5,6,13,15,952.5,108.5,2.1,28.0,1017.5,891.34,642.46
2016,5,6,13,30,950.0,108.0,2.1,28.0,1004.0,913.88,657.14
2016,5,6,13,45,944.5,107.5,2.1,28.0,982.0,929.97,667.77
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,942.06,676.0
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.5,948.75,681.45
2016,5,6,14,30,926.0,105.0,2.2,28.0,901.0,951.39,684.52
2016,5,6,14,45,914.0,105.0,2.25,28.0,864.0,946.04,682.63
2016,5,6,15,0,902.0,105.0,2.3,28.0,827.0,936.8,678.43
2016,5,6,15,15,890.5,103.0,2.4,28.0,784.0,922.21,671.34
2016,5,6,15,30,879.0,101.0,2.5,28.0,741.0,903.98,661.91
2016,5,6,15,45,861.0,99.5,2.65,28.0,692.0,877.09,647.11
2016,5,6,16,0,843.0,98.0,2.8,28.0,643.0,857.02,636.76
2016,5,6,16,15,822.5,95.0,2.75,27.5,590.5,820.11,614.71
2016,5,6,16,30,802.0,92.0,2.7,27.0,538.0,780.72,590.79
2016,5,6,16,45,772.0,88.5,2.65,26.5,482.0,731.12,559.27
2016,5,6,17,0,742.0,85.0,2.6,26.0,426.0,680.24,526.17
2016,5,6,17,15,704.5,80.0,2.35,25.0,369.5,624.78,488.72
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,566.47,446.81
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.5,496.32,393.7
2016,5,6,18,0,562.0,60.0,1.7,23.0,202.0,428.75,340.44
2016,5,6,18,15,477.5,50.5,1.65,22.0,150.0,344.59,272.86
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,267.46,207.94
2016,5,6,18,45,262.5,27.5,1.55,20.0,58.5,174.14,124.08
2016,5,6,19,0,132.0,14.0,1.5,19.0,19.0,62.18,0.0
2016,5,6,19,15,66.0,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,15.5,9.5,6.29,0.0
2016,5,7,6,0,73.0,16.0,2.9,16.0,19.0,12.14,0.0
2016,5,7,6,15,178.5,34.5,2.9,16.0,57.5,25.99,15.92
2016,5,7,6,30,284.0,53.0,2.9,16.0,96.0,39.75,29.02
2016,5,7,6,45,362.0,66.5,2.95,16.5,145.0,49.76,38.28
2016,5,7,7,0,440.0,80.0,3.0,17.0,194.0,59.69,47.2
2016,5,7,7,15,495.5,90.0,3.2,17.5,248.0,69.47,55.74
2016,5,7,7,30,551.0,100.0,3.4,18.0,302.0,76.1,61.29
2016,5,7,7,45,447.0,137.5,3.6,19.0,319.0,95.38,77.52
2016,5,7,8,0,343.0,175.0,3.8,20.0,336.0,118.27,96.48
2016,5,7,8,15,523.5,149.0,4.1,20.5,428.0,101.79,81.91
2016,5,7,8,30,704.0,123.0,4.4,21.0,520.0,88.31,70.04
2016,5,7,8,45,723.0,129.0,4.7,22.0,570.0,90.78,71.61
2016,5,7,9,0,742.0,135.0,5.0,23.0,620.0,93.05,72.99
2016,5,7,9,15,758.5,139.0,5.0,23.5,666.0,121.95,79.32
2016,5,7,9,30,775.0,143.0,5.0,24.0,712.0,176.78,105.18
2016,5,7,9,45,782.5,149.0,5.05,24.5,751.5,232.88,144.77
2016,5,7,10,0,790.0,155.0,5.1,25.0,791.0,289.25,190.31
2016,5,7,10,15,799.5,158.0,5.05,25.0,825.5,344.29,237.26
2016,5,7,10,30,809.0,161.0,5.0,25.0,860.0,399.35,284.56
2016,5,7,10,45,812.5,165.0,5.0,25.5,886.5,452.41,329.29
2016,5,7,11,0,816.0,169.0,5.0,26.0,913.0,504.39,372.03
2016,5,7,11,15,820.5,170.0,5.0,26.0,932.5,553.54,412.26
2016,5,7,11,30,825.0,171.0,5.0,26.0,952.0,601.27,450.43
2016,5,7,11,45,857.0,151.5,5.0,26.5,972.0,642.26,482.35
2016,5,7,12,0,889.0,132.0,5.0,27.0,992.0,689.85,518.13
2016,5,7,12,15,889.5,132.0,4.95,27.0,995.5,728.85,547.49
2016,5,7,12,30,890.0,132.0,4.9,27.0,999.0,765.37,574.51
2016,5,7,12,45,447.0,143.5,4.9,27.5,579.5,482.4,368.07
2016,5,7,13,0,4.0,155.0,4.9,28.0,160.0,124.52,90.98
2016,5,7,13,15,19.5,275.5,4.85,28.0,295.0,243.67,182.36
2016,5,7,13,30,35.0,396.0,4.8,28.0,430.0,363.39,271.49
2016,5,7,13,45,97.0,428.5,4.8,28.0,517.5,450.67,336.99
2016,5,7,14,0,159.0,461.0,4.8,28.0,605.0,557.91,415.67
2016,5,7,14,15,500.0,298.0,4.8,28.0,732.5,754.67,564.03
2016,5,7,14,30,841.0,135.0,4.8,28.0,860.0,900.62,669.44
2016,5,7,14,45,817.5,141.0,4.8,28.0,821.5,904.47,672.21
2016,5,7,15,0,794.0,147.0,4.8,28.0,783.0,891.29,664.41
2016,5,7,15,15,572.5,231.0,4.75,28.0,677.0,779.87,586.05
2016,5,7,15,30,351.0,315.0,4.7,28.0,571.0,636.77,481.36
2016,5,7,15,45,537.0,226.5,4.7,28.0,588.5,729.26,553.83
2016,5,7,16,0,723.0,138.0,4.7,28.0,606.0,800.12,607.87
2016,5,7,16,15,700.0,133.0,4.65,27.5,555.5,761.57,582.98
2016,5,7,16,30,677.0,128.0,4.6,27.0,505.0,721.01,556.94
2016,5,7,16,45,657.5,118.0,4.55,26.5,453.5,676.11,527.25
2016,5,7,17,0,638.0,108.0,4.5,26.0,402.0,629.67,495.28
2016,5,7,17,15,598.0,100.5,4.4,25.5,348.0,570.02,452.05
2016,5,7,17,30,558.0,93.0,4.3,25.0,294.0,510.99,408.1
2016,5,7,17,45,514.5,81.5,4.25,24.5,242.0,446.66,358.57
2016,5,7,18,0,471.0,70.0,4.2,24.0,190.0,384.35,308.63
2016,5,7,18,15,389.5,58.5,4.0,23.5,141.0,303.87,242.0
2016,5,7,18,30,308.0,47.0,3.8,23.0,92.0,227.63,177.01
2016,5,7,18,45,154.0,32.5,3.65,22.5,55.0,128.86,91.18
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,15.59,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,18.5,0.5,0.38,0.0
2016,5,8,6,30,0.0,1.0,3.7,19.0,1.0,0.76,0.0
2016,5,8,6,45,0.0,2.0,4.05,19.5,2.0,1.51,0.0
2016,5,8,7,0,0.0,3.0,4.4,20.0,3.0,2.27,0.0
2016,5,8,7,15,0.0,4.0,4.65,20.0,4.0,3.03,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,3.8,0.0
2016,5,8,7,45,0.0,11.0,5.15,20.5,11.0,8.37,1.66
2016,5,8,8,0,0.0,17.0,5.4,21.0,17.0,12.97,5.62
2016,5,8,8,15,0.0,33.0,5.3,21.0,33.0,25.24,16.2
2016,5,8,8,30,0.0,49.0,5.2,21.0,49.0,37.58,26.73
2016,5,8,8,45,0.0,99.5,5.15,21.5,99.5,76.36,59.57
2016,5,8,9,0,0.0,150.0,5.1,22.0,150.0,111.93,89.14
2016,5,8,9,15,0.5,152.5,5.0,22.0,153.5,114.17,86.64
2016,5,8,9,30,1.0,155.0,4.9,22.0,157.0,116.68,88.37
2016,5,8,9,45,0.5,121.0,4.8,22.5,122.0,92.68,68.9
2016,5,8,10,0,0.0,87.0,4.7,23.0,87.0,67.33,48.46
2016,5,8,10,15,0.0,87.5,4.6,23.0,87.5,67.76,48.72
2016,5,8,10,30,0.0,88.0,4.5,23.0,88.0,68.14,48.94
2016,5,8,10,45,1.0,117.0,4.45,23.0,118.5,90.59,66.65
2016,5,8,11,0,2.0,146.0,4.4,23.0,149.0,113.18,84.35
2016,5,8,11,15,7.5,195.5,4.35,23.0,203.5,153.74,115.99
2016,5,8,11,30,13.0,245.0,4.3,23.0,258.0,195.13,147.98
2016,5,8,11,45,15.0,275.5,4.25,23.5,290.0,221.02,167.46
2016,5,8,12,0,17.0,306.0,4.2,24.0,322.0,247.5,187.24
2016,5,8,12,15,9.5,225.0,4.05,24.0,234.5,181.55,136.71
2016,5,8,12,30,2.0,144.0,3.9,24.0,147.0,113.74,84.14
2016,5,8,12,45,6.0,174.5,3.8,24.0,181.0,141.04,105.57
2016,5,8,13,0,10.0,205.0,3.7,24.0,215.0,168.85,127.19
2016,5,8,13,15,158.0,332.5,3.6,23.5,482.5,418.52,320.07
2016,5,8,13,30,306.0,460.0,3.5,23.0,750.0,676.06,507.61
2016,5,8,13,45,158.0,338.5,3.45,23.0,488.5,438.6,334.1
2016,5,8,14,0,10.0,217.0,3.4,23.0,227.0,180.81,136.83
2016,5,8,14,15,11.5,237.0,3.6,23.0,248.0,199.16,151.73
2016,5,8,14,30,13.0,257.0,3.8,23.0,269.0,217.94,166.49
2016,5,8,14,45,11.5,239.0,4.0,23.0,249.0,202.15,154.54
2016,5,8,15,0,10.0,221.0,4.2,23.0,229.0,186.2,142.45
2016,5,8,15,15,19.5,252.5,4.7,22.5,267.0,222.69,172.03
2016,5,8,15,30,29.0,284.0,5.2,22.0,305.0,279.18,217.21
2016,5,8,15,45,14.5,207.0,5.7,22.0,217.5,180.24,139.77
2016,5,8,16,0,0.0,130.0,6.2,22.0,130.0,102.1,77.27
2016,5,8,16,15,204.5,168.5,6.15,22.0,283.5,351.02,282.36
2016,5,8,16,30,409.0,207.0,6.1,22.0,437.0,574.38,459.16
2016,5,8,16,45,204.5,162.5,6.05,22.0,277.5,337.69,272.26
2016,5,8,17,0,0.0,118.0,6.0,22.0,118.0,94.14,71.82
2016,5,8,17,15,0.0,102.0,5.55,21.5,102.0,80.97,61.52
2016,5,8,17,30,0.0,86.0,5.1,21.0,86.0,67.78,50.91
2016,5,8,17,45,0.0,70.0,4.7,21.0,70.0,54.55,40.0
2016,5,8,18,0,0.0,54.0,4.3,21.0,54.0,41.36,28.96
2016,5,8,18,15,0.0,40.0,3.95,20.5,40.0,30.57,19.84
2016,5,8,18,30,0.0,26.0,3.6,20.0,26.0,19.82,10.65
2016,5,8,18,45,0.0,15.0,3.3,19.5,15.0,11.4,3.19
2016,5,8,19,0,0.0,4.0,3.0,19.0,4.0,3.02,0.0
2016,5,8,19,15,0.0,2.0,3.0,19.0,2.0,1.57,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,7.47,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,14.29,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,29.84,19.01
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,45.34,33.35
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,60.36,46.83
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,75.09,59.77
2016,5,9,7,15,210.5,127.0,5.5,21.5,188.5,87.73,70.6
2016,5,9,7,30,111.0,149.0,5.8,22.0,190.0,101.64,82.25
2016,5,9,7,45,168.5,172.0,6.1,22.5,246.0,116.51,94.49
2016,5,9,8,0,226.0,195.0,6.4,23.0,302.0,126.99,102.82
2016,5,9,8,15,240.5,219.5,6.45,23.5,345.5,140.06,113.19
2016,5,9,8,30,255.0,244.0,6.5,24.0,389.0,152.48,122.9
2016,5,9,8,45,439.5,219.0,6.6,24.5,496.5,136.03,108.59
2016,5,9,9,0,624.0,194.0,6.7,25.0,604.0,124.89,98.84
2016,5,9,9,15,645.0,200.0,6.65,25.0,650.5,142.34,97.53
2016,5,9,9,30,666.0,206.0,6.6,25.0,697.0,193.15,122.08
2016,5,9,9,45,698.5,201.0,6.55,25.5,742.0,241.63,154.73
2016,5,9,10,0,731.0,196.0,6.5,26.0,787.0,293.43,195.26
2016,5,9,10,15,742.5,199.0,6.35,26.5,822.0,347.06,240.09
2016,5,9,10,30,754.0,202.0,6.2,27.0,857.0,401.08,285.45
2016,5,9,10,45,779.0,194.0,6.05,27.5,889.0,455.23,330.07
2016,5,9,11,0,804.0,186.0,5.9,28.0,921.0,507.36,372.33
2016,5,9,11,15,809.5,187.0,5.75,28.0,941.0,556.42,412.15
2016,5,9,11,30,815.0,188.0,5.6,28.0,961.0,604.23,449.94
2016,5,9,11,45,844.0,170.5,5.45,28.5,980.0,651.56,485.68
2016,5,9,12,0,873.0,153.0,5.3,29.0,999.0,689.98,514.4
2016,5,9,12,15,654.0,293.5,5.2,29.0,929.0,698.68,518.16
2016,5,9,12,30,435.0,434.0,5.1,29.0,859.0,681.18,502.43
2016,5,9,12,45,658.5,289.5,5.0,29.5,929.5,762.51,563.26
2016,5,9,13,0,882.0,145.0,4.9,30.0,1000.0,828.96,612.45
2016,5,9,13,15,879.5,144.5,4.8,30.0,986.5,854.05,628.84
2016,5,9,13,30,877.0,144.0,4.7,30.0,973.0,875.72,643.1
2016,5,9,13,45,875.5,140.5,4.65,30.5,953.0,892.18,652.86
2016,5,9,14,0,874.0,137.0,4.6,31.0,933.0,904.88,660.33
2016,5,9,14,15,867.0,135.0,4.55,31.0,904.5,910.18,664.33
2016,5,9,14,30,860.0,133.0,4.5,31.0,876.0,911.61,665.93
2016,5,9,14,45,852.0,130.0,4.45,31.0,840.5,907.4,663.93
2016,5,9,15,0,844.0,127.0,4.4,31.0,805.0,899.42,659.59
2016,5,9,15,15,832.0,124.0,4.3,30.5,763.0,896.27,659.74
2016,5,9,15,30,820.0,121.0,4.2,30.0,721.0,877.13,649.2
2016,5,9,15,45,804.5,117.5,4.15,30.0,674.0,851.05,633.01
2016,5,9,16,0,789.0,114.0,4.1,30.0,627.0,821.92,614.75
2016,5,9,16,15,768.0,110.0,3.95,29.5,576.0,784.85,591.72
2016,5,9,16,30,747.0,106.0,3.8,29.0,525.0,745.46,566.83
2016,5,9,16,45,721.0,100.5,3.7,29.0,471.5,702.5,538.16
2016,5,9,17,0,695.0,95.0,3.6,29.0,418.0,654.36,505.33
2016,5,9,17,15,657.0,89.0,3.4,28.0,362.5,596.18,465.12
2016,5,9,17,30,619.0,83.0,3.2,27.0,307.0,538.38,423.71
2016,5,9,17,45,567.0,75.0,3.0,26.5,253.0,470.31,372.03
2016,5,9,18,0,515.0,67.0,2.8,26.0,199.0,404.79,320.38
2016,5,9,18,15,432.0,56.5,2.85,25.5,148.5,322.97,254.22
2016,5,9,18,30,349.0,46.0,2.9,25.0,98.0,247.96,191.19
2016,5,9,18,45,224.5,31.0,2.95,24.5,59.0,155.82,111.45
2016,5,9,19,0,100.0,16.0,3.0,24.0,20.0,67.95,0.0
2016,5,9,19,15,50.0,8.0,3.15,23.5,10.0,22.84,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,6.69,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,13.16,0.0
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.5,30.22,19.26
2016,5,10,6,30,179.0,65.0,2.7,22.0,94.0,47.11,34.61
2016,5,10,6,45,266.5,81.5,2.9,22.5,143.0,59.24,45.5
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,70.66,55.47
2016,5,10,7,15,410.0,110.5,3.15,23.5,244.5,79.09,62.59
2016,5,10,7,30,466.0,123.0,3.2,24.0,297.0,87.34,69.35
2016,5,10,7,45,528.0,126.5,3.3,24.5,353.5,89.93,71.17
2016,5,10,8,0,590.0,130.0,3.4,25.0,410.0,94.03,74.2
2016,5,10,8,15,620.5,137.0,3.35,25.5,462.5,97.15,76.36
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,100.11,78.37
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.5,99.28,77.24
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,98.56,76.25
2016,5,10,9,15,735.0,150.0,3.3,27.5,664.0,116.65,75.25
2016,5,10,9,30,752.0,154.0,3.3,28.0,710.0,170.87,99.92
2016,5,10,9,45,769.0,155.0,3.35,28.5,751.0,231.23,141.23
2016,5,10,10,0,786.0,156.0,3.4,29.0,792.0,285.52,183.53
2016,5,10,10,15,795.5,158.5,3.45,29.0,826.0,339.72,228.65
2016,5,10,10,30,805.0,161.0,3.5,29.0,860.0,393.92,274.18
2016,5,10,10,45,812.0,162.0,3.55,29.5,886.5,445.87,316.96
2016,5,10,11,0,819.0,163.0,3.6,30.0,913.0,497.07,358.1
2016,5,10,11,15,823.5,164.5,3.65,30.0,932.5,546.36,397.48
2016,5,10,11,30,828.0,166.0,3.7,30.0,952.0,594.25,434.85
2016,5,10,11,45,826.5,169.0,3.8,30.0,962.5,638.02,468.51
2016,5,10,12,0,825.0,172.0,3.9,30.0,973.0,679.6,499.88
2016,5,10,12,15,825.5,172.5,3.95,30.0,976.5,718.37,528.58
2016,5,10,12,30,826.0,173.0,4.0,30.0,980.0,754.82,555.17
2016,5,10,12,45,820.5,175.5,4.05,30.5,973.5,785.78,576.39
2016,5,10,13,0,815.0,178.0,4.1,31.0,967.0,813.69,595.17
2016,5,10,13,15,811.5,177.0,4.1,30.5,954.5,837.06,612.99
2016,5,10,13,30,808.0,176.0,4.1,30.0,942.0,856.99,627.9
2016,5,10,13,45,797.5,177.5,4.15,30.0,920.0,869.53,636.9
2016,5,10,14,0,787.0,179.0,4.2,30.0,898.0,878.31,643.55
2016,5,10,14,15,779.0,177.0,4.2,30.0,870.0,882.44,647.0
2016,5,10,14,30,771.0,175.0,4.2,30.0,842.0,882.87,648.13
2016,5,10,14,45,751.5,177.0,4.2,30.0,805.0,872.96,642.48
2016,5,10,15,0,732.0,179.0,4.2,30.0,768.0,868.2,640.48
2016,5,10,15,15,717.5,175.0,4.15,30.0,727.5,850.37,629.5
2016,5,10,15,30,703.0,171.0,4.1,30.0,687.0,829.38,616.52
2016,5,10,15,45,526.5,221.0,4.05,30.0,593.5,709.59,532.14
2016,5,10,16,0,350.0,271.0,4.0,30.0,500.0,583.02,440.51
2016,5,10,16,15,468.0,216.0,3.85,29.5,495.5,639.03,485.7
2016,5,10,16,30,586.0,161.0,3.7,29.0,491.0,675.72,516.14
2016,5,10,16,45,539.0,157.0,3.6,29.0,437.0,610.62,469.76
2016,5,10,17,0,492.0,153.0,3.5,29.0,383.0,554.85,429.62
2016,5,10,17,15,450.5,141.0,3.35,28.5,330.5,495.73,387.01
2016,5,10,17,30,409.0,129.0,3.2,28.0,278.0,438.02,344.26
2016,5,10,17,45,346.0,115.0,3.1,27.5,226.5,366.53,289.45
2016,5,10,18,0,283.0,101.0,3.0,27.0,175.0,287.15,226.97
2016,5,10,18,15,217.5,80.5,3.05,26.5,129.0,217.9,170.65
2016,5,10,18,30,152.0,60.0,3.1,26.0,83.0,154.36,117.66
2016,5,10,18,45,76.0,36.5,3.2,25.5,48.0,78.71,54.21
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,9.9,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,6.69,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,13.07,0.0
2016,5,11,6,15,156.5,37.0,2.55,19.5,59.0,27.68,17.43
2016,5,11,6,30,246.0,57.0,2.8,20.0,97.0,42.28,30.81
2016,5,11,6,45,315.5,74.0,3.05,20.5,145.5,54.44,41.75
2016,5,11,7,0,385.0,91.0,3.3,21.0,194.0,66.37,52.23
2016,5,11,7,15,439.0,103.5,3.55,21.5,247.0,74.93,59.53
2016,5,11,7,30,493.0,116.0,3.8,22.0,300.0,83.31,66.48
2016,5,11,7,45,524.5,128.5,4.1,22.5,353.0,91.09,72.75
2016,5,11,8,0,556.0,141.0,4.4,23.0,406.0,98.56,78.66
2016,5,11,8,15,587.0,149.5,4.45,23.5,458.5,104.69,83.36
2016,5,11,8,30,618.0,158.0,4.5,24.0,511.0,108.25,85.86
2016,5,11,8,45,626.5,171.5,4.6,25.0,557.5,114.12,90.08
2016,5,11,9,0,635.0,185.0,4.7,26.0,604.0,119.43,93.81
2016,5,11,9,15,653.5,191.5,4.7,26.5,649.5,135.95,92.34
2016,5,11,9,30,672.0,198.0,4.7,27.0,695.0,187.08,116.13
2016,5,11,9,45,668.0,213.5,4.7,27.5,731.0,241.85,154.38
2016,5,11,10,0,664.0,229.0,4.7,28.0,767.0,295.88,197.02
2016,5,11,10,15,675.5,233.5,4.6,28.0,801.0,346.68,238.82
2016,5,11,10,30,687.0,238.0,4.5,28.0,835.0,398.05,281.42
2016,5,11,10,45,685.5,247.5,4.45,28.5,859.5,447.76,321.94
2016,5,11,11,0,684.0,257.0,4.4,29.0,884.0,496.34,360.56
2016,5,11,11,15,689.5,260.0,4.3,29.0,903.5,542.87,397.28
2016,5,11,11,30,695.0,263.0,4.2,29.0,923.0,588.57,432.46
2016,5,11,11,45,776.5,210.5,4.1,29.5,957.0,635.37,467.57
2016,5,11,12,0,858.0,158.0,4.0,30.0,991.0,679.77,500.71
2016,5,11,12,15,562.5,324.5,3.9,30.0,871.5,659.12,483.15
2016,5,11,12,30,267.0,491.0,3.8,30.0,752.0,597.1,435.53
2016,5,11,12,45,149.0,444.0,3.7,30.5,590.0,482.12,353.2
2016,5,11,13,0,31.0,397.0,3.6,31.0,428.0,350.11,256.39
2016,5,11,13,15,94.5,441.5,3.5,31.0,532.0,444.74,326.16
2016,5,11,13,30,158.0,486.0,3.4,31.0,636.0,557.37,406.19
2016,5,11,13,45,142.5,472.5,3.3,31.0,605.5,541.79,394.77
2016,5,11,14,0,127.0,459.0,3.2,31.0,575.0,524.34,382.63
2016,5,11,14,15,464.5,310.0,3.1,31.0,715.5,727.53,531.83
2016,5,11,14,30,802.0,161.0,3.0,31.0,856.0,895.6,648.57
2016,5,11,14,45,498.5,277.0,2.95,31.0,703.0,741.08,540.75
2016,5,11,15,0,195.0,393.0,2.9,31.0,550.0,546.17,401.04
2016,5,11,15,15,430.0,293.5,2.9,30.5,616.5,699.32,516.01
2016,5,11,15,30,665.0,194.0,2.9,30.0,683.0,816.81,602.53
2016,5,11,15,45,643.0,189.0,2.9,30.0,636.5,785.84,581.91
2016,5,11,16,0,621.0,184.0,2.9,30.0,590.0,752.4,560.53
2016,5,11,16,15,595.5,177.0,2.85,29.5,540.5,711.94,534.9
2016,5,11,16,30,570.0,170.0,2.8,29.0,491.0,662.13,502.44
2016,5,11,16,45,534.5,161.5,2.8,29.0,438.5,610.43,466.89
2016,5,11,17,0,499.0,153.0,2.8,29.0,386.0,558.7,430.53
2016,5,11,17,15,457.0,141.0,2.65,28.5,333.5,499.09,387.86
2016,5,11,17,30,415.0,129.0,2.5,28.0,281.0,440.89,345.06
2016,5,11,17,45,358.0,114.0,2.35,27.5,229.5,372.0,292.65
2016,5,11,18,0,301.0,99.0,2.2,27.0,178.0,294.24,231.88
2016,5,11,18,15,234.0,79.0,2.25,26.5,131.5,223.93,175.11
2016,5,11,18,30,167.0,59.0,2.3,26.0,85.0,159.43,121.56
2016,5,11,18,45,97.5,36.0,2.35,25.5,50.0,95.24,66.93
2016,5,11,19,0,28.0,13.0,2.4,25.0,15.0,24.49,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.5,9.7,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,3.5,1.1,19.5,3.5,2.75,0.0
2016,5,12,6,0,0.0,7.0,1.2,20.0,7.0,5.3,0.0
2016,5,12,6,15,0.0,18.5,1.4,20.5,18.5,14.08,6.11
2016,5,12,6,30,0.0,30.0,1.6,21.0,30.0,22.88,14.08
2016,5,12,6,45,0.0,44.0,1.8,21.5,44.0,33.65,23.64
2016,5,12,7,0,0.0,58.0,2.0,22.0,58.0,44.38,33.02
2016,5,12,7,15,0.0,73.5,2.0,22.5,73.5,55.81,42.83
2016,5,12,7,30,0.0,89.0,2.0,23.0,89.0,67.15,52.36
2016,5,12,7,45,0.0,101.0,2.05,23.5,101.0,76.02,59.61
2016,5,12,8,0,0.0,113.0,2.1,24.0,113.0,84.84,66.7
2016,5,12,8,15,0.0,68.0,2.05,24.0,68.0,52.21,38.89
2016,5,12,8,30,0.0,23.0,2.0,24.0,23.0,17.6,9.37
2016,5,12,8,45,1.5,100.0,2.0,24.5,101.0,76.78,59.16
2016,5,12,9,0,3.0,177.0,2.0,25.0,179.0,130.1,102.77
2016,5,12,9,15,4.5,185.5,1.95,25.5,189.0,136.61,102.62
2016,5,12,9,30,6.0,194.0,1.9,26.0,199.0,144.01,107.69
2016,5,12,9,45,222.0,258.5,1.85,26.5,439.0,200.51,141.27
2016,5,12,10,0,438.0,323.0,1.8,27.0,679.0,299.65,207.23
2016,5,12,10,15,351.0,372.5,1.7,27.0,665.5,343.27,244.0
2016,5,12,10,30,264.0,422.0,1.6,27.0,652.0,370.54,267.7
2016,5,12,10,45,226.5,443.0,1.55,27.5,645.0,398.2,288.93
2016,5,12,11,0,189.0,464.0,1.5,28.0,638.0,414.64,301.26
2016,5,12,11,15,174.5,475.5,1.5,28.0,639.0,432.96,314.97
2016,5,12,11,30,160.0,487.0,1.5,28.0,640.0,449.76,327.25
2016,5,12,11,45,281.0,458.0,1.55,28.0,730.0,517.57,376.16
2016,5,12,12,0,402.0,429.0,1.6,28.0,820.0,596.52,432.24
2016,5,12,12,15,433.5,431.0,1.65,28.0,854.0,646.36,466.92
2016,5,12,12,30,465.0,433.0,1.7,28.0,888.0,697.45,502.24
2016,5,12,12,45,264.5,446.5,1.75,28.5,705.5,577.86,418.58
2016,5,12,13,0,64.0,460.0,1.8,29.0,523.0,428.34,311.63
2016,5,12,13,15,38.5,354.5,1.85,29.0,392.0,324.59,238.62
2016,5,12,13,30,13.0,249.0,1.9,29.0,261.0,207.8,153.13
2016,5,12,13,45,371.5,231.5,1.95,29.0,571.5,551.66,411.05
2016,5,12,14,0,730.0,214.0,2.0,29.0,882.0,865.03,625.61
2016,5,12,14,15,721.5,211.5,2.0,28.5,854.5,868.22,626.81
2016,5,12,14,30,713.0,209.0,2.0,28.0,827.0,867.83,628.72
2016,5,12,14,45,550.5,276.5,2.0,28.0,742.0,785.57,572.15
2016,5,12,15,0,388.0,344.0,2.0,28.0,657.0,689.18,505.44
2016,5,12,15,15,337.5,339.0,1.95,28.0,601.0,641.48,473.4
2016,5,12,15,30,287.0,334.0,1.9,28.0,545.0,592.89,439.9
2016,5,12,15,45,307.5,305.5,1.9,28.0,518.5,581.79,434.4
2016,5,12,16,0,328.0,277.0,1.9,28.0,492.0,568.06,426.78
2016,5,12,16,15,325.0,253.0,1.8,27.5,451.5,536.78,406.49
2016,5,12,16,30,322.0,229.0,1.7,27.0,411.0,503.87,384.83
2016,5,12,16,45,403.0,193.0,1.6,26.5,397.5,539.46,413.77
2016,5,12,17,0,484.0,157.0,1.5,26.0,384.0,550.41,424.48
2016,5,12,17,15,442.5,144.5,1.35,25.5,332.0,491.28,381.75
2016,5,12,17,30,401.0,132.0,1.2,25.0,280.0,433.56,339.4
2016,5,12,17,45,347.0,117.0,1.1,25.0,229.5,367.28,288.77
2016,5,12,18,0,293.0,102.0,1.0,25.0,179.0,292.3,230.12
2016,5,12,18,15,227.5,82.0,0.95,24.5,133.0,223.46,174.85
2016,5,12,18,30,162.0,62.0,0.9,24.0,87.0,160.38,122.69
2016,5,12,18,45,81.0,39.0,0.9,23.5,51.5,83.42,58.62
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,12.21,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,6.29,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
