Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,5.9,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,11.79,0.18
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.5,30.95,20.44
2016,5,13,6,30,105.0,69.0,2.4,18.0,87.0,49.3,37.21
2016,5,13,6,45,156.5,95.5,2.4,18.5,133.0,67.06,53.12
2016,5,13,7,0,208.0,122.0,2.4,19.0,179.0,84.14,68.11
2016,5,13,7,15,255.0,143.5,2.4,19.5,229.0,98.02,79.97
2016,5,13,7,30,302.0,165.0,2.4,20.0,279.0,111.55,91.22
2016,5,13,7,45,341.5,182.0,2.4,21.0,330.0,122.09,99.49
2016,5,13,8,0,381.0,199.0,2.4,22.0,381.0,132.3,107.3
2016,5,13,8,15,413.0,212.5,2.4,22.5,431.5,140.13,113.2
2016,5,13,8,30,445.0,226.0,2.4,23.0,482.0,142.15,114.22
2016,5,13,8,45,466.5,239.5,2.4,23.5,529.5,147.64,118.12
2016,5,13,9,0,488.0,253.0,2.4,24.0,577.0,152.72,121.66
2016,5,13,9,15,509.0,262.0,2.35,24.5,621.0,167.03,119.77
2016,5,13,9,30,530.0,271.0,2.3,25.0,665.0,212.4,141.51
2016,5,13,9,45,554.0,273.5,2.25,25.5,705.5,257.06,170.9
2016,5,13,10,0,578.0,276.0,2.2,26.0,746.0,304.08,206.21
2016,5,13,10,15,590.5,281.5,2.1,26.0,779.5,351.73,244.48
2016,5,13,10,30,603.0,287.0,2.0,26.0,813.0,397.09,281.35
2016,5,13,10,45,621.0,284.5,1.95,26.5,841.5,442.62,317.36
2016,5,13,11,0,639.0,282.0,1.9,27.0,870.0,489.07,353.23
2016,5,13,11,15,538.5,345.5,1.85,27.0,848.5,524.34,380.98
2016,5,13,11,30,438.0,409.0,1.8,27.0,827.0,545.38,397.07
2016,5,13,11,45,410.0,423.0,1.75,27.5,818.0,567.97,412.89
2016,5,13,12,0,382.0,437.0,1.7,28.0,809.0,588.15,426.37
2016,5,13,12,15,290.0,470.5,1.65,28.0,753.5,574.8,416.47
2016,5,13,12,30,198.0,504.0,1.6,28.0,698.0,550.39,398.62
2016,5,13,12,45,245.0,491.5,1.6,28.0,730.5,591.18,427.98
2016,5,13,13,0,292.0,479.0,1.6,28.0,763.0,641.8,463.22
2016,5,13,13,15,238.5,482.5,1.6,28.0,712.5,607.57,439.34
2016,5,13,13,30,185.0,486.0,1.6,28.0,662.0,578.16,418.94
2016,5,13,13,45,245.0,462.5,1.6,28.5,690.5,632.97,457.33
2016,5,13,14,0,305.0,439.0,1.6,29.0,719.0,675.22,486.36
2016,5,13,14,15,383.5,392.5,1.6,28.5,733.0,711.75,514.23
2016,5,13,14,30,462.0,346.0,1.6,28.0,747.0,762.66,551.32
2016,5,13,14,45,520.0,309.5,1.6,28.0,743.5,787.38,569.63
2016,5,13,15,0,578.0,273.0,1.6,28.0,740.0,808.16,585.67
2016,5,13,15,15,561.5,259.0,1.55,28.0,693.5,780.27,567.86
2016,5,13,15,30,545.0,245.0,1.5,28.0,647.0,749.67,548.63
2016,5,13,15,45,549.5,223.5,1.5,28.0,606.5,727.32,535.75
2016,5,13,16,0,554.0,202.0,1.5,28.0,566.0,701.86,520.58
2016,5,13,16,15,395.5,223.5,1.45,27.5,472.5,582.3,437.26
2016,5,13,16,30,237.0,245.0,1.4,27.0,379.0,433.7,330.74
2016,5,13,16,45,269.5,214.0,1.35,27.0,352.5,439.81,337.71
2016,5,13,17,0,302.0,183.0,1.3,27.0,326.0,424.42,328.03
2016,5,13,17,15,257.0,171.0,1.2,26.5,282.0,371.65,289.13
2016,5,13,17,30,212.0,159.0,1.1,26.0,238.0,307.51,240.98
2016,5,13,17,45,236.0,134.0,1.0,26.0,208.0,302.75,237.68
2016,5,13,18,0,260.0,109.0,0.9,26.0,178.0,280.76,220.06
2016,5,13,18,15,199.0,86.5,0.9,25.5,132.0,213.19,165.95
2016,5,13,18,30,138.0,64.0,0.9,25.0,86.0,150.73,114.7
2016,5,13,18,45,69.0,40.0,0.9,24.5,51.0,79.09,55.34
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,12.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.29,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.5,10.0,1.6,20.5,10.5,7.87,0.0
2016,5,14,6,0,1.0,20.0,1.7,21.0,21.0,15.16,2.46
2016,5,14,6,15,61.0,41.5,1.7,21.0,52.0,30.69,20.01
2016,5,14,6,30,121.0,63.0,1.7,21.0,83.0,45.95,33.9
2016,5,14,6,45,175.5,80.5,1.7,21.5,122.5,57.89,44.59
2016,5,14,7,0,230.0,98.0,1.7,22.0,162.0,70.03,55.16
2016,5,14,7,15,194.5,125.0,1.65,22.5,187.5,86.4,69.06
2016,5,14,7,30,159.0,152.0,1.6,23.0,213.0,104.31,83.94
2016,5,14,7,45,135.5,178.0,1.55,24.0,235.5,119.33,95.87
2016,5,14,8,0,112.0,204.0,1.5,25.0,258.0,133.69,106.99
2016,5,14,8,15,118.5,230.0,1.5,25.0,292.5,148.06,118.37
2016,5,14,8,30,125.0,256.0,1.5,25.0,327.0,161.87,129.18
2016,5,14,8,45,81.0,261.5,1.5,25.5,309.5,171.94,136.59
2016,5,14,9,0,37.0,267.0,1.5,26.0,292.0,174.75,138.12
2016,5,14,9,15,27.5,264.5,1.45,26.0,284.0,175.65,131.92
2016,5,14,9,30,18.0,262.0,1.4,26.0,276.0,189.54,141.88
2016,5,14,9,45,19.0,277.0,1.4,26.0,292.5,202.97,151.57
2016,5,14,10,0,20.0,292.0,1.4,26.0,309.0,216.61,161.52
2016,5,14,10,15,24.0,316.5,1.3,26.0,337.5,237.68,176.87
2016,5,14,10,30,28.0,341.0,1.2,26.0,366.0,251.65,186.87
2016,5,14,10,45,22.0,316.0,1.15,26.0,336.0,243.79,181.03
2016,5,14,11,0,16.0,291.0,1.1,26.0,306.0,226.25,168.01
2016,5,14,11,15,15.0,278.0,1.0,26.0,292.0,218.52,162.18
2016,5,14,11,30,14.0,265.0,0.9,26.0,278.0,210.27,155.93
2016,5,14,11,45,15.5,291.5,0.8,26.0,307.0,232.9,172.6
2016,5,14,12,0,17.0,318.0,0.7,26.0,336.0,256.03,189.3
2016,5,14,12,15,21.5,350.0,0.65,25.5,372.0,285.96,211.32
2016,5,14,12,30,26.0,382.0,0.6,25.0,408.0,323.2,238.4
2016,5,14,12,45,28.5,389.0,0.6,25.0,417.0,335.65,247.21
2016,5,14,13,0,31.0,396.0,0.6,25.0,426.0,348.21,256.27
2016,5,14,13,15,24.5,357.5,0.65,24.5,381.0,315.1,233.17
2016,5,14,13,30,18.0,319.0,0.7,24.0,336.0,268.65,200.17
2016,5,14,13,45,9.0,179.0,0.8,24.0,187.5,148.5,110.56
2016,5,14,14,0,0.0,39.0,0.9,24.0,39.0,30.23,18.47
2016,5,14,14,15,0.0,86.0,1.0,23.5,86.0,66.83,47.73
2016,5,14,14,30,0.0,133.0,1.1,23.0,133.0,104.1,77.25
2016,5,14,14,45,0.0,82.0,1.25,23.0,82.0,63.51,45.26
2016,5,14,15,0,0.0,31.0,1.4,23.0,31.0,23.9,13.66
2016,5,14,15,15,0.0,64.0,1.45,22.5,64.0,49.4,34.32
2016,5,14,15,30,0.0,97.0,1.5,22.0,97.0,75.05,55.09
2016,5,14,15,45,3.5,147.5,1.6,22.0,150.0,119.33,90.7
2016,5,14,16,0,7.0,198.0,1.7,22.0,203.0,166.11,128.01
2016,5,14,16,15,22.5,211.5,1.65,21.5,225.0,192.28,149.68
2016,5,14,16,30,38.0,225.0,1.6,21.0,247.0,235.26,184.54
2016,5,14,16,45,19.0,149.5,1.6,21.0,160.5,135.37,105.38
2016,5,14,17,0,0.0,74.0,1.6,21.0,74.0,56.82,41.42
2016,5,14,17,15,0.0,64.0,1.65,20.5,64.0,49.07,35.32
2016,5,14,17,30,0.0,54.0,1.7,20.0,54.0,41.33,29.06
2016,5,14,17,45,0.0,44.5,1.75,20.0,44.5,34.0,22.99
2016,5,14,18,0,0.0,35.0,1.8,20.0,35.0,26.7,16.84
2016,5,14,18,15,0.0,26.0,2.05,19.5,26.0,19.79,10.98
2016,5,14,18,30,0.0,17.0,2.3,19.0,17.0,12.91,5.08
2016,5,14,18,45,0.0,10.0,2.55,19.0,10.0,7.58,0.4
2016,5,14,19,0,0.0,3.0,2.8,19.0,3.0,2.27,0.0
2016,5,14,19,15,0.0,1.5,2.9,19.0,1.5,1.18,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,5.9,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,11.42,1.08
2016,5,15,6,15,8.5,37.0,2.7,14.0,38.5,27.66,18.13
2016,5,15,6,30,17.0,59.0,2.7,14.0,62.0,43.09,32.44
2016,5,15,6,45,41.0,81.5,2.75,14.5,92.0,58.65,46.59
2016,5,15,7,0,65.0,104.0,2.8,15.0,122.0,74.03,60.31
2016,5,15,7,15,134.0,127.0,2.8,15.0,174.5,88.57,73.11
2016,5,15,7,30,203.0,150.0,2.8,15.0,227.0,101.43,84.21
2016,5,15,7,45,140.5,175.0,2.85,15.5,232.5,117.88,98.04
2016,5,15,8,0,78.0,200.0,2.9,16.0,238.0,135.16,112.35
2016,5,15,8,15,106.0,228.5,2.9,16.5,286.0,152.45,126.43
2016,5,15,8,30,134.0,257.0,2.9,17.0,334.0,162.6,134.28
2016,5,15,8,45,80.5,255.0,2.95,17.5,302.5,168.69,138.67
2016,5,15,9,0,27.0,253.0,3.0,18.0,271.0,167.26,136.78
2016,5,15,9,15,110.0,303.5,2.95,18.5,384.5,188.79,145.75
2016,5,15,9,30,193.0,354.0,2.9,19.0,498.0,236.54,176.68
2016,5,15,9,45,168.5,376.0,2.9,19.5,506.5,263.58,196.69
2016,5,15,10,0,144.0,398.0,2.9,20.0,515.0,287.99,216.07
2016,5,15,10,15,134.5,415.0,2.85,20.0,528.5,311.39,234.74
2016,5,15,10,30,125.0,432.0,2.8,20.0,542.0,333.83,252.59
2016,5,15,10,45,95.0,431.0,2.8,20.5,516.0,342.28,259.56
2016,5,15,11,0,65.0,430.0,2.8,21.0,490.0,339.29,257.46
2016,5,15,11,15,48.5,410.5,2.7,21.0,456.0,326.7,248.2
2016,5,15,11,30,32.0,391.0,2.6,21.0,422.0,311.16,236.53
2016,5,15,11,45,24.0,348.0,2.55,21.5,371.5,280.66,213.17
2016,5,15,12,0,16.0,305.0,2.5,22.0,321.0,245.39,186.11
2016,5,15,12,15,20.0,337.0,2.45,22.0,357.0,274.79,208.48
2016,5,15,12,30,24.0,369.0,2.4,22.0,393.0,304.99,231.11
2016,5,15,12,45,27.0,381.0,2.35,22.5,407.5,327.71,247.56
2016,5,15,13,0,30.0,393.0,2.3,23.0,422.0,344.6,259.6
2016,5,15,13,15,35.5,403.5,2.3,23.0,437.5,362.53,273.04
2016,5,15,13,30,41.0,414.0,2.3,23.0,453.0,380.8,286.73
2016,5,15,13,45,30.0,364.5,2.3,23.0,392.5,332.65,251.24
2016,5,15,14,0,19.0,315.0,2.3,23.0,332.0,268.86,203.76
2016,5,15,14,15,25.5,333.5,2.3,22.5,356.0,307.55,233.93
2016,5,15,14,30,32.0,352.0,2.3,22.0,380.0,333.01,253.83
2016,5,15,14,45,54.5,364.0,2.3,22.0,409.5,367.38,280.54
2016,5,15,15,0,77.0,376.0,2.3,22.0,439.0,402.38,307.54
2016,5,15,15,15,164.5,359.5,2.3,22.0,484.5,486.11,372.25
2016,5,15,15,30,252.0,343.0,2.3,22.0,530.0,567.84,434.08
2016,5,15,15,45,130.5,273.0,2.3,22.0,369.5,374.3,290.0
2016,5,15,16,0,9.0,203.0,2.3,22.0,209.0,172.11,132.4
2016,5,15,16,15,4.5,151.0,2.25,21.5,154.0,123.79,94.95
2016,5,15,16,30,0.0,99.0,2.2,21.0,99.0,76.65,57.26
2016,5,15,16,45,0.0,60.0,2.15,21.0,60.0,46.03,32.43
2016,5,15,17,0,0.0,21.0,2.1,21.0,21.0,16.03,7.7
2016,5,15,17,15,0.0,18.0,1.95,20.5,18.0,13.72,5.85
2016,5,15,17,30,0.0,15.0,1.8,20.0,15.0,11.41,3.97
2016,5,15,17,45,0.0,12.5,1.7,20.0,12.5,9.5,2.37
2016,5,15,18,0,0.0,10.0,1.6,20.0,10.0,7.59,0.75
2016,5,15,18,15,0.0,7.5,1.45,19.5,7.5,5.68,0.0
2016,5,15,18,30,0.0,5.0,1.3,19.0,5.0,3.78,0.0
2016,5,15,18,45,0.0,3.0,1.15,19.0,3.0,2.27,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.75,0.0
2016,5,15,19,15,0.0,0.5,0.95,19.0,0.5,0.39,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,1.55,18.0,5.5,4.33,0.0
2016,5,16,6,0,0.0,11.0,1.8,18.0,11.0,8.35,0.0
2016,5,16,6,15,0.0,25.5,2.05,18.0,25.5,19.46,10.88
2016,5,16,6,30,0.0,40.0,2.3,18.0,40.0,30.58,21.05
2016,5,16,6,45,0.0,58.0,2.55,18.5,58.0,43.77,32.85
2016,5,16,7,0,0.0,76.0,2.8,19.0,76.0,56.83,44.35
2016,5,16,7,15,0.0,95.0,3.0,19.0,95.0,70.44,56.22
2016,5,16,7,30,0.0,114.0,3.2,19.0,114.0,83.94,67.8
2016,5,16,7,45,1.5,133.5,3.4,19.5,134.5,97.68,79.25
2016,5,16,8,0,3.0,153.0,3.6,20.0,155.0,111.31,90.42
2016,5,16,8,15,6.0,170.5,3.7,20.0,174.0,123.59,100.49
2016,5,16,8,30,9.0,188.0,3.8,20.0,193.0,135.77,110.39
2016,5,16,8,45,4.5,169.5,3.9,20.5,172.0,124.67,100.48
2016,5,16,9,0,0.0,151.0,4.0,21.0,151.0,112.7,89.96
2016,5,16,9,15,2.0,161.0,3.95,21.5,162.5,120.06,91.37
2016,5,16,9,30,4.0,171.0,3.9,22.0,174.0,128.08,97.18
2016,5,16,9,45,12.0,231.0,3.85,22.5,241.0,171.55,130.54
2016,5,16,10,0,20.0,291.0,3.8,23.0,308.0,215.82,163.98
2016,5,16,10,15,40.5,345.5,3.65,23.0,381.0,251.41,190.29
2016,5,16,10,30,61.0,400.0,3.5,23.0,454.0,299.52,226.16
2016,5,16,10,45,34.5,294.0,3.35,23.5,325.0,228.06,172.13
2016,5,16,11,0,8.0,188.0,3.2,24.0,196.0,147.17,110.13
2016,5,16,11,15,25.0,303.0,3.05,24.5,327.5,239.22,180.31
2016,5,16,11,30,42.0,418.0,2.9,25.0,459.0,335.59,251.51
2016,5,16,11,45,113.0,460.0,2.8,25.5,571.0,415.78,309.77
2016,5,16,12,0,184.0,502.0,2.7,26.0,683.0,504.33,372.97
2016,5,16,12,15,112.0,465.0,2.75,26.0,575.5,443.93,329.21
2016,5,16,12,30,40.0,428.0,2.8,26.0,468.0,369.03,274.43
2016,5,16,12,45,63.0,454.5,2.85,26.5,516.5,413.97,307.36
2016,5,16,13,0,86.0,481.0,2.9,27.0,565.0,460.99,340.98
2016,5,16,13,15,60.5,440.0,3.0,27.0,499.0,413.25,306.53
2016,5,16,13,30,35.0,399.0,3.1,27.0,433.0,362.49,269.7
2016,5,16,13,45,48.5,413.0,3.25,27.0,458.5,390.55,291.12
2016,5,16,14,0,62.0,427.0,3.4,27.0,484.0,419.37,312.81
2016,5,16,14,15,45.5,385.0,3.5,26.5,426.5,371.29,278.38
2016,5,16,14,30,29.0,343.0,3.6,26.0,369.0,321.75,242.48
2016,5,16,14,45,34.0,340.5,3.7,26.0,369.5,326.77,247.01
2016,5,16,15,0,39.0,338.0,3.8,26.0,370.0,331.77,251.43
2016,5,16,15,15,86.0,345.0,3.85,26.0,410.5,383.03,291.74
2016,5,16,15,30,133.0,352.0,3.9,26.0,451.0,452.98,345.27
2016,5,16,15,45,202.5,322.0,4.0,26.0,461.5,484.77,371.59
2016,5,16,16,0,272.0,292.0,4.1,26.0,472.0,531.75,408.9
2016,5,16,16,15,259.5,269.0,4.1,25.5,429.5,495.26,383.59
2016,5,16,16,30,247.0,246.0,4.1,25.0,387.0,457.86,357.51
2016,5,16,16,45,231.0,222.0,4.1,24.5,344.0,399.01,314.74
2016,5,16,17,0,215.0,198.0,4.1,24.0,301.0,357.73,284.37
2016,5,16,17,15,202.5,174.5,4.05,23.5,262.0,319.51,255.68
2016,5,16,17,30,190.0,151.0,4.0,23.0,223.0,281.31,226.28
2016,5,16,17,45,338.5,112.0,3.95,23.0,214.0,353.0,284.98
2016,5,16,18,0,487.0,73.0,3.9,23.0,205.0,387.25,311.73
2016,5,16,18,15,411.5,62.0,3.65,22.0,155.5,311.33,249.18
2016,5,16,18,30,336.0,51.0,3.4,21.0,106.0,238.12,187.29
2016,5,16,18,45,235.0,35.5,3.2,20.5,67.0,160.93,120.17
2016,5,16,19,0,134.0,20.0,3.0,20.0,28.0,86.62,31.88
2016,5,16,19,15,67.0,10.0,2.9,19.5,14.0,29.33,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.5,7.0,5.51,0.0
2016,5,17,6,0,0.0,14.0,2.4,18.0,14.0,10.65,1.16
2016,5,17,6,15,0.0,32.0,2.55,18.0,32.0,24.31,15.02
2016,5,17,6,30,0.0,50.0,2.7,18.0,50.0,37.45,27.02
2016,5,17,6,45,1.5,72.0,2.85,18.5,72.5,53.1,41.01
2016,5,17,7,0,3.0,94.0,3.0,19.0,95.0,68.61,54.63
2016,5,17,7,15,1.5,89.5,3.1,19.5,90.0,66.84,52.96
2016,5,17,7,30,0.0,85.0,3.2,20.0,85.0,64.49,50.68
2016,5,17,7,45,0.0,71.5,3.35,20.5,71.5,54.87,42.1
2016,5,17,8,0,0.0,58.0,3.5,21.0,58.0,44.46,32.87
2016,5,17,8,15,0.0,104.0,3.5,21.0,104.0,79.13,62.43
2016,5,17,8,30,0.0,150.0,3.5,21.0,150.0,111.06,89.19
2016,5,17,8,45,0.0,132.0,3.5,21.5,132.0,99.34,78.83
2016,5,17,9,0,0.0,114.0,3.5,22.0,114.0,86.95,68.04
2016,5,17,9,15,1.5,140.5,3.45,22.5,142.0,105.92,79.76
2016,5,17,9,30,3.0,167.0,3.4,23.0,170.0,125.21,94.54
2016,5,17,9,45,4.0,170.0,3.35,23.5,173.5,128.36,96.52
2016,5,17,10,0,5.0,173.0,3.3,24.0,177.0,131.58,98.61
2016,5,17,10,15,22.0,272.0,3.25,24.0,291.0,199.84,150.77
2016,5,17,10,30,39.0,371.0,3.2,24.0,405.0,273.75,206.36
2016,5,17,10,45,25.0,301.5,3.15,24.0,324.0,229.18,172.74
2016,5,17,11,0,11.0,232.0,3.1,24.0,243.0,180.94,136.11
2016,5,17,11,15,21.5,312.0,3.05,24.0,333.0,243.67,183.93
2016,5,17,11,30,32.0,392.0,3.0,24.0,423.0,311.27,234.46
2016,5,17,11,45,53.0,432.5,2.95,24.5,484.5,359.43,269.52
2016,5,17,12,0,74.0,473.0,2.9,25.0,546.0,410.72,306.48
2016,5,17,12,15,105.0,488.5,2.85,25.0,592.0,452.72,337.19
2016,5,17,12,30,136.0,504.0,2.8,25.0,638.0,502.32,373.12
2016,5,17,12,45,177.5,501.0,2.8,25.5,675.0,544.08,402.88
2016,5,17,13,0,219.0,498.0,2.8,26.0,712.0,587.37,433.48
2016,5,17,13,15,508.5,337.0,2.8,26.0,824.5,720.43,532.69
2016,5,17,13,30,798.0,176.0,2.8,26.0,937.0,834.67,616.68
2016,5,17,13,45,450.5,315.5,2.8,26.0,743.0,688.11,509.81
2016,5,17,14,0,103.0,455.0,2.8,26.0,549.0,479.55,356.09
2016,5,17,14,15,435.0,313.5,2.8,25.5,695.0,695.91,519.86
2016,5,17,14,30,767.0,172.0,2.8,25.0,841.0,862.96,641.03
2016,5,17,14,45,763.0,165.5,2.85,25.0,808.0,859.24,638.44
2016,5,17,15,0,759.0,159.0,2.9,25.0,775.0,851.89,634.95
2016,5,17,15,15,745.0,156.0,2.9,25.0,735.0,835.55,625.15
2016,5,17,15,30,731.0,153.0,2.9,25.0,695.0,822.37,617.65
2016,5,17,15,45,711.0,150.0,2.95,25.0,649.5,794.7,600.49
2016,5,17,16,0,691.0,147.0,3.0,25.0,604.0,764.44,581.52
2016,5,17,16,15,668.0,142.0,2.95,24.5,555.0,727.29,558.05
2016,5,17,16,30,645.0,137.0,2.9,24.0,506.0,688.25,532.46
2016,5,17,16,45,611.0,131.5,2.9,24.0,454.0,638.67,497.82
2016,5,17,17,0,577.0,126.0,2.9,24.0,402.0,588.48,462.03
2016,5,17,17,15,537.5,118.0,2.8,23.5,349.5,531.71,421.0
2016,5,17,17,30,498.0,110.0,2.7,23.0,297.0,468.8,374.25
2016,5,17,17,45,446.5,99.0,2.65,23.0,246.0,404.85,324.41
2016,5,17,18,0,395.0,88.0,2.6,23.0,195.0,343.98,275.44
2016,5,17,18,15,323.5,73.5,2.6,22.5,148.0,272.27,216.79
2016,5,17,18,30,252.0,59.0,2.6,22.0,101.0,206.83,161.57
2016,5,17,18,45,162.0,40.0,2.6,22.0,63.5,135.05,99.95
2016,5,17,19,0,72.0,21.0,2.6,22.0,26.0,57.05,21.71
2016,5,17,19,15,36.0,10.5,2.65,21.5,13.0,19.75,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.8,15.0,8.0,6.29,0.0
2016,5,18,6,0,0.0,16.0,3.8,15.0,16.0,12.19,2.51
2016,5,18,6,15,0.0,36.5,3.75,15.0,37.0,27.4,17.92
2016,5,18,6,30,0.0,57.0,3.7,15.0,58.0,42.08,31.46
2016,5,18,6,45,12.5,79.0,3.7,15.5,83.0,57.72,45.61
2016,5,18,7,0,25.0,101.0,3.7,16.0,108.0,71.98,58.28
2016,5,18,7,15,12.5,65.0,3.65,16.0,68.5,49.65,38.53
2016,5,18,7,30,0.0,29.0,3.6,16.0,29.0,22.12,14.04
2016,5,18,7,45,11.5,103.5,3.6,16.5,109.0,78.06,63.14
2016,5,18,8,0,23.0,178.0,3.6,17.0,189.0,127.28,105.25
2016,5,18,8,15,69.5,217.5,3.5,17.5,257.0,146.12,120.63
2016,5,18,8,30,116.0,257.0,3.4,18.0,325.0,162.22,133.51
2016,5,18,8,45,176.0,280.0,3.35,18.5,393.0,175.43,143.82
2016,5,18,9,0,236.0,303.0,3.3,19.0,461.0,188.32,153.76
2016,5,18,9,15,176.5,328.0,3.3,19.0,451.0,202.14,155.57
2016,5,18,9,30,117.0,353.0,3.3,19.0,441.0,226.96,172.18
2016,5,18,9,45,66.5,312.0,3.3,19.5,362.5,220.95,168.18
2016,5,18,10,0,16.0,271.0,3.3,20.0,284.0,201.57,154.69
2016,5,18,10,15,13.0,246.5,3.25,20.5,258.0,186.69,142.76
2016,5,18,10,30,10.0,222.0,3.2,21.0,232.0,170.3,129.7
2016,5,18,10,45,17.5,286.5,3.15,21.5,303.0,220.9,168.42
2016,5,18,11,0,25.0,351.0,3.1,22.0,374.0,267.47,203.36
2016,5,18,11,15,19.0,301.0,3.05,22.0,319.0,237.02,180.08
2016,5,18,11,30,13.0,251.0,3.0,22.0,264.0,199.0,150.99
2016,5,18,11,45,17.5,304.0,2.95,22.5,321.5,243.13,184.48
2016,5,18,12,0,22.0,357.0,2.9,23.0,379.0,288.34,218.11
2016,5,18,12,15,55.5,422.0,2.85,23.0,477.0,367.65,277.48
2016,5,18,12,30,89.0,487.0,2.8,23.0,575.0,449.72,337.7
2016,5,18,12,45,51.0,367.5,2.8,23.5,418.5,333.84,251.73
2016,5,18,13,0,13.0,248.0,2.8,24.0,262.0,204.74,154.08
2016,5,18,13,15,13.0,254.0,2.8,24.0,268.0,210.48,158.83
2016,5,18,13,30,13.0,260.0,2.8,24.0,274.0,216.22,163.3
2016,5,18,13,45,51.0,354.0,2.85,24.0,402.0,340.34,257.87
2016,5,18,14,0,89.0,448.0,2.9,24.0,530.0,460.57,346.66
2016,5,18,14,15,133.5,441.5,2.95,24.0,560.5,515.49,387.51
2016,5,18,14,30,178.0,435.0,3.0,24.0,591.0,554.74,417.32
2016,5,18,14,45,99.5,365.5,3.1,24.0,452.5,407.24,309.44
2016,5,18,15,0,21.0,296.0,3.2,24.0,314.0,259.16,197.35
2016,5,18,15,15,16.5,264.5,3.3,23.5,278.0,229.03,175.36
2016,5,18,15,30,12.0,233.0,3.4,23.0,242.0,198.74,152.58
2016,5,18,15,45,6.0,191.0,3.5,23.0,195.5,158.08,121.01
2016,5,18,16,0,0.0,149.0,3.6,23.0,149.0,117.78,89.27
2016,5,18,16,15,82.0,202.0,3.65,22.5,249.5,261.63,206.2
2016,5,18,16,30,164.0,255.0,3.7,22.0,350.0,382.16,302.22
2016,5,18,16,45,176.0,228.5,3.75,22.0,321.0,362.36,287.92
2016,5,18,17,0,188.0,202.0,3.8,22.0,292.0,340.83,272.51
2016,5,18,17,15,172.5,179.5,3.8,21.5,254.0,302.74,243.52
2016,5,18,17,30,157.0,157.0,3.8,21.0,216.0,265.05,214.21
2016,5,18,17,45,141.0,133.0,3.8,20.5,179.5,225.87,182.93
2016,5,18,18,0,125.0,109.0,3.8,20.0,143.0,187.33,151.32
2016,5,18,18,15,99.0,85.5,3.65,19.5,109.0,144.86,115.51
2016,5,18,18,30,73.0,62.0,3.5,19.0,75.0,104.03,80.46
2016,5,18,18,45,36.5,41.0,3.35,18.5,47.5,56.11,39.45
2016,5,18,19,0,0.0,20.0,3.2,18.0,20.0,15.78,2.86
2016,5,18,19,15,0.0,10.0,3.15,17.5,10.0,7.87,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.79,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.51,0.0
2016,5,19,6,15,0.0,5.5,2.85,15.0,5.5,4.16,0.0
2016,5,19,6,30,0.0,9.0,3.1,15.0,9.0,6.82,0.38
2016,5,19,6,45,0.0,13.0,3.35,15.5,13.0,9.87,3.15
2016,5,19,7,0,0.0,17.0,3.6,16.0,17.0,12.92,5.89
2016,5,19,7,15,0.0,18.0,3.4,16.0,18.0,13.69,6.58
2016,5,19,7,30,0.0,19.0,3.2,16.0,19.0,14.47,7.24
2016,5,19,7,45,0.0,18.0,3.0,16.0,18.0,13.72,6.54
2016,5,19,8,0,0.0,17.0,2.8,16.0,17.0,12.97,5.83
2016,5,19,8,15,0.0,22.5,2.85,16.0,22.5,17.2,9.52
2016,5,19,8,30,0.0,28.0,2.9,16.0,28.0,21.44,13.19
2016,5,19,8,45,0.0,34.5,3.0,16.5,34.5,26.46,17.47
2016,5,19,9,0,0.0,41.0,3.1,17.0,41.0,31.49,21.72
2016,5,19,9,15,0.0,57.0,3.05,17.0,57.0,43.89,30.75
2016,5,19,9,30,0.0,73.0,3.0,17.0,73.0,56.34,40.89
2016,5,19,9,45,0.0,96.5,2.95,17.0,96.5,74.5,55.62
2016,5,19,10,0,0.0,120.0,2.9,17.0,120.0,91.99,69.69
2016,5,19,10,15,0.0,108.0,2.5,17.0,108.0,83.18,62.39
2016,5,19,10,30,0.0,96.0,2.1,17.0,96.0,74.2,55.02
2016,5,19,10,45,3.0,133.5,1.7,17.5,137.0,103.72,78.53
2016,5,19,11,0,6.0,171.0,1.3,18.0,178.0,133.54,101.86
2016,5,19,11,15,28.0,302.0,1.25,18.0,329.5,239.42,183.98
2016,5,19,11,30,50.0,433.0,1.2,18.0,481.0,349.52,266.32
2016,5,19,11,45,133.0,466.5,1.2,18.5,596.0,430.23,325.04
2016,5,19,12,0,216.0,500.0,1.2,19.0,711.0,520.69,389.75
2016,5,19,12,15,308.0,468.5,1.2,19.5,770.5,578.41,430.79
2016,5,19,12,30,400.0,437.0,1.2,20.0,830.0,641.06,475.03
2016,5,19,12,45,356.5,458.0,1.2,20.5,807.5,647.64,477.95
2016,5,19,13,0,313.0,479.0,1.2,21.0,785.0,650.73,478.77
2016,5,19,13,15,210.5,479.0,1.2,21.5,684.0,576.22,425.5
2016,5,19,13,30,108.0,479.0,1.2,22.0,583.0,490.6,363.76
2016,5,19,13,45,68.0,420.5,1.2,22.5,485.5,412.34,307.75
2016,5,19,14,0,28.0,362.0,1.2,23.0,388.0,330.87,247.97
2016,5,19,14,15,20.0,305.5,1.2,23.0,324.0,262.53,198.02
2016,5,19,14,30,12.0,249.0,1.2,23.0,260.0,209.29,158.26
2016,5,19,14,45,9.5,220.5,1.2,23.5,229.0,183.96,139.02
2016,5,19,15,0,7.0,192.0,1.2,24.0,198.0,158.48,119.44
2016,5,19,15,15,5.5,184.0,1.3,23.5,188.5,150.81,114.05
2016,5,19,15,30,4.0,176.0,1.4,23.0,179.0,143.14,108.55
2016,5,19,15,45,9.5,201.5,1.5,23.0,208.5,170.02,130.09
2016,5,19,16,0,15.0,227.0,1.6,23.0,238.0,197.99,152.37
2016,5,19,16,15,9.0,198.0,1.75,22.5,204.5,168.33,129.72
2016,5,19,16,30,3.0,169.0,1.9,22.0,171.0,138.83,106.94
2016,5,19,16,45,9.5,169.0,2.05,22.0,174.0,145.17,112.7
2016,5,19,17,0,16.0,169.0,2.2,22.0,177.0,151.73,118.58
2016,5,19,17,15,11.5,149.0,2.2,21.5,154.5,131.59,102.82
2016,5,19,17,30,7.0,129.0,2.2,21.0,132.0,111.69,87.03
2016,5,19,17,45,248.5,101.5,2.2,21.0,170.5,268.21,218.04
2016,5,19,18,0,490.0,74.0,2.2,21.0,209.0,387.36,312.22
2016,5,19,18,15,416.5,63.0,2.05,20.5,160.0,312.8,250.21
2016,5,19,18,30,343.0,52.0,1.9,20.0,111.0,240.43,189.12
2016,5,19,18,45,240.5,37.0,1.8,19.5,71.0,163.22,122.77
2016,5,19,19,0,138.0,22.0,1.7,19.0,31.0,91.07,44.94
2016,5,19,19,15,69.0,11.0,1.7,18.5,15.5,30.51,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,9.83,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,18.96,7.77
2016,5,20,6,15,248.0,40.5,0.9,15.5,77.0,30.67,20.81
2016,5,20,6,30,351.0,56.0,0.9,16.0,118.0,42.38,31.67
2016,5,20,6,45,175.5,47.0,0.9,16.5,78.0,34.57,25.07
2016,5,20,7,0,0.0,38.0,0.9,17.0,38.0,29.0,20.18
2016,5,20,7,15,0.0,56.5,0.9,17.5,56.5,43.26,32.73
2016,5,20,7,30,0.0,75.0,0.9,18.0,75.0,57.5,45.02
2016,5,20,7,45,0.5,111.5,0.9,19.0,112.0,83.3,66.94
2016,5,20,8,0,1.0,148.0,0.9,20.0,149.0,108.18,87.5
2016,5,20,8,15,1.0,154.0,0.95,20.5,155.0,113.01,91.01
2016,5,20,8,30,1.0,160.0,1.0,21.0,161.0,117.73,94.43
2016,5,20,8,45,5.0,183.0,1.05,21.5,186.5,133.51,107.01
2016,5,20,9,0,9.0,206.0,1.1,22.0,212.0,149.08,119.23
2016,5,20,9,15,10.5,221.5,1.15,22.0,229.0,160.03,122.06
2016,5,20,9,30,12.0,237.0,1.2,22.0,246.0,172.81,131.34
2016,5,20,9,45,19.5,276.5,1.3,22.5,292.0,202.41,153.18
2016,5,20,10,0,27.0,316.0,1.4,23.0,338.0,222.83,167.81
2016,5,20,10,15,55.0,367.5,1.45,23.5,415.0,267.87,200.31
2016,5,20,10,30,83.0,419.0,1.5,24.0,492.0,317.28,235.85
2016,5,20,10,45,221.0,420.0,1.6,24.5,622.5,376.6,276.83
2016,5,20,11,0,359.0,421.0,1.7,25.0,753.0,451.6,330.16
2016,5,20,11,15,610.5,284.0,1.7,25.0,862.5,505.31,369.64
2016,5,20,11,30,862.0,147.0,1.7,25.0,972.0,578.24,424.44
2016,5,20,11,45,870.5,143.0,1.75,25.5,985.5,622.14,457.24
2016,5,20,12,0,879.0,139.0,1.8,26.0,999.0,664.42,488.2
2016,5,20,12,15,879.5,139.0,1.8,26.0,1002.5,702.32,515.95
2016,5,20,12,30,880.0,139.0,1.8,26.0,1006.0,737.94,541.57
2016,5,20,12,45,877.0,140.0,1.8,26.0,1000.5,769.29,563.79
2016,5,20,13,0,874.0,141.0,1.8,26.0,995.0,797.81,583.63
2016,5,20,13,15,870.5,140.5,1.8,26.0,982.0,821.68,599.39
2016,5,20,13,30,867.0,140.0,1.8,26.0,969.0,842.14,612.96
2016,5,20,13,45,860.0,140.0,1.8,26.5,947.5,856.52,621.42
2016,5,20,14,0,853.0,140.0,1.8,27.0,926.0,867.21,627.59
2016,5,20,14,15,845.5,138.5,1.8,27.0,898.0,872.48,631.6
2016,5,20,14,30,838.0,137.0,1.8,27.0,870.0,874.01,633.38
2016,5,20,14,45,830.5,133.5,1.85,27.0,835.5,870.06,632.26
2016,5,20,15,0,823.0,130.0,1.9,27.0,801.0,874.57,636.85
2016,5,20,15,15,811.0,127.5,1.95,27.0,760.5,860.05,629.01
2016,5,20,15,30,799.0,125.0,2.0,27.0,720.0,842.13,619.15
2016,5,20,15,45,781.0,122.5,2.05,27.0,673.5,815.86,603.73
2016,5,20,16,0,763.0,120.0,2.1,27.0,627.0,786.74,586.34
2016,5,20,16,15,742.0,115.5,2.1,26.5,577.5,750.5,564.67
2016,5,20,16,30,721.0,111.0,2.1,26.0,528.0,715.89,543.84
2016,5,20,16,45,692.0,107.0,2.15,26.0,475.0,670.11,513.91
2016,5,20,17,0,663.0,103.0,2.2,26.0,422.0,623.31,481.84
2016,5,20,17,15,626.0,96.5,2.1,25.5,368.5,567.52,442.54
2016,5,20,17,30,589.0,90.0,2.0,25.0,315.0,512.11,402.34
2016,5,20,17,45,538.5,82.0,1.9,24.5,262.5,447.55,353.78
2016,5,20,18,0,488.0,74.0,1.8,24.0,210.0,385.41,305.31
2016,5,20,18,15,415.5,63.5,1.65,23.5,161.0,312.1,246.16
2016,5,20,18,30,343.0,53.0,1.5,23.0,112.0,240.96,187.0
2016,5,20,18,45,240.0,38.0,1.4,22.5,72.0,163.7,121.73
2016,5,20,19,0,137.0,23.0,1.3,22.0,32.0,92.17,47.57
2016,5,20,19,15,68.5,11.5,1.35,21.5,16.0,30.67,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,9.44,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,18.31,7.29
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,35.9,24.72
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,52.99,40.06
2016,5,21,6,45,79.5,40.5,2.45,21.5,54.5,30.45,20.89
2016,5,21,7,0,0.0,7.0,2.5,22.0,7.0,5.31,0.0
2016,5,21,7,15,0.0,53.5,2.5,22.0,53.5,40.94,30.05
2016,5,21,7,30,0.0,100.0,2.5,22.0,100.0,74.8,59.13
2016,5,21,7,45,8.0,136.5,2.55,22.5,140.5,99.86,80.1
2016,5,21,8,0,16.0,173.0,2.6,23.0,181.0,124.2,100.07
2016,5,21,8,15,30.5,204.5,2.6,23.5,222.0,138.43,111.3
2016,5,21,8,30,45.0,236.0,2.6,24.0,263.0,156.81,125.8
2016,5,21,8,45,131.0,271.5,2.65,24.5,357.5,170.25,136.09
2016,5,21,9,0,217.0,307.0,2.7,25.0,452.0,189.63,151.07
2016,5,21,9,15,225.5,329.5,2.7,25.0,490.0,203.72,152.98
2016,5,21,9,30,234.0,352.0,2.7,25.0,528.0,237.29,171.86
2016,5,21,9,45,185.0,375.5,2.7,25.5,519.5,263.42,191.17
2016,5,21,10,0,136.0,399.0,2.7,26.0,511.0,284.06,208.14
2016,5,21,10,15,101.5,403.5,2.65,26.0,489.0,301.7,222.85
2016,5,21,10,30,67.0,408.0,2.6,26.0,467.0,304.93,226.47
2016,5,21,10,45,99.0,436.5,2.6,26.5,527.0,344.96,255.15
2016,5,21,11,0,131.0,465.0,2.6,27.0,587.0,383.28,282.5
2016,5,21,11,15,85.0,439.0,2.55,27.0,519.0,362.17,267.75
2016,5,21,11,30,39.0,413.0,2.5,27.0,451.0,328.77,243.62
2016,5,21,11,45,124.0,457.0,2.5,27.0,578.0,416.99,308.33
2016,5,21,12,0,209.0,501.0,2.5,27.0,705.0,515.25,378.78
2016,5,21,12,15,215.0,502.0,2.45,27.0,713.5,537.11,394.07
2016,5,21,12,30,221.0,503.0,2.4,27.0,722.0,558.69,409.45
2016,5,21,12,45,152.0,491.5,2.4,27.0,641.5,514.3,377.68
2016,5,21,13,0,83.0,480.0,2.4,27.0,561.0,455.16,335.16
2016,5,21,13,15,51.0,403.0,2.4,27.0,452.5,372.37,275.96
2016,5,21,13,30,19.0,326.0,2.4,27.0,344.0,274.29,204.07
2016,5,21,13,45,16.0,289.0,2.45,27.5,304.5,242.96,180.9
2016,5,21,14,0,13.0,252.0,2.5,28.0,265.0,211.1,156.98
2016,5,21,14,15,355.0,236.0,2.55,28.0,547.5,550.16,413.87
2016,5,21,14,30,697.0,220.0,2.6,28.0,830.0,847.54,621.86
2016,5,21,14,45,371.0,285.0,2.65,28.0,609.0,621.98,461.43
2016,5,21,15,0,45.0,350.0,2.7,28.0,388.0,346.55,258.36
2016,5,21,15,15,307.0,298.0,2.75,28.0,529.5,564.52,424.82
2016,5,21,15,30,569.0,246.0,2.8,28.0,671.0,759.66,565.78
2016,5,21,15,45,553.0,236.5,2.85,28.0,628.0,731.67,546.56
2016,5,21,16,0,537.0,227.0,2.9,28.0,585.0,701.51,527.26
2016,5,21,16,15,512.0,217.5,2.9,27.5,537.5,662.13,501.9
2016,5,21,16,30,487.0,208.0,2.9,27.0,490.0,621.53,475.22
2016,5,21,16,45,460.0,194.5,2.95,27.0,440.5,574.58,442.7
2016,5,21,17,0,433.0,181.0,3.0,27.0,391.0,527.24,409.21
2016,5,21,17,15,394.5,167.0,2.95,26.5,340.0,471.4,368.96
2016,5,21,17,30,356.0,153.0,2.9,26.0,289.0,403.24,318.42
2016,5,21,17,45,303.5,136.0,2.85,25.5,239.0,340.35,270.09
2016,5,21,18,0,251.0,119.0,2.8,25.0,189.0,281.2,223.22
2016,5,21,18,15,196.0,95.5,2.65,24.5,143.0,217.08,171.09
2016,5,21,18,30,141.0,72.0,2.5,24.0,97.0,157.41,121.47
2016,5,21,18,45,86.5,46.0,2.45,23.5,59.5,90.54,65.72
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,34.19,15.2
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,12.9,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,11.0,2.05,21.5,11.0,8.65,0.0
2016,5,22,6,0,0.0,22.0,2.2,22.0,22.0,16.74,6.29
2016,5,22,6,15,23.5,44.0,2.3,22.0,48.0,32.54,21.76
2016,5,22,6,30,47.0,66.0,2.4,22.0,74.0,47.92,35.57
2016,5,22,6,45,72.0,87.5,2.55,22.5,105.5,62.21,48.18
2016,5,22,7,0,97.0,109.0,2.7,23.0,137.0,76.56,60.56
2016,5,22,7,15,246.5,118.5,2.7,23.0,209.5,83.32,66.3
2016,5,22,7,30,396.0,128.0,2.7,23.0,282.0,89.09,71.04
2016,5,22,7,45,250.0,167.5,2.75,23.5,270.5,112.28,90.24
2016,5,22,8,0,104.0,207.0,2.8,24.0,259.0,139.66,112.56
2016,5,22,8,15,105.5,233.5,2.8,24.0,291.0,155.28,125.02
2016,5,22,8,30,107.0,260.0,2.8,24.0,323.0,170.46,137.02
2016,5,22,8,45,67.0,257.5,2.8,24.5,298.5,169.8,135.72
2016,5,22,9,0,27.0,255.0,2.8,25.0,274.0,168.43,133.92
2016,5,22,9,15,155.5,298.5,2.75,25.0,415.0,186.39,148.05
2016,5,22,9,30,284.0,342.0,2.7,25.0,556.0,225.84,161.49
2016,5,22,9,45,221.0,371.5,2.7,25.5,543.5,266.73,192.2
2016,5,22,10,0,158.0,401.0,2.7,26.0,531.0,289.49,211.3
2016,5,22,10,15,109.0,401.0,2.7,26.0,492.5,293.28,216.33
2016,5,22,10,30,60.0,401.0,2.7,26.0,454.0,298.03,221.63
2016,5,22,10,45,39.0,356.5,2.75,26.5,391.5,270.18,201.14
2016,5,22,11,0,18.0,312.0,2.8,27.0,329.0,241.51,179.79
2016,5,22,11,15,13.5,254.5,2.8,27.0,268.0,199.95,148.67
2016,5,22,11,30,9.0,197.0,2.8,27.0,207.0,156.13,115.51
2016,5,22,11,45,11.0,223.5,2.85,27.0,235.5,178.37,132.5
2016,5,22,12,0,13.0,250.0,2.9,27.0,264.0,201.05,149.63
2016,5,22,12,15,14.0,263.0,2.95,27.0,277.5,213.13,158.73
2016,5,22,12,30,15.0,276.0,3.0,27.0,291.0,225.4,167.98
2016,5,22,12,45,118.5,387.5,3.1,27.5,504.0,406.58,303.19
2016,5,22,13,0,222.0,499.0,3.2,28.0,717.0,585.87,430.79
2016,5,22,13,15,486.5,354.5,3.25,28.0,823.0,709.7,522.18
2016,5,22,13,30,751.0,210.0,3.3,28.0,929.0,824.08,605.95
2016,5,22,13,45,507.0,332.0,3.35,28.0,813.5,742.92,545.94
2016,5,22,14,0,263.0,454.0,3.4,28.0,698.0,641.83,471.75
2016,5,22,14,15,215.0,445.5,3.4,28.0,641.0,586.72,433.72
2016,5,22,14,30,167.0,437.0,3.4,28.0,584.0,543.73,403.23
2016,5,22,14,45,438.0,313.5,3.45,28.0,676.5,705.63,524.92
2016,5,22,15,0,709.0,190.0,3.5,28.0,769.0,836.97,621.58
2016,5,22,15,15,610.5,225.0,3.5,28.0,706.0,783.68,583.38
2016,5,22,15,30,512.0,260.0,3.5,28.0,643.0,722.69,540.69
2016,5,22,15,45,555.0,225.5,3.55,28.0,617.0,721.27,542.83
2016,5,22,16,0,598.0,191.0,3.6,28.0,591.0,723.26,546.84
2016,5,22,16,15,596.5,175.5,3.55,27.5,548.0,695.69,529.86
2016,5,22,16,30,595.0,160.0,3.5,27.0,505.0,665.32,510.77
2016,5,22,16,45,562.5,153.0,3.45,27.0,453.5,608.77,471.01
2016,5,22,17,0,530.0,146.0,3.4,27.0,402.0,560.91,436.76
2016,5,22,17,15,490.5,136.0,3.25,26.5,350.5,505.17,396.4
2016,5,22,17,30,451.0,126.0,3.1,26.0,299.0,450.52,355.82
2016,5,22,17,45,392.0,114.5,3.0,26.0,248.0,383.91,304.14
2016,5,22,18,0,333.0,103.0,2.9,26.0,197.0,321.08,254.08
2016,5,22,18,15,268.5,85.5,2.8,25.5,150.5,242.01,190.51
2016,5,22,18,30,204.0,68.0,2.7,25.0,104.0,181.39,140.05
2016,5,22,18,45,129.5,46.0,2.65,25.0,66.0,116.46,85.41
2016,5,22,19,0,55.0,24.0,2.6,25.0,28.0,54.82,28.57
2016,5,22,19,15,27.5,12.0,2.65,24.5,14.0,18.07,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
