Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,13.5,2.3,21.5,18.0,10.62,0.0
2016,5,23,6,0,116.0,27.0,2.5,22.0,36.0,20.31,9.04
2016,5,23,6,15,208.0,44.5,2.6,22.0,76.0,33.28,22.4
2016,5,23,6,30,300.0,62.0,2.7,22.0,116.0,46.14,34.06
2016,5,23,6,45,366.0,75.0,2.85,22.5,164.0,55.57,42.48
2016,5,23,7,0,432.0,88.0,3.0,23.0,212.0,64.87,50.54
2016,5,23,7,15,305.5,122.5,3.05,23.0,219.5,86.59,69.11
2016,5,23,7,30,179.0,157.0,3.1,23.0,227.0,107.7,86.87
2016,5,23,7,45,178.5,184.5,3.2,23.5,263.5,123.85,99.98
2016,5,23,8,0,178.0,212.0,3.3,24.0,300.0,139.38,112.36
2016,5,23,8,15,185.0,236.5,3.35,24.5,337.0,153.01,122.98
2016,5,23,8,30,192.0,261.0,3.4,25.0,374.0,166.11,133.03
2016,5,23,8,45,196.5,284.0,3.45,25.5,408.0,177.91,141.92
2016,5,23,9,0,201.0,307.0,3.5,26.0,442.0,189.18,150.29
2016,5,23,9,15,100.5,211.0,3.55,26.0,278.5,139.31,109.5
2016,5,23,9,30,0.0,115.0,3.6,26.0,115.0,88.02,64.31
2016,5,23,9,45,0.0,121.5,3.65,26.5,121.5,92.92,67.91
2016,5,23,10,0,0.0,128.0,3.7,27.0,128.0,97.87,71.48
2016,5,23,10,15,0.5,132.5,3.75,27.0,133.5,101.51,74.17
2016,5,23,10,30,1.0,137.0,3.8,27.0,139.0,105.25,76.94
2016,5,23,10,45,1.5,141.0,3.9,27.5,143.5,108.7,79.35
2016,5,23,11,0,2.0,145.0,4.0,28.0,148.0,112.24,81.83
2016,5,23,11,15,10.0,234.0,4.05,28.0,244.5,183.06,135.85
2016,5,23,11,30,18.0,323.0,4.1,28.0,341.0,254.64,189.52
2016,5,23,11,45,15.5,283.0,4.15,28.0,298.5,225.77,167.8
2016,5,23,12,0,13.0,243.0,4.2,28.0,256.0,195.65,145.2
2016,5,23,12,15,17.0,296.5,4.25,28.0,313.0,240.8,179.25
2016,5,23,12,30,21.0,350.0,4.3,28.0,370.0,286.97,213.63
2016,5,23,12,45,20.0,342.5,4.35,28.5,362.0,282.66,210.0
2016,5,23,13,0,19.0,335.0,4.4,29.0,354.0,277.95,206.21
2016,5,23,13,15,13.5,257.5,4.4,29.0,271.0,213.33,158.13
2016,5,23,13,30,8.0,180.0,4.4,29.0,188.0,147.81,108.71
2016,5,23,13,45,100.0,323.5,4.4,29.0,416.5,367.25,275.39
2016,5,23,14,0,192.0,467.0,4.4,29.0,645.0,577.59,427.59
2016,5,23,14,15,475.5,323.5,4.35,29.0,745.0,731.95,542.41
2016,5,23,14,30,759.0,180.0,4.3,29.0,845.0,852.79,631.37
2016,5,23,14,45,532.0,279.0,4.25,29.0,736.5,754.98,559.96
2016,5,23,15,0,305.0,378.0,4.2,29.0,628.0,635.54,472.47
2016,5,23,15,15,511.5,270.0,4.15,28.5,664.0,732.43,548.19
2016,5,23,15,30,718.0,162.0,4.1,28.0,700.0,810.9,608.87
2016,5,23,15,45,374.5,211.5,4.05,28.0,491.0,553.22,421.74
2016,5,23,16,0,31.0,261.0,4.0,28.0,282.0,258.16,195.76
2016,5,23,16,15,66.5,258.5,3.95,27.5,298.5,286.91,220.4
2016,5,23,16,30,102.0,256.0,3.9,27.0,315.0,314.49,243.44
2016,5,23,16,45,246.0,215.0,3.9,27.0,339.5,414.59,323.56
2016,5,23,17,0,390.0,174.0,3.9,27.0,364.0,487.19,381.4
2016,5,23,17,15,362.0,158.0,3.8,26.5,317.5,422.21,333.25
2016,5,23,17,30,334.0,142.0,3.7,26.0,271.0,375.04,297.81
2016,5,23,17,45,296.5,124.5,3.65,26.0,225.5,321.49,255.77
2016,5,23,18,0,259.0,107.0,3.6,26.0,180.0,270.25,214.51
2016,5,23,18,15,209.5,87.5,3.6,25.5,138.0,213.06,167.8
2016,5,23,18,30,160.0,68.0,3.6,25.0,96.0,160.01,123.41
2016,5,23,18,45,99.5,46.5,3.6,25.0,62.0,103.96,76.02
2016,5,23,19,0,39.0,25.0,3.6,25.0,28.0,43.73,22.53
2016,5,23,19,15,19.5,12.5,3.7,24.5,14.0,15.94,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,19.5,14.0,2.6,21.5,15.5,11.02,0.0
2016,5,24,6,0,39.0,28.0,2.7,22.0,31.0,21.02,9.74
2016,5,24,6,15,97.5,49.5,2.9,22.0,65.5,36.32,24.97
2016,5,24,6,30,156.0,71.0,3.1,22.0,100.0,51.16,38.36
2016,5,24,6,45,229.5,84.0,3.3,22.5,142.5,60.81,46.99
2016,5,24,7,0,303.0,97.0,3.5,23.0,185.0,69.21,54.26
2016,5,24,7,15,222.5,128.0,3.65,23.5,200.0,88.67,70.75
2016,5,24,7,30,142.0,159.0,3.8,24.0,215.0,108.18,86.95
2016,5,24,7,45,101.0,179.5,4.0,24.5,222.5,119.78,96.22
2016,5,24,8,0,60.0,200.0,4.2,25.0,230.0,135.16,108.49
2016,5,24,8,15,61.5,224.5,4.25,25.0,258.0,149.76,120.15
2016,5,24,8,30,63.0,249.0,4.3,25.0,286.0,163.97,131.4
2016,5,24,8,45,174.5,272.5,4.4,25.5,387.5,171.92,137.2
2016,5,24,9,0,286.0,296.0,4.5,26.0,489.0,176.3,140.08
2016,5,24,9,15,185.0,321.0,4.55,26.0,449.0,197.22,156.59
2016,5,24,9,30,84.0,346.0,4.6,26.0,409.0,229.52,171.22
2016,5,24,9,45,87.5,362.0,4.65,26.5,431.0,250.34,185.48
2016,5,24,10,0,91.0,378.0,4.7,27.0,453.0,271.58,200.8
2016,5,24,10,15,53.5,321.0,4.65,27.0,365.5,238.37,177.22
2016,5,24,10,30,16.0,264.0,4.6,27.0,278.0,201.69,150.59
2016,5,24,10,45,15.5,272.0,4.6,27.5,286.5,209.43,156.15
2016,5,24,11,0,15.0,280.0,4.6,28.0,295.0,217.14,161.6
2016,5,24,11,15,67.5,382.5,4.6,28.0,447.5,313.96,233.68
2016,5,24,11,30,120.0,485.0,4.6,28.0,600.0,418.22,309.98
2016,5,24,11,45,74.0,437.5,4.65,28.5,509.5,372.71,276.25
2016,5,24,12,0,28.0,390.0,4.7,29.0,419.0,317.14,234.91
2016,5,24,12,15,65.0,443.0,4.7,29.0,507.5,387.73,287.21
2016,5,24,12,30,102.0,496.0,4.7,29.0,596.0,462.79,341.85
2016,5,24,12,45,65.5,444.0,4.7,29.0,508.5,403.88,298.9
2016,5,24,13,0,29.0,392.0,4.7,29.0,421.0,340.18,252.12
2016,5,24,13,15,51.5,426.0,4.65,29.0,476.5,390.93,289.95
2016,5,24,13,30,74.0,460.0,4.6,29.0,532.0,443.69,328.61
2016,5,24,13,45,76.5,452.0,4.55,29.0,525.0,444.8,329.6
2016,5,24,14,0,79.0,444.0,4.5,29.0,518.0,445.35,330.4
2016,5,24,14,15,142.5,439.5,4.45,29.0,567.5,517.18,384.0
2016,5,24,14,30,206.0,435.0,4.4,29.0,617.0,574.31,426.49
2016,5,24,14,45,289.5,395.5,4.35,29.0,639.5,633.06,470.52
2016,5,24,15,0,373.0,356.0,4.3,29.0,662.0,672.94,501.26
2016,5,24,15,15,399.0,325.5,4.15,28.5,638.0,668.29,500.37
2016,5,24,15,30,425.0,295.0,4.0,28.0,614.0,678.38,509.79
2016,5,24,15,45,366.5,292.0,3.9,28.0,555.0,605.9,458.4
2016,5,24,16,0,308.0,289.0,3.8,28.0,496.0,551.33,419.16
2016,5,24,16,15,295.5,267.0,3.65,27.5,453.0,515.47,394.91
2016,5,24,16,30,283.0,245.0,3.5,27.0,410.0,478.58,369.43
2016,5,24,16,45,315.5,214.0,3.35,27.0,381.5,465.43,361.53
2016,5,24,17,0,348.0,183.0,3.2,27.0,353.0,448.57,350.52
2016,5,24,17,15,296.5,174.5,3.1,26.5,307.0,394.27,309.89
2016,5,24,17,30,245.0,166.0,3.0,26.0,261.0,343.01,270.82
2016,5,24,17,45,200.5,145.5,2.95,26.0,215.5,273.53,216.52
2016,5,24,18,0,156.0,125.0,2.9,26.0,170.0,221.09,174.39
2016,5,24,18,15,115.5,99.5,2.95,25.5,129.0,168.06,131.31
2016,5,24,18,30,75.0,74.0,3.0,25.0,88.0,118.01,89.86
2016,5,24,18,45,37.5,47.5,3.05,25.0,54.5,63.04,44.25
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,16.04,5.1
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,8.26,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,3.5,3.35,23.0,3.5,2.75,0.0
2016,5,25,6,0,0.0,7.0,3.4,23.0,7.0,5.3,0.0
2016,5,25,6,15,0.0,15.5,3.5,23.0,15.5,11.77,4.26
2016,5,25,6,30,0.0,24.0,3.6,23.0,24.0,18.27,10.06
2016,5,25,6,45,0.0,34.5,3.7,23.5,34.5,26.32,17.13
2016,5,25,7,0,0.0,45.0,3.8,24.0,45.0,34.39,24.12
2016,5,25,7,15,49.5,102.0,3.9,24.5,121.5,74.56,58.48
2016,5,25,7,30,99.0,159.0,4.0,25.0,198.0,107.49,86.03
2016,5,25,7,45,56.0,164.0,4.1,25.5,187.0,113.86,90.88
2016,5,25,8,0,13.0,169.0,4.2,26.0,176.0,121.77,96.93
2016,5,25,8,15,15.0,189.5,4.2,26.0,198.0,135.81,108.18
2016,5,25,8,30,17.0,210.0,4.2,26.0,220.0,149.72,119.21
2016,5,25,8,45,12.5,205.5,4.25,26.0,213.0,148.03,117.41
2016,5,25,9,0,8.0,201.0,4.3,26.0,206.0,145.94,115.35
2016,5,25,9,15,11.5,226.0,4.35,26.0,234.5,162.76,128.71
2016,5,25,9,30,15.0,251.0,4.4,26.0,263.0,181.84,136.97
2016,5,25,9,45,16.5,267.0,4.45,26.5,280.5,195.54,146.7
2016,5,25,10,0,18.0,283.0,4.5,27.0,298.0,209.53,156.76
2016,5,25,10,15,18.0,292.5,4.45,27.0,308.5,219.06,163.8
2016,5,25,10,30,18.0,302.0,4.4,27.0,319.0,228.57,170.87
2016,5,25,10,45,14.5,263.0,4.4,27.5,277.0,202.59,150.88
2016,5,25,11,0,11.0,224.0,4.4,28.0,235.0,174.71,129.47
2016,5,25,11,15,11.0,225.5,4.35,28.0,236.5,177.17,131.33
2016,5,25,11,30,11.0,227.0,4.3,28.0,238.0,179.6,133.13
2016,5,25,11,45,25.0,325.5,4.25,28.0,350.5,262.35,195.38
2016,5,25,12,0,39.0,424.0,4.2,28.0,463.0,349.01,259.25
2016,5,25,12,15,26.5,340.5,4.15,28.0,367.0,283.46,210.76
2016,5,25,12,30,14.0,257.0,4.1,28.0,271.0,209.73,155.75
2016,5,25,12,45,23.0,329.5,4.05,28.5,352.0,280.68,208.66
2016,5,25,13,0,32.0,402.0,4.0,29.0,433.0,350.35,259.37
2016,5,25,13,15,39.0,414.0,4.0,29.0,451.5,370.65,274.27
2016,5,25,13,30,46.0,426.0,4.0,29.0,470.0,391.38,289.61
2016,5,25,13,45,46.5,418.0,4.0,29.0,462.0,389.71,288.66
2016,5,25,14,0,47.0,410.0,4.0,29.0,454.0,387.54,287.45
2016,5,25,14,15,56.0,407.5,3.95,29.0,458.5,397.2,295.07
2016,5,25,14,30,65.0,405.0,3.9,29.0,463.0,406.8,302.67
2016,5,25,14,45,53.0,375.0,3.85,29.0,421.0,372.33,277.72
2016,5,25,15,0,41.0,345.0,3.8,29.0,379.0,336.98,252.05
2016,5,25,15,15,37.0,321.5,3.85,29.0,351.0,314.06,235.66
2016,5,25,15,30,33.0,298.0,3.9,29.0,323.0,290.67,218.77
2016,5,25,15,45,21.0,251.0,4.0,29.0,266.5,222.37,167.59
2016,5,25,16,0,9.0,204.0,4.1,29.0,210.0,172.05,129.3
2016,5,25,16,15,25.5,219.0,4.1,29.0,234.5,213.94,162.54
2016,5,25,16,30,42.0,234.0,4.1,29.0,259.0,243.96,186.46
2016,5,25,16,45,52.0,216.5,4.2,29.0,244.5,235.91,181.17
2016,5,25,17,0,62.0,199.0,4.3,29.0,230.0,227.09,175.28
2016,5,25,17,15,54.5,176.5,4.1,28.5,201.0,200.0,154.84
2016,5,25,17,30,47.0,154.0,3.9,28.0,172.0,173.15,134.24
2016,5,25,17,45,38.0,130.0,3.75,27.5,143.5,143.97,111.38
2016,5,25,18,0,29.0,106.0,3.6,27.0,115.0,115.17,88.34
2016,5,25,18,15,17.0,83.5,3.45,26.5,88.5,79.92,59.61
2016,5,25,18,30,5.0,61.0,3.3,26.0,62.0,53.94,38.1
2016,5,25,18,45,2.5,39.5,3.2,26.0,40.0,33.59,21.03
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,13.72,3.71
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,7.08,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.5,2.8,24.0,7.5,5.9,0.0
2016,5,26,6,0,0.0,15.0,2.9,24.0,15.0,11.41,2.8
2016,5,26,6,15,0.0,37.0,3.05,24.0,37.0,27.93,17.77
2016,5,26,6,30,0.0,59.0,3.2,24.0,59.0,43.63,31.66
2016,5,26,6,45,10.0,81.0,3.35,24.5,84.0,59.24,45.27
2016,5,26,7,0,20.0,103.0,3.5,25.0,109.0,74.77,58.55
2016,5,26,7,15,10.0,100.0,3.7,25.0,103.0,74.1,57.93
2016,5,26,7,30,0.0,97.0,3.9,25.0,97.0,72.84,56.71
2016,5,26,7,45,10.0,137.5,4.15,25.5,142.5,100.64,79.81
2016,5,26,8,0,20.0,178.0,4.4,26.0,188.0,127.45,101.68
2016,5,26,8,15,10.0,152.0,4.45,26.0,157.0,112.0,88.46
2016,5,26,8,30,0.0,126.0,4.5,26.0,126.0,94.89,73.97
2016,5,26,8,45,5.5,170.5,4.55,26.0,174.5,125.47,98.99
2016,5,26,9,0,11.0,215.0,4.6,26.0,223.0,154.88,122.71
2016,5,26,9,15,23.5,259.5,4.6,25.5,277.5,183.65,145.96
2016,5,26,9,30,36.0,304.0,4.6,25.0,332.0,202.95,153.11
2016,5,26,9,45,41.5,329.0,4.7,25.0,362.5,224.96,169.16
2016,5,26,10,0,47.0,354.0,4.8,25.0,393.0,248.15,186.41
2016,5,26,10,15,105.0,396.5,4.7,25.0,488.0,296.97,221.33
2016,5,26,10,30,163.0,439.0,4.6,25.0,583.0,344.79,255.99
2016,5,26,10,45,293.0,415.5,4.55,25.0,684.0,389.79,288.06
2016,5,26,11,0,423.0,392.0,4.5,25.0,785.0,449.93,332.75
2016,5,26,11,15,260.5,434.5,4.4,25.0,678.0,433.1,323.08
2016,5,26,11,30,98.0,477.0,4.3,25.0,571.0,403.23,301.83
2016,5,26,11,45,392.0,369.5,4.25,25.5,753.0,505.16,378.3
2016,5,26,12,0,686.0,262.0,4.2,26.0,935.0,633.33,472.95
2016,5,26,12,15,440.0,385.0,4.5,26.5,817.5,598.49,445.92
2016,5,26,12,30,194.0,508.0,4.8,27.0,700.0,539.22,400.43
2016,5,26,12,45,487.0,350.5,5.15,27.5,829.0,657.07,491.03
2016,5,26,13,0,780.0,193.0,5.5,28.0,958.0,768.53,576.1
2016,5,26,13,15,776.5,192.5,5.6,28.0,946.5,791.71,593.32
2016,5,26,13,30,773.0,192.0,5.7,28.0,935.0,811.63,608.56
2016,5,26,13,45,763.5,193.5,5.85,28.5,914.0,824.83,617.93
2016,5,26,14,0,754.0,195.0,6.0,29.0,893.0,834.45,624.77
2016,5,26,14,15,746.0,193.0,5.85,29.0,866.5,838.81,628.03
2016,5,26,14,30,738.0,191.0,5.7,29.0,840.0,848.09,634.47
2016,5,26,14,45,537.0,280.5,5.6,29.0,743.5,756.93,566.89
2016,5,26,15,0,336.0,370.0,5.5,29.0,647.0,652.05,488.8
2016,5,26,15,15,359.5,343.0,5.3,29.0,625.5,649.03,488.3
2016,5,26,15,30,383.0,316.0,5.1,29.0,604.0,643.35,485.53
2016,5,26,15,45,297.5,312.0,4.9,29.0,527.5,565.82,428.61
2016,5,26,16,0,212.0,308.0,4.7,29.0,451.0,471.47,358.98
2016,5,26,16,15,129.0,272.5,4.5,28.5,357.5,367.7,281.72
2016,5,26,16,30,46.0,237.0,4.3,28.0,264.0,249.86,191.57
2016,5,26,16,45,121.5,222.0,4.1,28.0,284.0,309.63,240.22
2016,5,26,17,0,197.0,207.0,3.9,28.0,304.0,347.94,271.61
2016,5,26,17,15,168.0,189.5,3.8,27.5,265.0,306.09,239.91
2016,5,26,17,30,139.0,172.0,3.7,27.0,226.0,265.89,209.1
2016,5,26,17,45,120.5,147.0,3.65,26.5,188.5,225.41,177.65
2016,5,26,18,0,102.0,122.0,3.6,26.0,151.0,185.85,146.15
2016,5,26,18,15,75.0,96.5,3.7,25.5,115.5,132.56,102.81
2016,5,26,18,30,48.0,71.0,3.8,25.0,80.0,91.84,68.98
2016,5,26,18,45,24.0,46.0,3.9,25.0,50.5,54.49,37.67
2016,5,26,19,0,0.0,21.0,4.0,25.0,21.0,16.03,5.52
2016,5,26,19,15,0.0,10.5,4.15,24.5,10.5,8.26,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,10.62,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,20.42,9.62
2016,5,27,6,15,89.5,53.0,4.9,23.0,68.0,38.5,26.73
2016,5,27,6,30,146.0,79.0,4.9,23.0,106.0,56.18,42.51
2016,5,27,6,45,73.0,43.5,4.9,23.5,57.0,33.87,23.64
2016,5,27,7,0,0.0,8.0,4.9,24.0,8.0,6.07,0.0
2016,5,27,7,15,0.0,14.0,5.05,24.0,14.0,10.64,3.57
2016,5,27,7,30,0.0,20.0,5.2,24.0,20.0,15.24,7.51
2016,5,27,7,45,0.0,62.0,5.35,24.5,62.0,47.53,35.1
2016,5,27,8,0,0.0,104.0,5.5,25.0,104.0,78.81,61.35
2016,5,27,8,15,0.0,63.5,5.6,25.0,63.5,48.75,35.75
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,17.6,9.28
2016,5,27,8,45,9.0,129.5,5.8,25.5,135.5,97.91,76.48
2016,5,27,9,0,18.0,236.0,5.9,26.0,248.0,168.02,133.65
2016,5,27,9,15,9.0,132.0,5.8,26.0,138.0,100.18,77.65
2016,5,27,9,30,0.0,28.0,5.7,26.0,28.0,21.54,11.58
2016,5,27,9,45,0.0,33.5,5.6,26.5,33.5,25.81,14.92
2016,5,27,10,0,0.0,39.0,5.5,27.0,39.0,30.1,18.24
2016,5,27,10,15,3.0,104.0,5.4,27.0,107.0,80.98,58.14
2016,5,27,10,30,6.0,169.0,5.3,27.0,175.0,130.41,96.42
2016,5,27,10,45,7.0,175.5,5.25,27.5,182.0,136.33,100.64
2016,5,27,11,0,8.0,182.0,5.2,28.0,189.0,142.4,105.02
2016,5,27,11,15,10.0,204.0,5.0,28.0,213.5,160.65,118.91
2016,5,27,11,30,12.0,226.0,4.8,28.0,238.0,179.29,133.02
2016,5,27,11,45,11.0,210.0,4.65,28.5,221.0,167.93,124.07
2016,5,27,12,0,10.0,194.0,4.5,29.0,204.0,156.18,114.89
2016,5,27,12,15,12.5,233.5,4.2,29.0,246.0,189.15,139.83
2016,5,27,12,30,15.0,273.0,3.9,29.0,288.0,222.71,164.94
2016,5,27,12,45,11.5,226.5,3.6,29.0,238.0,185.21,136.7
2016,5,27,13,0,8.0,180.0,3.3,29.0,188.0,146.85,107.72
2016,5,27,13,15,10.5,210.0,2.9,29.0,220.0,173.0,127.62
2016,5,27,13,30,13.0,240.0,2.5,29.0,252.0,199.56,147.56
2016,5,27,13,45,39.5,337.0,2.2,29.0,374.0,313.45,232.22
2016,5,27,14,0,66.0,434.0,1.9,29.0,496.0,424.14,311.42
2016,5,27,14,15,52.5,403.5,1.65,29.0,452.0,389.87,286.06
2016,5,27,14,30,39.0,373.0,1.4,29.0,408.0,354.33,260.4
2016,5,27,14,45,130.0,385.5,1.2,29.0,494.0,465.63,341.62
2016,5,27,15,0,221.0,398.0,1.0,29.0,580.0,560.28,407.58
2016,5,27,15,15,475.5,280.0,0.9,29.0,645.5,706.09,510.33
2016,5,27,15,30,730.0,162.0,0.8,29.0,711.0,815.71,584.72
2016,5,27,15,45,731.0,149.0,0.7,29.0,670.0,796.04,570.61
2016,5,27,16,0,732.0,136.0,0.6,29.0,629.0,772.85,555.9
2016,5,27,16,15,455.5,198.5,0.65,28.5,497.5,591.46,435.11
2016,5,27,16,30,179.0,261.0,0.7,28.0,366.0,394.73,295.89
2016,5,27,16,45,420.5,183.5,0.75,28.0,399.0,528.43,398.74
2016,5,27,17,0,662.0,106.0,0.8,28.0,432.0,618.41,465.55
2016,5,27,17,15,626.0,100.0,0.85,27.5,379.0,564.54,428.7
2016,5,27,17,30,590.0,94.0,0.9,27.0,326.0,510.91,392.08
2016,5,27,17,45,549.5,84.5,0.95,27.0,274.5,451.5,348.95
2016,5,27,18,0,509.0,75.0,1.0,27.0,223.0,393.66,305.21
2016,5,27,18,15,438.5,65.5,0.95,26.0,173.5,322.27,249.93
2016,5,27,18,30,368.0,56.0,0.9,25.0,124.0,252.32,193.69
2016,5,27,18,45,265.5,42.0,0.9,24.5,82.5,175.88,130.65
2016,5,27,19,0,163.0,28.0,0.9,24.0,41.0,109.4,69.25
2016,5,27,19,15,81.5,14.0,0.95,23.5,20.5,36.31,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.5,16.0,2.75,22.0,19.0,12.59,0.0
2016,5,28,6,0,71.0,32.0,2.8,22.0,38.0,23.72,12.29
2016,5,28,6,15,157.5,52.5,2.95,22.5,78.5,38.49,26.81
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,53.19,39.97
2016,5,28,6,45,122.0,72.5,3.3,23.5,95.5,53.74,40.74
2016,5,28,7,0,0.0,72.0,3.5,24.0,72.0,54.34,41.29
2016,5,28,7,15,0.0,83.5,3.65,24.0,83.5,62.94,48.64
2016,5,28,7,30,0.0,95.0,3.8,24.0,95.0,71.5,55.8
2016,5,28,7,45,1.0,124.0,4.0,24.5,124.5,91.73,72.61
2016,5,28,8,0,2.0,153.0,4.2,25.0,154.0,111.53,88.78
2016,5,28,8,15,8.5,178.0,4.25,25.5,183.0,128.6,102.42
2016,5,28,8,30,15.0,203.0,4.3,26.0,212.0,145.45,115.7
2016,5,28,8,45,56.0,254.5,4.35,26.5,292.0,168.07,133.51
2016,5,28,9,0,97.0,306.0,4.4,27.0,372.0,195.9,155.28
2016,5,28,9,15,223.0,316.0,4.35,27.0,481.0,194.72,153.84
2016,5,28,9,30,349.0,326.0,4.3,27.0,590.0,220.47,155.0
2016,5,28,9,45,383.0,331.0,4.3,27.5,634.5,256.62,177.14
2016,5,28,10,0,417.0,336.0,4.3,28.0,679.0,287.79,198.91
2016,5,28,10,15,329.5,383.5,4.2,28.5,662.0,330.66,235.28
2016,5,28,10,30,242.0,431.0,4.1,29.0,645.0,364.95,264.15
2016,5,28,10,45,527.5,299.5,4.1,29.5,783.5,400.95,286.59
2016,5,28,11,0,813.0,168.0,4.1,30.0,922.0,470.74,337.07
2016,5,28,11,15,817.0,169.0,4.05,30.0,940.5,517.96,375.27
2016,5,28,11,30,821.0,170.0,4.0,30.0,959.0,563.76,411.5
2016,5,28,11,45,558.0,326.0,3.95,30.0,865.5,569.29,416.43
2016,5,28,12,0,295.0,482.0,3.9,30.0,772.0,547.98,400.11
2016,5,28,12,15,347.0,460.0,3.85,30.0,803.0,588.12,429.73
2016,5,28,12,30,399.0,438.0,3.8,30.0,834.0,630.15,460.27
2016,5,28,12,45,616.0,300.5,3.8,30.0,907.5,705.94,517.39
2016,5,28,13,0,833.0,163.0,3.8,30.0,981.0,781.92,574.36
2016,5,28,13,15,829.5,162.0,3.8,30.0,968.0,805.46,590.98
2016,5,28,13,30,826.0,161.0,3.8,30.0,955.0,825.56,605.25
2016,5,28,13,45,821.0,159.5,3.8,30.0,934.5,840.45,615.58
2016,5,28,14,0,816.0,158.0,3.8,30.0,914.0,851.68,623.57
2016,5,28,14,15,808.5,156.0,3.8,30.0,887.0,856.65,627.51
2016,5,28,14,30,801.0,154.0,3.8,30.0,860.0,857.92,629.14
2016,5,28,14,45,779.0,159.0,3.8,30.0,823.0,849.58,624.46
2016,5,28,15,0,757.0,164.0,3.8,30.0,786.0,837.72,617.57
2016,5,28,15,15,743.5,160.5,3.75,29.5,746.5,821.98,609.16
2016,5,28,15,30,730.0,157.0,3.7,29.0,707.0,809.32,602.91
2016,5,28,15,45,713.5,152.5,3.65,29.0,663.0,783.78,586.64
2016,5,28,16,0,697.0,148.0,3.6,29.0,619.0,755.55,568.56
2016,5,28,16,15,675.0,143.0,3.5,28.5,570.5,719.92,545.71
2016,5,28,16,30,653.0,138.0,3.4,28.0,522.0,682.35,521.1
2016,5,28,16,45,625.5,132.0,3.3,28.0,471.5,637.95,490.14
2016,5,28,17,0,598.0,126.0,3.2,28.0,421.0,592.54,457.94
2016,5,28,17,15,560.5,118.5,3.1,27.5,369.0,538.08,419.19
2016,5,28,17,30,523.0,111.0,3.0,27.0,317.0,476.7,374.34
2016,5,28,17,45,479.0,100.0,2.95,27.0,266.5,417.29,328.88
2016,5,28,18,0,435.0,89.0,2.9,27.0,216.0,360.13,283.75
2016,5,28,18,15,365.0,76.5,2.9,26.5,167.5,290.62,228.05
2016,5,28,18,30,295.0,64.0,2.9,26.0,119.0,226.98,175.41
2016,5,28,18,45,203.0,47.0,2.9,25.5,79.5,155.52,115.84
2016,5,28,19,0,111.0,30.0,2.9,25.0,40.0,84.19,53.06
2016,5,28,19,15,55.5,15.0,2.9,24.5,20.0,29.0,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,3.0,13.5,2.05,22.0,13.5,10.62,0.0
2016,5,29,6,0,6.0,27.0,2.2,22.0,27.0,20.29,9.79
2016,5,29,6,15,39.5,49.0,2.25,22.0,56.0,35.95,24.76
2016,5,29,6,30,73.0,71.0,2.3,22.0,85.0,51.01,38.29
2016,5,29,6,45,108.5,91.0,2.4,22.5,119.5,64.83,50.46
2016,5,29,7,0,144.0,111.0,2.5,23.0,154.0,78.47,62.19
2016,5,29,7,15,282.5,118.0,2.55,23.0,223.0,83.58,66.5
2016,5,29,7,30,421.0,125.0,2.6,23.0,292.0,87.54,69.69
2016,5,29,7,45,500.5,129.0,2.7,23.5,355.5,90.66,71.95
2016,5,29,8,0,580.0,133.0,2.8,24.0,419.0,94.95,75.13
2016,5,29,8,15,608.5,139.5,2.85,24.0,470.0,97.61,77.07
2016,5,29,8,30,637.0,146.0,2.9,24.0,521.0,100.1,78.88
2016,5,29,8,45,380.0,228.0,2.95,24.5,457.5,138.3,110.02
2016,5,29,9,0,123.0,310.0,3.0,25.0,394.0,188.32,150.12
2016,5,29,9,15,61.5,224.0,3.0,25.0,266.0,153.13,121.11
2016,5,29,9,30,0.0,138.0,3.0,25.0,138.0,104.51,77.52
2016,5,29,9,45,136.0,263.0,3.0,25.5,375.0,192.89,140.04
2016,5,29,10,0,272.0,388.0,3.0,26.0,612.0,293.0,209.63
2016,5,29,10,15,149.5,365.5,3.0,26.5,489.5,281.51,205.85
2016,5,29,10,30,27.0,343.0,3.0,27.0,367.0,249.68,185.8
2016,5,29,10,45,23.0,332.0,3.05,27.5,353.5,253.85,188.72
2016,5,29,11,0,19.0,321.0,3.1,28.0,340.0,247.72,183.82
2016,5,29,11,15,18.0,314.0,3.05,28.0,332.0,244.99,181.75
2016,5,29,11,30,17.0,307.0,3.0,28.0,324.0,241.83,179.37
2016,5,29,11,45,29.5,368.5,3.0,28.0,398.0,295.53,219.14
2016,5,29,12,0,42.0,430.0,3.0,28.0,472.0,354.06,261.85
2016,5,29,12,15,438.5,293.5,2.95,28.0,727.5,527.58,392.09
2016,5,29,12,30,835.0,157.0,2.9,28.0,983.0,703.22,519.96
2016,5,29,12,45,831.5,158.5,2.9,28.5,978.0,733.34,539.86
2016,5,29,13,0,828.0,160.0,2.9,29.0,973.0,774.11,567.1
2016,5,29,13,15,825.0,159.5,2.85,29.0,961.0,798.27,583.89
2016,5,29,13,30,822.0,159.0,2.8,29.0,949.0,819.08,598.18
2016,5,29,13,45,815.0,159.0,2.75,29.0,929.0,833.54,607.77
2016,5,29,14,0,808.0,159.0,2.7,29.0,909.0,844.35,615.05
2016,5,29,14,15,481.0,299.0,2.6,28.5,742.0,707.83,518.87
2016,5,29,14,30,154.0,439.0,2.5,28.0,575.0,529.52,389.67
2016,5,29,14,45,472.0,290.5,2.4,28.0,684.0,706.43,521.85
2016,5,29,15,0,790.0,142.0,2.3,28.0,793.0,844.07,619.0
2016,5,29,15,15,549.5,239.5,2.15,27.5,681.5,729.31,538.66
2016,5,29,15,30,309.0,337.0,2.0,27.0,570.0,598.17,444.78
2016,5,29,15,45,301.5,315.5,1.95,27.0,532.0,570.36,427.11
2016,5,29,16,0,294.0,294.0,1.9,27.0,494.0,540.99,407.45
2016,5,29,16,15,489.0,209.5,1.9,27.0,511.0,627.71,474.5
2016,5,29,16,30,684.0,125.0,1.9,27.0,528.0,691.81,523.86
2016,5,29,16,45,653.0,121.0,1.95,27.0,476.5,646.22,492.51
2016,5,29,17,0,622.0,117.0,2.0,27.0,425.0,599.76,460.71
2016,5,29,17,15,585.5,110.0,1.9,26.5,372.5,545.9,422.88
2016,5,29,17,30,549.0,103.0,1.8,26.0,320.0,492.38,384.25
2016,5,29,17,45,493.0,95.5,1.7,25.5,268.0,420.22,330.34
2016,5,29,18,0,437.0,88.0,1.6,25.0,216.0,359.64,283.4
2016,5,29,18,15,368.0,76.0,1.6,24.5,168.0,291.18,228.87
2016,5,29,18,30,299.0,64.0,1.6,24.0,120.0,228.46,177.17
2016,5,29,18,45,202.0,47.5,1.65,24.0,80.0,155.33,116.17
2016,5,29,19,0,105.0,31.0,1.7,24.0,40.0,83.24,53.28
2016,5,29,19,15,52.5,15.5,1.85,24.0,20.0,28.44,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.5,0.95,21.0,1.5,1.13,0.0
2016,5,30,6,30,0.0,3.0,1.0,21.0,3.0,2.27,0.0
2016,5,30,6,45,0.0,4.0,1.05,21.5,4.0,3.03,0.0
2016,5,30,7,0,0.0,5.0,1.1,22.0,5.0,3.79,0.0
2016,5,30,7,15,0.0,13.0,0.95,22.0,13.0,9.88,3.0
2016,5,30,7,30,0.0,21.0,0.8,22.0,21.0,16.0,8.33
2016,5,30,7,45,0.0,16.5,0.7,22.5,16.5,12.58,5.28
2016,5,30,8,0,0.0,12.0,0.6,23.0,12.0,9.15,2.26
2016,5,30,8,15,7.0,106.0,0.5,23.0,110.0,80.77,63.26
2016,5,30,8,30,14.0,200.0,0.4,23.0,208.0,143.6,114.77
2016,5,30,8,45,118.0,254.0,0.35,23.5,333.0,161.43,128.25
2016,5,30,9,0,222.0,308.0,0.3,24.0,458.0,190.27,150.44
2016,5,30,9,15,457.0,242.5,0.6,24.5,578.5,142.58,111.92
2016,5,30,9,30,692.0,177.0,0.9,25.0,699.0,157.68,96.27
2016,5,30,9,45,698.0,185.5,1.2,25.5,736.0,209.48,128.57
2016,5,30,10,0,704.0,194.0,1.5,26.0,773.0,261.58,167.82
2016,5,30,10,15,714.0,197.0,1.75,26.0,806.0,311.53,208.58
2016,5,30,10,30,724.0,200.0,2.0,26.0,839.0,361.73,250.57
2016,5,30,10,45,724.0,207.5,2.25,26.0,863.5,411.07,292.06
2016,5,30,11,0,724.0,215.0,2.5,26.0,888.0,459.31,332.1
2016,5,30,11,15,729.5,217.0,2.55,26.0,907.0,505.32,369.22
2016,5,30,11,30,735.0,219.0,2.6,26.0,926.0,550.33,404.73
2016,5,30,11,45,778.5,191.0,2.7,26.0,948.5,592.05,437.68
2016,5,30,12,0,822.0,163.0,2.8,26.0,971.0,636.64,472.21
2016,5,30,12,15,823.5,163.0,2.65,26.0,975.0,674.49,499.97
2016,5,30,12,30,825.0,163.0,2.5,26.0,979.0,710.3,525.55
2016,5,30,12,45,827.5,160.5,2.45,26.5,976.0,742.68,547.68
2016,5,30,13,0,830.0,158.0,2.4,27.0,973.0,759.55,559.19
2016,5,30,13,15,827.5,157.0,2.3,27.0,961.5,783.27,575.54
2016,5,30,13,30,825.0,156.0,2.2,27.0,950.0,817.43,597.88
2016,5,30,13,45,825.5,151.5,2.1,27.0,932.5,820.66,599.37
2016,5,30,14,0,826.0,147.0,2.0,27.0,915.0,834.01,607.87
2016,5,30,14,15,820.0,145.5,1.9,27.0,888.5,853.91,620.58
2016,5,30,14,30,814.0,144.0,1.8,27.0,862.0,856.94,622.18
2016,5,30,14,45,808.5,139.5,1.75,27.0,830.0,853.87,620.57
2016,5,30,15,0,803.0,135.0,1.7,27.0,798.0,847.16,616.74
2016,5,30,15,15,792.0,132.5,1.65,27.0,759.0,834.17,608.95
2016,5,30,15,30,781.0,130.0,1.6,27.0,720.0,817.85,599.12
2016,5,30,15,45,771.0,124.0,1.6,27.0,677.0,795.63,585.96
2016,5,30,16,0,761.0,118.0,1.6,27.0,634.0,770.32,570.77
2016,5,30,16,15,741.5,114.5,1.65,27.0,585.5,737.1,550.59
2016,5,30,16,30,722.0,111.0,1.7,27.0,537.0,705.07,531.01
2016,5,30,16,45,695.0,106.5,1.75,27.0,485.5,661.02,502.29
2016,5,30,17,0,668.0,102.0,1.8,27.0,434.0,615.83,471.74
2016,5,30,17,15,633.0,96.5,1.7,26.5,381.0,563.28,435.08
2016,5,30,17,30,598.0,91.0,1.6,26.0,328.0,510.89,397.5
2016,5,30,17,45,536.5,86.5,1.5,26.0,274.5,444.02,347.0
2016,5,30,18,0,475.0,82.0,1.4,26.0,221.0,380.13,297.34
2016,5,30,18,15,407.5,71.0,1.3,25.5,173.0,305.48,238.51
2016,5,30,18,30,340.0,60.0,1.2,25.0,125.0,242.67,187.01
2016,5,30,18,45,243.0,45.0,1.1,24.5,84.0,169.05,126.09
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,105.49,69.27
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,34.37,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,27.5,15.0,1.85,21.5,17.5,11.8,0.0
2016,5,31,6,0,55.0,30.0,1.9,22.0,35.0,22.53,11.65
2016,5,31,6,15,114.0,51.0,1.95,22.0,70.0,37.3,25.93
2016,5,31,6,30,173.0,72.0,2.0,22.0,105.0,52.02,39.17
2016,5,31,6,45,236.0,86.0,2.1,22.5,146.5,62.21,48.22
2016,5,31,7,0,299.0,100.0,2.2,23.0,188.0,71.08,55.85
2016,5,31,7,15,200.0,130.0,2.25,23.0,194.5,89.56,71.6
2016,5,31,7,30,101.0,160.0,2.3,23.0,201.0,108.15,87.17
2016,5,31,7,45,331.5,149.0,2.35,23.0,308.5,103.17,82.63
2016,5,31,8,0,562.0,138.0,2.4,23.0,416.0,97.94,77.93
2016,5,31,8,15,325.0,197.5,2.45,23.0,362.5,129.86,104.36
2016,5,31,8,30,88.0,257.0,2.5,23.0,309.0,168.69,136.04
2016,5,31,8,45,45.5,212.5,2.6,23.5,239.5,145.28,116.05
2016,5,31,9,0,3.0,168.0,2.7,24.0,170.0,124.32,98.3
2016,5,31,9,15,6.5,196.0,2.75,24.5,201.0,143.35,113.44
2016,5,31,9,30,10.0,224.0,2.8,25.0,232.0,163.82,123.48
2016,5,31,9,45,8.5,206.0,2.85,25.5,213.0,153.66,115.04
2016,5,31,10,0,7.0,188.0,2.9,26.0,194.0,142.34,105.94
2016,5,31,10,15,81.0,313.5,2.9,26.0,385.0,239.69,177.52
2016,5,31,10,30,155.0,439.0,2.9,26.0,576.0,339.63,250.04
2016,5,31,10,45,84.0,344.0,2.95,26.5,418.5,277.05,205.38
2016,5,31,11,0,13.0,249.0,3.0,27.0,261.0,193.49,143.78
2016,5,31,11,15,10.0,211.0,3.1,27.0,221.0,165.71,122.86
2016,5,31,11,30,7.0,173.0,3.2,27.0,181.0,136.7,100.74
2016,5,31,11,45,6.0,165.5,3.3,27.5,172.5,131.14,96.31
2016,5,31,12,0,5.0,158.0,3.4,28.0,164.0,125.4,91.71
2016,5,31,12,15,5.5,159.0,3.65,28.0,165.0,127.03,92.99
2016,5,31,12,30,6.0,160.0,3.9,28.0,166.0,128.67,94.29
2016,5,31,12,45,3.0,113.0,4.2,28.0,116.0,90.29,64.76
2016,5,31,13,0,0.0,66.0,4.5,28.0,66.0,51.46,34.61
2016,5,31,13,15,0.0,60.0,4.55,28.0,60.0,46.74,30.97
2016,5,31,13,30,0.0,54.0,4.6,28.0,54.0,42.02,27.3
2016,5,31,13,45,0.0,60.5,4.65,28.0,60.5,47.04,31.25
2016,5,31,14,0,0.0,67.0,4.7,28.0,67.0,52.05,35.2
2016,5,31,14,15,0.0,65.0,4.4,27.5,65.0,50.43,34.05
2016,5,31,14,30,0.0,63.0,4.1,27.0,63.0,48.82,32.91
2016,5,31,14,45,0.0,57.5,3.8,26.5,57.5,44.49,29.63
2016,5,31,15,0,0.0,52.0,3.5,26.0,52.0,40.17,26.33
2016,5,31,15,15,0.0,49.5,3.4,25.5,49.5,38.19,24.88
2016,5,31,15,30,0.0,47.0,3.3,25.0,47.0,36.21,23.42
2016,5,31,15,45,0.0,64.5,3.25,25.0,64.5,49.7,34.3
2016,5,31,16,0,0.0,82.0,3.2,25.0,82.0,63.22,45.22
2016,5,31,16,15,13.0,151.5,3.1,24.5,159.0,130.35,99.41
2016,5,31,16,30,26.0,221.0,3.0,24.0,236.0,202.49,157.05
2016,5,31,16,45,113.0,215.5,2.95,24.0,273.0,294.57,231.48
2016,5,31,17,0,200.0,210.0,2.9,24.0,310.0,350.95,277.19
2016,5,31,17,15,184.0,188.0,2.85,23.5,271.5,313.19,248.65
2016,5,31,17,30,168.0,166.0,2.8,23.0,233.0,275.81,220.11
2016,5,31,17,45,132.0,144.5,2.8,23.0,192.5,227.47,181.48
2016,5,31,18,0,96.0,123.0,2.8,23.0,152.0,181.66,144.2
2016,5,31,18,15,72.0,98.0,2.7,23.0,117.5,130.95,102.45
2016,5,31,18,30,48.0,73.0,2.6,23.0,83.0,92.58,70.23
2016,5,31,18,45,24.0,48.0,2.55,23.0,53.0,55.54,39.06
2016,5,31,19,0,0.0,23.0,2.5,23.0,23.0,17.57,7.43
2016,5,31,19,15,0.0,11.5,2.45,23.0,11.5,9.05,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,12.59,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,23.8,12.77
2016,6,1,6,15,161.5,52.0,1.05,21.0,78.5,38.24,26.87
2016,6,1,6,30,241.0,72.0,1.0,21.0,118.0,52.58,39.85
2016,6,1,6,45,311.0,86.5,0.95,21.5,165.5,62.71,48.86
2016,6,1,7,0,381.0,101.0,0.9,22.0,213.0,72.76,57.51
2016,6,1,7,15,431.0,112.5,0.8,22.0,264.0,80.42,63.99
2016,6,1,7,30,481.0,124.0,0.7,22.0,315.0,87.91,70.17
2016,6,1,7,45,521.0,132.0,0.65,22.5,366.5,92.88,73.95
2016,6,1,8,0,561.0,140.0,0.6,23.0,418.0,99.28,78.85
2016,6,1,8,15,590.5,147.0,0.6,23.0,468.5,102.08,80.87
2016,6,1,8,30,620.0,154.0,0.6,23.0,519.0,104.7,82.74
2016,6,1,8,45,640.5,160.5,0.6,23.5,567.0,106.58,83.84
2016,6,1,9,0,661.0,167.0,0.6,24.0,615.0,108.25,84.77
2016,6,1,9,15,678.5,172.0,0.65,24.0,658.5,108.75,84.95
2016,6,1,9,30,696.0,177.0,0.7,24.0,702.0,156.02,95.76
2016,6,1,9,45,505.5,277.0,0.8,24.0,669.5,233.75,155.41
2016,6,1,10,0,315.0,377.0,0.9,24.0,637.0,294.16,207.88
2016,6,1,10,15,182.0,383.0,0.9,24.0,535.0,298.64,216.89
2016,6,1,10,30,49.0,389.0,0.9,24.0,433.0,284.54,211.12
2016,6,1,10,45,31.5,326.5,0.95,24.5,355.0,245.71,182.73
2016,6,1,11,0,14.0,264.0,1.0,25.0,277.0,204.7,152.33
2016,6,1,11,15,127.0,373.5,1.0,25.0,496.0,330.9,245.02
2016,6,1,11,30,240.0,483.0,1.0,25.0,715.0,475.48,347.24
2016,6,1,11,45,281.5,478.0,1.0,25.5,753.0,511.39,371.45
2016,6,1,12,0,323.0,473.0,1.0,26.0,791.0,555.15,401.64
2016,6,1,12,15,346.0,461.5,1.0,26.0,803.5,584.51,422.39
2016,6,1,12,30,369.0,450.0,1.0,26.0,816.0,614.14,443.29
2016,6,1,12,45,336.5,465.0,1.0,26.0,797.5,623.83,449.68
2016,6,1,13,0,304.0,480.0,1.0,26.0,779.0,630.64,454.11
2016,6,1,13,15,377.0,450.0,1.05,26.0,816.5,680.59,489.78
2016,6,1,13,30,450.0,420.0,1.1,26.0,854.0,738.64,529.99
2016,6,1,13,45,314.5,445.0,1.15,26.0,745.5,656.28,473.76
2016,6,1,14,0,179.0,470.0,1.2,26.0,637.0,562.87,409.49
2016,6,1,14,15,198.0,453.5,1.3,26.0,633.0,572.02,418.33
2016,6,1,14,30,217.0,437.0,1.4,26.0,629.0,580.02,425.57
2016,6,1,14,45,493.0,295.5,1.55,26.5,709.5,726.19,532.6
2016,6,1,15,0,769.0,154.0,1.7,27.0,790.0,833.9,609.29
2016,6,1,15,15,756.5,151.0,1.75,27.0,750.5,819.59,600.4
2016,6,1,15,30,744.0,148.0,1.8,27.0,711.0,802.04,590.61
2016,6,1,15,45,435.0,230.5,1.9,27.0,555.0,615.45,460.54
2016,6,1,16,0,126.0,313.0,2.0,27.0,399.0,402.67,303.94
2016,6,1,16,15,118.5,287.5,1.95,26.5,363.5,371.93,283.65
2016,6,1,16,30,111.0,262.0,1.9,26.0,328.0,324.17,249.45
2016,6,1,16,45,55.5,157.5,1.85,26.0,190.5,178.23,137.53
2016,6,1,17,0,0.0,53.0,1.8,26.0,53.0,40.61,27.33
2016,6,1,17,15,0.0,46.5,1.7,25.5,46.5,35.58,23.5
2016,6,1,17,30,0.0,40.0,1.6,25.0,40.0,30.56,19.54
2016,6,1,17,45,0.0,33.5,1.55,25.0,33.5,25.55,15.48
2016,6,1,18,0,0.0,27.0,1.5,25.0,27.0,20.56,11.38
2016,6,1,18,15,0.0,21.0,1.4,24.5,21.0,15.97,7.58
2016,6,1,18,30,0.0,15.0,1.3,24.0,15.0,11.39,3.73
2016,6,1,18,45,0.0,10.0,1.2,23.5,10.0,7.58,0.49
2016,6,1,19,0,0.0,5.0,1.1,23.0,5.0,3.78,0.0
2016,6,1,19,15,0.0,2.5,1.15,23.0,2.5,1.97,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
