Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,4.33,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,8.35,0.83
2016,6,2,6,15,0.0,22.0,1.3,21.0,22.0,16.75,8.63
2016,6,2,6,30,0.0,33.0,1.6,21.0,33.0,25.18,16.21
2016,6,2,6,45,0.0,46.5,1.95,21.0,46.5,35.56,25.44
2016,6,2,7,0,0.0,60.0,2.3,21.0,60.0,45.98,34.58
2016,6,2,7,15,0.0,43.0,2.4,21.0,43.0,32.85,23.1
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,19.82,11.68
2016,6,2,7,45,4.5,95.0,2.6,21.5,97.5,72.18,56.79
2016,6,2,8,0,9.0,164.0,2.7,22.0,169.0,118.66,95.81
2016,6,2,8,15,101.0,212.5,2.75,22.0,272.0,139.04,112.45
2016,6,2,8,30,193.0,261.0,2.8,22.0,375.0,166.22,134.58
2016,6,2,8,45,129.0,277.5,2.85,22.0,356.5,173.1,139.76
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,189.28,152.59
2016,6,2,9,15,61.0,312.0,2.9,22.0,356.0,198.98,160.03
2016,6,2,9,30,57.0,330.0,2.9,22.0,374.0,217.14,164.87
2016,6,2,9,45,49.0,338.5,2.95,22.5,377.5,229.98,173.77
2016,6,2,10,0,41.0,347.0,3.0,23.0,381.0,241.55,182.29
2016,6,2,10,15,33.0,340.5,3.0,23.0,368.5,243.04,183.62
2016,6,2,10,30,25.0,334.0,3.0,23.0,356.0,242.71,183.57
2016,6,2,10,45,27.5,353.5,3.05,23.5,378.5,261.6,197.48
2016,6,2,11,0,30.0,373.0,3.1,24.0,401.0,281.2,211.78
2016,6,2,11,15,183.0,413.5,2.95,24.0,589.0,383.38,286.84
2016,6,2,11,30,336.0,454.0,2.8,24.0,777.0,501.1,372.36
2016,6,2,11,45,598.0,297.0,2.65,24.5,881.0,560.25,416.25
2016,6,2,12,0,860.0,140.0,2.5,25.0,985.0,632.68,470.56
2016,6,2,12,15,554.0,320.0,2.3,25.0,865.5,618.31,457.29
2016,6,2,12,30,248.0,500.0,2.1,25.0,746.0,565.39,415.75
2016,6,2,12,45,268.0,492.5,1.9,25.0,757.5,594.39,436.27
2016,6,2,13,0,288.0,485.0,1.7,25.0,769.0,621.63,454.67
2016,6,2,13,15,252.5,486.5,1.6,25.0,733.5,612.12,447.29
2016,6,2,13,30,217.0,488.0,1.5,25.0,698.0,589.57,431.25
2016,6,2,13,45,281.5,458.5,1.45,25.0,725.0,639.8,467.4
2016,6,2,14,0,346.0,429.0,1.4,25.0,752.0,679.64,495.72
2016,6,2,14,15,602.5,274.5,1.45,25.0,816.0,787.82,575.08
2016,6,2,14,30,859.0,120.0,1.5,25.0,880.0,857.67,624.98
2016,6,2,14,45,851.5,118.0,1.55,25.0,846.5,855.31,624.15
2016,6,2,15,0,844.0,116.0,1.6,25.0,813.0,849.3,621.84
2016,6,2,15,15,554.0,233.0,1.6,25.0,681.5,729.69,539.89
2016,6,2,15,30,264.0,350.0,1.6,25.0,550.0,569.86,425.03
2016,6,2,15,45,530.5,227.0,1.6,25.0,598.0,691.04,518.15
2016,6,2,16,0,797.0,104.0,1.6,25.0,646.0,782.21,584.26
2016,6,2,16,15,778.5,100.5,1.55,25.0,597.0,749.23,562.1
2016,6,2,16,30,760.0,97.0,1.5,25.0,548.0,713.89,539.42
2016,6,2,16,45,738.0,92.0,1.5,25.0,497.0,672.21,512.49
2016,6,2,17,0,716.0,87.0,1.5,25.0,446.0,628.94,483.46
2016,6,2,17,15,684.0,82.5,1.4,24.5,393.0,580.34,449.57
2016,6,2,17,30,652.0,78.0,1.3,24.0,340.0,529.51,413.12
2016,6,2,17,45,611.5,71.5,1.25,24.0,287.5,471.5,369.63
2016,6,2,18,0,571.0,65.0,1.2,24.0,235.0,414.92,325.74
2016,6,2,18,15,506.0,57.0,1.1,23.5,185.0,345.91,271.03
2016,6,2,18,30,441.0,49.0,1.0,23.0,135.0,281.64,218.09
2016,6,2,18,45,349.0,38.0,0.9,22.5,93.0,208.29,156.74
2016,6,2,19,0,257.0,27.0,0.8,22.0,51.0,144.23,98.41
2016,6,2,19,15,128.5,13.5,0.8,21.5,25.5,64.81,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.5,1.5,18.5,8.5,6.69,0.0
2016,6,3,6,0,0.0,17.0,1.5,19.0,17.0,12.94,4.5
2016,6,3,6,15,0.0,32.0,1.55,19.0,32.0,24.45,15.34
2016,6,3,6,30,0.0,47.0,1.6,19.0,47.0,35.69,25.54
2016,6,3,6,45,0.0,64.0,1.65,19.5,64.0,48.12,36.59
2016,6,3,7,0,0.0,81.0,1.7,20.0,81.0,60.46,47.34
2016,6,3,7,15,77.5,121.0,1.7,20.0,151.5,86.53,69.85
2016,6,3,7,30,155.0,161.0,1.7,20.0,222.0,109.63,89.43
2016,6,3,7,45,245.0,175.0,1.7,20.5,288.5,116.4,94.65
2016,6,3,8,0,335.0,189.0,1.7,21.0,355.0,125.82,102.03
2016,6,3,8,15,573.0,131.5,1.85,21.0,453.5,91.52,72.75
2016,6,3,8,30,811.0,74.0,2.0,21.0,552.0,73.87,57.61
2016,6,3,8,45,827.5,76.0,2.15,21.5,600.5,75.85,58.98
2016,6,3,9,0,844.0,78.0,2.3,22.0,649.0,77.69,60.22
2016,6,3,9,15,650.0,180.5,2.4,22.5,638.5,112.68,89.05
2016,6,3,9,30,456.0,283.0,2.5,23.0,628.0,194.12,134.24
2016,6,3,9,45,398.0,326.5,2.7,23.5,639.0,252.24,175.58
2016,6,3,10,0,340.0,370.0,2.9,24.0,650.0,294.23,209.1
2016,6,3,10,15,373.5,370.5,2.95,24.0,690.5,330.6,236.68
2016,6,3,10,30,407.0,371.0,3.0,24.0,731.0,362.34,261.82
2016,6,3,10,45,309.5,418.5,3.05,24.5,697.5,391.64,287.54
2016,6,3,11,0,212.0,466.0,3.1,25.0,664.0,411.34,304.34
2016,6,3,11,15,112.5,354.0,3.1,25.0,459.0,310.25,231.92
2016,6,3,11,30,13.0,242.0,3.1,25.0,254.0,191.42,143.25
2016,6,3,11,45,9.5,203.0,3.1,25.5,212.0,161.51,120.35
2016,6,3,12,0,6.0,164.0,3.1,26.0,170.0,130.56,96.38
2016,6,3,12,15,448.5,140.0,3.05,26.0,584.0,409.94,312.9
2016,6,3,12,30,891.0,116.0,3.0,26.0,998.0,706.63,528.18
2016,6,3,12,45,551.5,309.0,2.95,26.0,855.0,662.21,490.69
2016,6,3,13,0,212.0,502.0,2.9,26.0,712.0,571.3,421.2
2016,6,3,13,15,235.5,491.0,2.85,26.0,721.0,593.91,438.41
2016,6,3,13,30,259.0,480.0,2.8,26.0,730.0,625.72,461.24
2016,6,3,13,45,177.0,468.0,2.75,26.0,637.5,549.75,406.85
2016,6,3,14,0,95.0,456.0,2.7,26.0,545.0,465.28,345.77
2016,6,3,14,15,76.0,428.5,2.65,25.5,498.5,429.95,321.37
2016,6,3,14,30,57.0,401.0,2.6,25.0,452.0,393.17,295.32
2016,6,3,14,45,166.5,395.5,2.55,25.0,535.0,502.82,378.41
2016,6,3,15,0,276.0,390.0,2.5,25.0,618.0,612.78,458.87
2016,6,3,15,15,163.0,357.5,2.45,25.0,490.5,471.08,355.71
2016,6,3,15,30,50.0,325.0,2.4,25.0,363.0,328.65,249.4
2016,6,3,15,45,111.5,320.0,2.35,25.0,398.0,395.39,301.87
2016,6,3,16,0,173.0,315.0,2.3,25.0,433.0,442.31,338.43
2016,6,3,16,15,445.0,213.5,2.15,24.5,486.0,593.04,455.36
2016,6,3,16,30,717.0,112.0,2.0,24.0,539.0,699.18,536.32
2016,6,3,16,45,555.5,145.5,1.9,24.0,458.0,594.94,459.26
2016,6,3,17,0,394.0,179.0,1.8,24.0,377.0,488.25,379.96
2016,6,3,17,15,381.0,158.5,1.7,24.0,332.0,445.61,349.34
2016,6,3,17,30,368.0,138.0,1.6,24.0,287.0,402.25,317.04
2016,6,3,17,45,341.0,120.5,1.55,24.0,242.0,353.08,279.37
2016,6,3,18,0,314.0,103.0,1.5,24.0,197.0,304.95,241.44
2016,6,3,18,15,272.0,85.5,1.35,23.5,155.0,238.41,188.16
2016,6,3,18,30,230.0,68.0,1.2,23.0,113.0,188.33,146.48
2016,6,3,18,45,169.0,50.0,1.05,22.5,77.5,133.24,100.06
2016,6,3,19,0,108.0,32.0,0.9,22.0,42.0,83.76,56.34
2016,6,3,19,15,54.0,16.0,0.9,21.5,21.0,37.59,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,10.62,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,21.98,11.66
2016,6,4,6,15,333.5,38.0,2.4,18.5,89.5,30.84,20.84
2016,6,4,6,30,433.0,49.0,2.5,19.0,132.0,39.69,28.99
2016,6,4,6,45,501.0,56.0,2.6,19.5,181.5,45.14,33.97
2016,6,4,7,0,569.0,63.0,2.7,20.0,231.0,50.64,38.79
2016,6,4,7,15,305.0,107.0,2.85,20.5,199.5,75.02,59.81
2016,6,4,7,30,41.0,151.0,3.0,21.0,168.0,104.78,85.05
2016,6,4,7,45,33.5,167.0,3.15,22.0,182.0,115.23,93.24
2016,6,4,8,0,26.0,183.0,3.3,23.0,196.0,130.7,105.51
2016,6,4,8,15,13.0,169.0,3.45,23.5,175.5,123.07,98.53
2016,6,4,8,30,0.0,155.0,3.6,24.0,155.0,114.51,90.89
2016,6,4,8,45,0.0,146.5,3.75,24.5,146.5,109.34,86.13
2016,6,4,9,0,0.0,138.0,3.9,25.0,138.0,103.85,81.17
2016,6,4,9,15,84.5,249.0,4.0,25.0,313.0,167.62,133.17
2016,6,4,9,30,169.0,360.0,4.1,25.0,488.0,228.99,169.09
2016,6,4,9,45,205.0,377.5,4.2,25.5,540.5,261.08,189.36
2016,6,4,10,0,241.0,395.0,4.3,26.0,593.0,297.47,214.6
2016,6,4,10,15,253.0,410.5,4.35,26.0,626.5,320.51,232.33
2016,6,4,10,30,265.0,426.0,4.4,26.0,660.0,355.79,259.81
2016,6,4,10,45,282.0,436.0,4.45,26.0,692.0,391.03,287.25
2016,6,4,11,0,299.0,446.0,4.5,26.0,724.0,427.83,315.81
2016,6,4,11,15,236.5,468.5,4.55,26.0,691.5,442.82,328.69
2016,6,4,11,30,174.0,491.0,4.6,26.0,659.0,444.26,330.82
2016,6,4,11,45,239.0,485.0,4.65,26.0,719.0,493.46,367.64
2016,6,4,12,0,304.0,479.0,4.7,26.0,779.0,545.06,406.16
2016,6,4,12,15,363.5,459.5,4.75,26.0,819.5,591.69,441.11
2016,6,4,12,30,423.0,440.0,4.8,26.0,860.0,641.0,477.91
2016,6,4,12,45,402.0,440.5,4.85,26.0,838.0,649.48,484.54
2016,6,4,13,0,381.0,441.0,4.9,26.0,816.0,655.09,489.13
2016,6,4,13,15,626.5,281.0,4.9,26.0,889.5,741.78,556.63
2016,6,4,13,30,872.0,121.0,4.9,26.0,963.0,807.65,607.88
2016,6,4,13,45,620.5,269.0,4.95,26.0,862.0,768.0,576.38
2016,6,4,14,0,369.0,417.0,5.0,26.0,761.0,686.8,514.26
2016,6,4,14,15,403.0,389.5,4.95,26.0,755.0,713.49,534.85
2016,6,4,14,30,437.0,362.0,4.9,26.0,749.0,727.93,546.53
2016,6,4,14,45,266.0,378.0,4.85,26.0,611.0,587.99,444.11
2016,6,4,15,0,95.0,394.0,4.8,26.0,473.0,426.41,323.08
2016,6,4,15,15,67.0,353.0,4.7,26.0,407.5,366.86,279.15
2016,6,4,15,30,39.0,312.0,4.6,26.0,342.0,306.72,233.83
2016,6,4,15,45,192.5,298.5,4.55,26.0,431.5,441.52,340.23
2016,6,4,16,0,346.0,285.0,4.5,26.0,521.0,571.01,439.32
2016,6,4,16,15,180.0,243.5,4.3,25.5,366.0,375.75,292.03
2016,6,4,16,30,14.0,202.0,4.1,25.0,211.0,175.52,134.76
2016,6,4,16,45,104.0,207.5,3.9,25.0,260.5,278.49,218.46
2016,6,4,17,0,194.0,213.0,3.7,25.0,310.0,348.36,274.63
2016,6,4,17,15,189.0,188.0,3.35,24.5,273.5,315.22,249.66
2016,6,4,17,30,184.0,163.0,3.0,24.0,237.0,281.52,224.06
2016,6,4,17,45,355.5,118.5,2.65,24.0,235.0,359.47,286.87
2016,6,4,18,0,527.0,74.0,2.3,24.0,233.0,399.59,317.37
2016,6,4,18,15,462.0,65.0,2.05,23.5,184.0,331.44,261.89
2016,6,4,18,30,397.0,56.0,1.8,23.0,135.0,267.97,208.99
2016,6,4,18,45,301.0,43.5,1.55,22.5,93.0,189.95,143.73
2016,6,4,19,0,205.0,31.0,1.3,22.0,51.0,126.63,87.44
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.5,57.18,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,9.5,14.5,3.3,19.5,15.0,11.41,0.0
2016,6,5,6,0,19.0,29.0,3.5,20.0,30.0,21.84,11.43
2016,6,5,6,15,50.0,49.5,3.6,20.5,58.0,36.29,25.26
2016,6,5,6,30,81.0,70.0,3.7,21.0,86.0,50.57,38.1
2016,6,5,6,45,106.5,91.5,3.8,21.5,119.0,65.18,51.0
2016,6,5,7,0,132.0,113.0,3.9,22.0,152.0,79.53,63.39
2016,6,5,7,15,286.0,118.0,4.0,22.5,225.0,83.65,66.72
2016,6,5,7,30,440.0,123.0,4.1,23.0,298.0,86.58,68.9
2016,6,5,7,45,576.5,110.5,4.25,23.5,375.0,81.38,64.11
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,74.46,57.88
2016,6,5,8,15,738.5,102.0,4.45,24.5,504.5,82.99,64.72
2016,6,5,8,30,764.0,106.0,4.5,25.0,557.0,85.15,66.15
2016,6,5,8,45,787.0,108.0,4.55,25.5,608.0,85.86,66.37
2016,6,5,9,0,810.0,110.0,4.6,26.0,659.0,86.52,66.58
2016,6,5,9,15,824.5,113.0,4.6,26.0,704.5,87.47,67.16
2016,6,5,9,30,839.0,116.0,4.6,26.0,750.0,144.69,83.81
2016,6,5,9,45,852.0,117.0,4.65,26.5,790.5,198.99,115.15
2016,6,5,10,0,865.0,118.0,4.7,27.0,831.0,253.89,156.09
2016,6,5,10,15,873.5,120.0,4.75,27.0,865.5,308.58,201.52
2016,6,5,10,30,882.0,122.0,4.8,27.0,900.0,362.93,248.15
2016,6,5,10,45,889.0,122.5,4.85,27.5,928.0,415.23,292.73
2016,6,5,11,0,896.0,123.0,4.9,28.0,956.0,466.55,335.74
2016,6,5,11,15,467.0,266.5,4.9,28.0,701.5,410.74,302.76
2016,6,5,11,30,38.0,410.0,4.9,28.0,447.0,322.08,239.41
2016,6,5,11,45,270.0,415.0,4.95,28.0,681.0,459.04,341.39
2016,6,5,12,0,502.0,420.0,5.0,28.0,915.0,621.46,459.72
2016,6,5,12,15,713.0,269.0,4.95,28.0,974.0,676.27,502.29
2016,6,5,12,30,924.0,118.0,4.9,28.0,1033.0,728.02,543.85
2016,6,5,12,45,922.0,118.5,4.9,28.0,1029.0,760.76,568.27
2016,6,5,13,0,920.0,119.0,4.9,28.0,1025.0,790.69,590.4
2016,6,5,13,15,917.5,118.5,4.85,28.0,1013.5,816.28,608.08
2016,6,5,13,30,915.0,118.0,4.8,28.0,1002.0,838.39,623.19
2016,6,5,13,45,909.5,118.5,4.8,28.0,981.5,855.27,635.06
2016,6,5,14,0,904.0,119.0,4.8,28.0,961.0,868.4,644.49
2016,6,5,14,15,898.5,117.5,4.7,28.0,934.5,876.02,649.66
2016,6,5,14,30,893.0,116.0,4.6,28.0,908.0,879.81,652.35
2016,6,5,14,45,882.5,116.0,4.6,28.0,873.5,876.91,651.3
2016,6,5,15,0,872.0,116.0,4.6,28.0,839.0,870.33,647.92
2016,6,5,15,15,861.5,114.0,4.5,28.0,799.0,858.28,640.46
2016,6,5,15,30,851.0,112.0,4.4,28.0,759.0,842.75,630.8
2016,6,5,15,45,839.5,108.0,4.3,28.0,714.5,821.06,617.0
2016,6,5,16,0,828.0,104.0,4.2,28.0,670.0,805.2,607.32
2016,6,5,16,15,779.0,109.5,3.95,27.5,610.5,757.14,575.66
2016,6,5,16,30,730.0,115.0,3.7,27.0,551.0,711.33,545.38
2016,6,5,16,45,690.0,112.0,3.45,26.5,494.0,659.44,509.51
2016,6,5,17,0,650.0,109.0,3.2,26.0,437.0,607.12,472.48
2016,6,5,17,15,608.5,107.0,2.85,25.5,386.0,554.83,434.32
2016,6,5,17,30,567.0,105.0,2.5,25.0,335.0,502.95,395.56
2016,6,5,17,45,534.5,93.0,2.15,24.5,284.5,447.33,353.22
2016,6,5,18,0,502.0,81.0,1.8,24.0,234.0,392.6,310.25
2016,6,5,18,15,446.0,70.0,1.65,23.0,185.0,328.08,259.07
2016,6,5,18,30,390.0,59.0,1.5,22.0,136.0,267.47,209.09
2016,6,5,18,45,304.0,45.0,1.4,21.5,94.0,192.86,146.54
2016,6,5,19,0,218.0,31.0,1.3,21.0,52.0,131.11,91.4
2016,6,5,19,15,109.0,15.5,1.3,20.5,26.0,59.31,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.5,26.0,11.02,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,52.0,22.93,12.45
2016,6,6,6,15,374.0,38.5,2.6,18.5,97.0,31.49,21.4
2016,6,6,6,30,483.0,49.0,2.8,19.0,142.0,40.1,29.35
2016,6,6,6,45,550.5,56.5,3.0,20.0,194.5,46.04,34.68
2016,6,6,7,0,618.0,64.0,3.2,21.0,247.0,51.99,39.79
2016,6,6,7,15,663.5,69.5,3.15,21.5,302.0,56.19,43.3
2016,6,6,7,30,709.0,75.0,3.1,22.0,357.0,65.31,50.94
2016,6,6,7,45,741.0,79.5,3.1,22.5,412.5,68.71,53.55
2016,6,6,8,0,773.0,84.0,3.1,23.0,468.0,72.04,56.06
2016,6,6,8,15,796.5,87.5,3.2,23.5,521.0,74.4,57.72
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,76.67,59.28
2016,6,6,8,45,837.5,93.5,3.4,25.0,624.5,86.79,67.27
2016,6,6,9,0,855.0,96.0,3.5,26.0,675.0,88.69,68.34
2016,6,6,9,15,868.0,98.5,3.5,26.0,721.0,90.28,69.45
2016,6,6,9,30,881.0,101.0,3.5,26.0,767.0,138.74,78.19
2016,6,6,9,45,890.5,103.0,3.5,26.5,807.5,195.34,110.66
2016,6,6,10,0,900.0,105.0,3.5,27.0,848.0,252.14,152.91
2016,6,6,10,15,907.5,107.0,3.45,27.0,882.0,308.41,199.39
2016,6,6,10,30,915.0,109.0,3.4,27.0,916.0,364.18,246.91
2016,6,6,10,45,920.0,110.0,3.4,27.5,943.5,417.68,292.17
2016,6,6,11,0,925.0,111.0,3.4,28.0,971.0,469.95,335.54
2016,6,6,11,15,928.5,112.0,3.35,28.0,990.5,520.06,376.76
2016,6,6,11,30,932.0,113.0,3.3,28.0,1010.0,568.38,415.5
2016,6,6,11,45,935.5,112.5,3.25,28.0,1023.0,613.73,451.04
2016,6,6,12,0,939.0,112.0,3.2,28.0,1036.0,656.95,484.1
2016,6,6,12,15,939.0,112.0,3.15,28.0,1039.5,696.06,513.44
2016,6,6,12,30,939.0,112.0,3.1,28.0,1043.0,732.72,540.39
2016,6,6,12,45,937.5,112.0,3.1,28.5,1039.0,765.84,563.44
2016,6,6,13,0,936.0,112.0,3.1,29.0,1035.0,796.09,584.04
2016,6,6,13,15,933.5,111.5,3.05,29.0,1022.5,821.95,601.13
2016,6,6,13,30,931.0,111.0,3.0,29.0,1010.0,844.28,615.86
2016,6,6,13,45,926.5,110.5,3.0,29.0,990.0,861.3,627.43
2016,6,6,14,0,922.0,110.0,3.0,29.0,970.0,874.52,636.59
2016,6,6,14,15,916.0,109.0,2.95,29.0,942.5,882.19,641.9
2016,6,6,14,30,910.0,108.0,2.9,29.0,915.0,885.99,644.82
2016,6,6,14,45,897.5,109.0,2.85,29.0,879.5,882.28,642.93
2016,6,6,15,0,885.0,110.0,2.8,29.0,844.0,874.88,638.79
2016,6,6,15,15,874.5,108.0,2.75,28.5,804.0,862.71,632.9
2016,6,6,15,30,864.0,106.0,2.7,28.0,764.0,847.02,624.76
2016,6,6,15,45,851.0,103.0,2.65,28.0,718.5,824.88,611.12
2016,6,6,16,0,838.0,100.0,2.6,28.0,673.0,799.59,595.42
2016,6,6,16,15,820.5,97.0,2.45,28.0,623.5,776.13,580.35
2016,6,6,16,30,803.0,94.0,2.3,28.0,574.0,741.37,557.46
2016,6,6,16,45,780.5,90.0,2.2,28.0,521.5,699.51,529.86
2016,6,6,17,0,758.0,86.0,2.1,28.0,469.0,655.95,500.34
2016,6,6,17,15,727.0,82.0,1.95,27.5,414.5,605.22,465.1
2016,6,6,17,30,696.0,78.0,1.8,27.0,360.0,556.32,430.17
2016,6,6,17,45,653.0,72.0,1.7,26.5,306.0,495.86,385.79
2016,6,6,18,0,610.0,66.0,1.6,26.0,252.0,436.89,340.93
2016,6,6,18,15,545.0,58.5,1.45,25.0,200.0,366.87,286.27
2016,6,6,18,30,480.0,51.0,1.3,24.0,148.0,301.4,233.0
2016,6,6,18,45,379.0,40.5,1.2,23.0,102.5,222.97,168.22
2016,6,6,19,0,278.0,30.0,1.1,22.0,57.0,154.46,107.91
2016,6,6,19,15,139.0,15.0,1.1,21.5,28.5,70.71,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.5,0.9,19.0,24.0,12.2,0.0
2016,6,7,6,0,201.0,31.0,0.9,20.0,48.0,23.53,12.83
2016,6,7,6,15,303.5,43.5,1.0,20.5,91.0,33.16,22.66
2016,6,7,6,30,406.0,56.0,1.1,21.0,134.0,45.05,33.39
2016,6,7,6,45,472.0,65.5,1.2,21.5,184.5,52.15,39.76
2016,6,7,7,0,538.0,75.0,1.3,22.0,235.0,59.18,45.84
2016,6,7,7,15,585.5,82.0,1.25,22.5,288.0,64.01,49.85
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,68.78,53.67
2016,6,7,7,45,666.0,95.0,1.2,24.0,394.5,72.51,56.4
2016,6,7,8,0,699.0,101.0,1.2,25.0,448.0,76.12,58.97
2016,6,7,8,15,724.5,105.5,1.3,25.5,500.0,78.47,60.58
2016,6,7,8,30,750.0,110.0,1.4,26.0,552.0,87.48,67.7
2016,6,7,8,45,768.5,113.5,1.55,26.5,601.0,88.89,68.49
2016,6,7,9,0,787.0,117.0,1.7,27.0,650.0,90.18,69.2
2016,6,7,9,15,801.5,120.0,1.7,27.0,695.0,90.92,69.6
2016,6,7,9,30,816.0,123.0,1.7,27.0,740.0,136.17,77.89
2016,6,7,9,45,603.0,235.0,1.75,27.5,704.5,216.91,137.77
2016,6,7,10,0,390.0,347.0,1.8,28.0,669.0,289.31,199.3
2016,6,7,10,15,385.5,365.0,1.8,28.0,694.5,327.79,229.03
2016,6,7,10,30,381.0,383.0,1.8,28.0,720.0,365.73,258.95
2016,6,7,10,45,625.5,258.5,1.8,28.5,831.0,397.26,279.06
2016,6,7,11,0,870.0,134.0,1.8,29.0,942.0,459.95,324.38
2016,6,7,11,15,874.0,135.0,1.85,29.0,962.0,507.73,362.95
2016,6,7,11,30,878.0,136.0,1.9,29.0,982.0,553.9,399.42
2016,6,7,11,45,653.0,285.5,1.95,29.0,919.0,578.07,418.14
2016,6,7,12,0,428.0,435.0,2.0,29.0,856.0,584.35,422.28
2016,6,7,12,15,659.5,284.5,2.0,29.0,936.5,650.06,471.49
2016,6,7,12,30,891.0,134.0,2.0,29.0,1017.0,714.03,519.61
2016,6,7,12,45,892.0,132.5,2.05,29.5,1013.5,746.78,542.0
2016,6,7,13,0,893.0,131.0,2.1,30.0,1010.0,776.98,562.48
2016,6,7,13,15,890.0,130.5,2.1,30.0,998.5,801.86,579.45
2016,6,7,13,30,887.0,130.0,2.1,30.0,987.0,823.34,593.62
2016,6,7,13,45,883.5,128.5,2.15,30.0,967.5,840.06,605.16
2016,6,7,14,0,880.0,127.0,2.2,30.0,948.0,853.09,614.44
2016,6,7,14,15,873.5,125.5,2.2,30.0,921.0,859.88,619.39
2016,6,7,14,30,867.0,124.0,2.2,30.0,894.0,862.91,622.08
2016,6,7,14,45,858.0,123.0,2.25,30.0,860.5,860.55,621.82
2016,6,7,15,0,849.0,122.0,2.3,30.0,827.0,854.56,619.36
2016,6,7,15,15,480.0,240.5,2.25,29.5,635.5,663.77,489.12
2016,6,7,15,30,111.0,359.0,2.2,29.0,444.0,411.9,306.25
2016,6,7,15,45,454.5,235.5,2.2,29.0,551.5,632.98,473.35
2016,6,7,16,0,798.0,112.0,2.2,29.0,659.0,787.99,584.11
2016,6,7,16,15,780.0,108.5,2.1,29.0,610.5,755.75,561.87
2016,6,7,16,30,762.0,105.0,2.0,29.0,562.0,721.1,539.47
2016,6,7,16,45,741.5,100.0,1.9,29.0,510.5,680.83,513.02
2016,6,7,17,0,721.0,95.0,1.8,29.0,459.0,638.83,484.18
2016,6,7,17,15,689.0,90.0,1.7,28.5,406.0,590.35,450.89
2016,6,7,17,30,657.0,85.0,1.6,28.0,353.0,538.99,414.64
2016,6,7,17,45,612.5,78.5,1.55,28.0,299.5,478.6,370.0
2016,6,7,18,0,568.0,72.0,1.5,28.0,246.0,419.88,325.14
2016,6,7,18,15,503.5,64.0,1.35,27.0,195.5,351.38,272.09
2016,6,7,18,30,439.0,56.0,1.2,26.0,145.0,287.37,220.49
2016,6,7,18,45,343.0,44.5,1.1,25.0,101.0,211.91,158.73
2016,6,7,19,0,247.0,33.0,1.0,24.0,57.0,143.92,100.03
2016,6,7,19,15,123.5,16.5,1.05,23.5,28.5,65.43,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,12.59,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,24.11,13.18
2016,6,8,6,15,260.5,46.5,0.35,22.5,88.0,35.02,24.04
2016,6,8,6,30,357.0,61.0,0.5,23.0,130.0,45.92,33.85
2016,6,8,6,45,448.0,64.5,0.7,23.5,179.0,51.13,38.54
2016,6,8,7,0,539.0,68.0,0.9,24.0,228.0,53.96,40.97
2016,6,8,7,15,531.0,87.0,1.1,24.5,271.0,66.86,51.85
2016,6,8,7,30,523.0,106.0,1.3,25.0,314.0,78.99,61.85
2016,6,8,7,45,602.0,104.5,1.55,25.5,377.5,77.75,60.46
2016,6,8,8,0,681.0,103.0,1.8,26.0,441.0,77.04,59.51
2016,6,8,8,15,706.0,107.5,1.9,26.0,492.0,79.3,61.17
2016,6,8,8,30,731.0,112.0,2.0,26.0,543.0,81.45,62.74
2016,6,8,8,45,748.5,116.5,2.15,26.5,591.0,90.29,69.69
2016,6,8,9,0,766.0,121.0,2.3,27.0,639.0,92.07,70.78
2016,6,8,9,15,780.5,124.0,2.35,27.0,683.5,92.66,71.07
2016,6,8,9,30,795.0,127.0,2.4,27.0,728.0,135.87,78.67
2016,6,8,9,45,635.5,219.5,2.45,27.5,716.5,211.44,132.67
2016,6,8,10,0,476.0,312.0,2.5,28.0,705.0,277.66,187.78
2016,6,8,10,15,393.5,362.5,2.5,28.0,696.5,327.76,229.55
2016,6,8,10,30,311.0,413.0,2.5,28.0,688.0,360.35,257.92
2016,6,8,10,45,276.5,436.5,2.5,28.5,687.0,386.71,279.06
2016,6,8,11,0,242.0,460.0,2.5,29.0,686.0,417.58,302.58
2016,6,8,11,15,241.5,471.0,2.5,29.0,700.5,444.44,322.82
2016,6,8,11,30,241.0,482.0,2.5,29.0,715.0,470.99,342.56
2016,6,8,11,45,326.5,457.0,2.5,29.0,776.5,517.29,376.34
2016,6,8,12,0,412.0,432.0,2.5,29.0,838.0,574.68,417.79
2016,6,8,12,15,244.5,457.0,2.5,29.0,698.5,509.8,371.91
2016,6,8,12,30,77.0,482.0,2.5,29.0,559.0,428.49,313.06
2016,6,8,12,45,441.5,332.0,2.55,29.5,768.0,596.09,437.14
2016,6,8,13,0,806.0,182.0,2.6,30.0,977.0,761.7,554.76
2016,6,8,13,15,803.0,181.5,2.6,30.0,965.5,786.09,570.92
2016,6,8,13,30,800.0,181.0,2.6,30.0,954.0,807.2,585.77
2016,6,8,13,45,794.0,180.0,2.65,30.0,934.5,822.03,596.68
2016,6,8,14,0,788.0,179.0,2.7,30.0,915.0,833.26,605.2
2016,6,8,14,15,781.0,177.0,2.7,29.5,888.5,839.19,610.89
2016,6,8,14,30,774.0,175.0,2.7,29.0,862.0,841.51,614.37
2016,6,8,14,45,760.0,175.0,2.7,29.0,828.5,836.08,611.63
2016,6,8,15,0,746.0,175.0,2.7,29.0,795.0,827.19,606.74
2016,6,8,15,15,732.5,171.5,2.7,28.5,756.0,819.26,603.84
2016,6,8,15,30,719.0,168.0,2.7,28.0,717.0,801.08,594.02
2016,6,8,15,45,701.5,164.0,2.7,28.0,673.0,776.1,578.28
2016,6,8,16,0,684.0,160.0,2.7,28.0,629.0,748.47,560.62
2016,6,8,16,15,662.5,154.5,2.6,27.5,581.5,713.74,538.41
2016,6,8,16,30,641.0,149.0,2.5,27.0,534.0,677.02,514.5
2016,6,8,16,45,448.0,178.5,2.4,27.0,435.5,537.79,413.0
2016,6,8,17,0,255.0,208.0,2.3,27.0,337.0,401.04,310.34
2016,6,8,17,15,239.0,187.0,2.15,26.5,297.0,361.76,282.28
2016,6,8,17,30,223.0,166.0,2.0,26.0,257.0,322.58,253.18
2016,6,8,17,45,205.0,143.5,1.85,26.0,217.5,280.86,220.94
2016,6,8,18,0,187.0,121.0,1.7,26.0,178.0,239.78,188.46
2016,6,8,18,15,158.0,99.0,1.6,25.5,141.0,184.0,143.88
2016,6,8,18,30,129.0,77.0,1.5,25.0,104.0,141.79,109.07
2016,6,8,18,45,90.0,56.0,1.4,24.5,72.0,98.76,73.08
2016,6,8,19,0,51.0,35.0,1.3,24.0,40.0,58.66,38.85
2016,6,8,19,15,25.5,17.5,1.35,23.5,20.0,26.71,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,12.59,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,24.05,13.08
2016,6,9,6,15,238.5,47.5,1.0,22.5,85.5,35.59,24.48
2016,6,9,6,30,329.0,63.0,0.9,23.0,126.0,47.06,34.81
2016,6,9,6,45,401.0,73.0,0.85,23.5,174.5,54.57,41.49
2016,6,9,7,0,473.0,83.0,0.8,24.0,223.0,64.43,49.93
2016,6,9,7,15,520.5,91.5,1.0,24.5,274.5,70.01,54.52
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,75.46,58.86
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.5,78.53,61.11
2016,6,9,8,0,645.0,111.0,1.6,26.0,431.0,81.54,63.27
2016,6,9,8,15,671.0,116.0,1.7,26.0,482.0,83.87,64.97
2016,6,9,8,30,697.0,121.0,1.8,26.0,533.0,86.08,66.56
2016,6,9,8,45,718.0,125.0,1.95,26.5,581.0,87.42,67.31
2016,6,9,9,0,739.0,129.0,2.1,27.0,629.0,96.3,74.24
2016,6,9,9,15,754.5,132.5,2.2,27.5,673.0,96.98,74.43
2016,6,9,9,30,770.0,136.0,2.3,28.0,717.0,138.33,81.26
2016,6,9,9,45,539.5,256.5,2.4,28.5,675.0,220.91,143.16
2016,6,9,10,0,309.0,377.0,2.5,29.0,633.0,287.97,201.28
2016,6,9,10,15,561.0,261.0,2.6,29.0,748.0,300.2,202.67
2016,6,9,10,30,813.0,145.0,2.7,29.0,863.0,347.45,234.41
2016,6,9,10,45,819.5,146.5,2.8,29.0,889.5,398.05,277.03
2016,6,9,11,0,826.0,148.0,2.9,29.0,916.0,447.62,318.27
2016,6,9,11,15,831.0,149.5,2.95,29.0,936.0,494.07,356.32
2016,6,9,11,30,836.0,151.0,3.0,29.0,956.0,539.11,392.42
2016,6,9,11,45,840.5,150.0,3.1,29.5,968.5,580.78,424.56
2016,6,9,12,0,845.0,149.0,3.2,30.0,981.0,620.68,454.59
2016,6,9,12,15,846.0,149.5,3.25,30.0,985.5,657.51,482.5
2016,6,9,12,30,847.0,150.0,3.3,30.0,990.0,692.42,508.52
2016,6,9,12,45,550.0,322.5,3.35,30.0,867.5,665.57,486.29
2016,6,9,13,0,253.0,495.0,3.4,30.0,745.0,598.04,434.99
2016,6,9,13,15,546.0,322.0,3.4,30.0,852.5,709.4,518.83
2016,6,9,13,30,839.0,149.0,3.4,30.0,960.0,797.76,585.19
2016,6,9,13,45,835.0,147.5,3.4,30.0,941.0,813.74,595.75
2016,6,9,14,0,831.0,146.0,3.4,30.0,922.0,826.18,604.51
2016,6,9,14,15,824.5,144.5,3.35,30.0,896.0,832.95,609.35
2016,6,9,14,30,818.0,143.0,3.3,30.0,870.0,848.83,620.4
2016,6,9,14,45,790.0,152.5,3.3,30.0,833.0,840.37,615.53
2016,6,9,15,0,762.0,162.0,3.3,30.0,796.0,828.35,608.53
2016,6,9,15,15,749.5,159.0,3.25,29.5,757.5,814.6,601.43
2016,6,9,15,30,737.0,156.0,3.2,29.0,719.0,803.49,596.18
2016,6,9,15,45,718.0,153.0,3.2,29.0,675.0,778.08,580.26
2016,6,9,16,0,699.0,150.0,3.2,29.0,631.0,750.04,562.34
2016,6,9,16,15,678.5,145.5,3.1,29.0,583.5,716.88,540.12
2016,6,9,16,30,658.0,141.0,3.0,29.0,536.0,681.68,516.26
2016,6,9,16,45,628.5,135.5,2.95,29.0,485.5,636.99,485.48
2016,6,9,17,0,599.0,130.0,2.9,29.0,435.0,591.34,453.5
2016,6,9,17,15,564.0,122.5,2.7,28.5,383.5,539.37,416.63
2016,6,9,17,30,529.0,115.0,2.5,28.0,332.0,480.18,373.65
2016,6,9,17,45,484.0,105.0,2.35,27.5,281.5,421.67,329.91
2016,6,9,18,0,439.0,95.0,2.2,27.0,231.0,365.39,286.48
2016,6,9,18,15,376.5,82.5,2.05,26.5,182.5,300.13,234.67
2016,6,9,18,30,314.0,70.0,1.9,26.0,134.0,239.81,185.29
2016,6,9,18,45,233.0,53.5,1.75,25.5,93.0,172.91,129.89
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,114.11,79.48
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,47.93,0.19
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,11.8,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,22.81,12.11
2016,6,10,6,15,297.5,42.5,1.25,22.5,89.0,32.42,21.81
2016,6,10,6,30,396.0,55.0,1.4,23.0,131.0,44.17,32.33
2016,6,10,6,45,465.5,63.0,1.6,23.5,180.0,50.15,37.69
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,56.15,42.85
2016,6,10,7,15,580.5,77.5,1.9,24.0,281.0,60.69,46.7
2016,6,10,7,30,626.0,84.0,2.0,24.0,333.0,65.18,50.39
2016,6,10,7,45,660.5,89.0,2.1,24.5,386.0,68.38,52.81
2016,6,10,8,0,695.0,94.0,2.2,25.0,439.0,71.5,55.13
2016,6,10,8,15,514.5,165.5,2.25,25.5,436.5,110.6,87.4
2016,6,10,8,30,334.0,237.0,2.3,26.0,434.0,150.45,119.56
2016,6,10,8,45,557.0,173.0,2.35,26.5,535.5,112.07,87.53
2016,6,10,9,0,780.0,109.0,2.4,27.0,637.0,85.07,65.02
2016,6,10,9,15,794.5,112.0,2.4,27.0,681.0,85.99,65.61
2016,6,10,9,30,809.0,115.0,2.4,27.0,725.0,127.88,72.75
2016,6,10,9,45,819.5,117.5,2.4,27.5,764.5,189.58,108.82
2016,6,10,10,0,830.0,120.0,2.4,28.0,804.0,242.78,147.44
2016,6,10,10,15,838.5,121.5,2.4,28.0,837.5,295.06,189.95
2016,6,10,10,30,847.0,123.0,2.4,28.0,871.0,347.04,233.71
2016,6,10,10,45,637.0,256.5,2.4,28.5,829.0,397.35,279.75
2016,6,10,11,0,427.0,390.0,2.4,29.0,787.0,436.42,313.55
2016,6,10,11,15,647.5,259.0,2.4,29.0,875.5,481.17,346.68
2016,6,10,11,30,868.0,128.0,2.4,29.0,964.0,540.37,391.72
2016,6,10,11,45,875.0,125.5,2.45,29.5,977.5,583.64,424.68
2016,6,10,12,0,882.0,123.0,2.5,30.0,991.0,625.22,455.59
2016,6,10,12,15,882.5,123.0,2.5,30.0,995.5,662.54,483.45
2016,6,10,12,30,883.0,123.0,2.5,30.0,1000.0,697.68,509.22
2016,6,10,12,45,882.5,123.0,2.55,30.5,996.5,729.95,531.7
2016,6,10,13,0,882.0,123.0,2.6,31.0,993.0,759.69,552.03
2016,6,10,13,15,583.0,298.5,2.6,31.0,871.0,715.57,517.3
2016,6,10,13,30,284.0,474.0,2.6,31.0,749.0,636.06,458.05
2016,6,10,13,45,576.0,297.5,2.6,31.0,841.0,749.02,542.08
2016,6,10,14,0,868.0,121.0,2.6,31.0,933.0,835.37,604.07
2016,6,10,14,15,560.0,276.5,2.6,31.0,795.0,746.68,540.83
2016,6,10,14,30,252.0,432.0,2.6,31.0,657.0,615.92,446.42
2016,6,10,14,45,232.5,417.5,2.65,31.0,619.0,576.57,421.0
2016,6,10,15,0,213.0,403.0,2.7,31.0,581.0,550.83,403.96
2016,6,10,15,15,515.0,258.0,2.65,30.5,659.5,708.62,521.86
2016,6,10,15,30,817.0,113.0,2.6,30.0,738.0,811.87,596.81
2016,6,10,15,45,587.0,199.0,2.6,30.0,634.5,714.12,528.68
2016,6,10,16,0,357.0,285.0,2.6,30.0,531.0,577.53,430.91
2016,6,10,16,15,550.5,195.0,2.5,29.5,542.0,655.54,492.35
2016,6,10,16,30,744.0,105.0,2.4,29.0,553.0,706.16,532.25
2016,6,10,16,45,375.0,133.5,2.35,29.0,359.0,436.11,335.42
2016,6,10,17,0,6.0,162.0,2.3,29.0,165.0,135.78,101.82
2016,6,10,17,15,3.0,144.5,2.15,28.5,146.0,119.32,89.85
2016,6,10,17,30,0.0,127.0,2.0,28.0,127.0,103.03,77.36
2016,6,10,17,45,254.5,104.0,1.85,28.0,183.0,266.97,210.34
2016,6,10,18,0,509.0,81.0,1.7,28.0,239.0,396.11,308.8
2016,6,10,18,15,446.0,71.5,1.55,27.5,190.0,329.36,255.38
2016,6,10,18,30,383.0,62.0,1.4,27.0,141.0,262.96,201.72
2016,6,10,18,45,287.5,49.0,1.3,26.5,98.5,190.29,142.17
2016,6,10,19,0,192.0,36.0,1.2,26.0,56.0,127.32,88.64
2016,6,10,19,15,96.0,18.0,1.2,25.5,28.0,59.35,4.83
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.0,16.0,1.75,22.5,21.0,12.59,0.0
2016,6,11,6,0,110.0,32.0,2.0,23.0,42.0,23.93,12.88
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.5,36.73,25.29
2016,6,11,6,30,280.0,67.0,2.4,24.0,121.0,49.41,36.63
2016,6,11,6,45,351.5,79.0,2.6,24.5,168.5,58.1,44.31
2016,6,11,7,0,423.0,91.0,2.8,25.0,216.0,66.72,51.68
2016,6,11,7,15,472.0,100.5,2.9,25.0,266.5,73.31,57.24
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,79.78,62.57
2016,6,11,7,45,559.5,117.0,3.1,25.5,368.5,85.61,67.12
2016,6,11,8,0,598.0,124.0,3.2,26.0,420.0,89.23,69.76
2016,6,11,8,15,626.0,130.0,3.25,26.0,470.5,91.83,71.65
2016,6,11,8,30,654.0,136.0,3.3,26.0,521.0,94.27,73.42
2016,6,11,8,45,671.0,143.0,3.35,26.5,568.0,96.86,75.16
2016,6,11,9,0,688.0,150.0,3.4,27.0,615.0,99.18,76.67
2016,6,11,9,15,705.0,154.0,3.4,27.0,659.0,99.57,76.77
2016,6,11,9,30,722.0,158.0,3.4,27.0,703.0,137.89,83.27
2016,6,11,9,45,725.5,167.0,3.45,27.5,740.0,190.69,113.67
2016,6,11,10,0,729.0,176.0,3.5,28.0,777.0,243.5,152.41
2016,6,11,10,15,739.5,179.0,3.5,28.0,810.5,299.53,197.3
2016,6,11,10,30,750.0,182.0,3.5,28.0,844.0,349.39,238.91
2016,6,11,10,45,438.0,323.0,3.55,28.5,713.0,369.42,264.67
2016,6,11,11,0,126.0,464.0,3.6,29.0,582.0,370.35,271.44
2016,6,11,11,15,441.5,333.5,3.6,29.0,757.0,437.44,318.99
2016,6,11,11,30,757.0,203.0,3.6,29.0,932.0,534.93,390.62
2016,6,11,11,45,754.5,208.0,3.6,29.5,943.0,575.34,421.18
2016,6,11,12,0,752.0,213.0,3.6,30.0,954.0,613.8,449.69
2016,6,11,12,15,753.5,213.0,3.55,30.0,958.0,649.52,476.39
2016,6,11,12,30,755.0,213.0,3.5,30.0,962.0,683.62,501.41
2016,6,11,12,45,755.0,212.0,3.5,30.0,959.0,714.27,523.75
2016,6,11,13,0,755.0,211.0,3.5,30.0,956.0,742.69,544.24
2016,6,11,13,15,751.5,210.0,3.45,30.0,945.0,765.69,560.58
2016,6,11,13,30,748.0,209.0,3.4,30.0,934.0,785.51,574.59
2016,6,11,13,45,744.0,206.5,3.4,30.0,915.5,809.18,591.1
2016,6,11,14,0,740.0,204.0,3.4,30.0,897.0,820.64,599.56
2016,6,11,14,15,732.5,202.0,3.35,30.0,871.0,826.16,603.81
2016,6,11,14,30,725.0,200.0,3.3,30.0,845.0,828.18,605.77
2016,6,11,14,45,698.0,207.0,3.25,30.0,809.5,818.58,599.58
2016,6,11,15,0,671.0,214.0,3.2,30.0,774.0,805.64,591.22
2016,6,11,15,15,657.5,209.5,3.15,30.0,736.0,790.44,581.8
2016,6,11,15,30,644.0,205.0,3.1,30.0,698.0,772.23,570.36
2016,6,11,15,45,625.5,200.0,3.05,30.0,655.5,746.59,553.77
2016,6,11,16,0,607.0,195.0,3.0,30.0,613.0,718.46,535.41
2016,6,11,16,15,584.5,188.0,2.9,29.5,566.5,683.05,512.66
2016,6,11,16,30,562.0,181.0,2.8,29.0,520.0,638.54,483.35
2016,6,11,16,45,535.0,172.0,2.7,29.0,471.0,595.27,453.32
2016,6,11,17,0,508.0,163.0,2.6,29.0,422.0,551.36,422.33
2016,6,11,17,15,471.5,152.5,2.4,28.5,371.5,499.21,385.12
2016,6,11,17,30,435.0,142.0,2.2,28.0,321.0,447.84,347.66
2016,6,11,17,45,390.0,128.5,2.05,28.0,271.5,389.54,303.46
2016,6,11,18,0,345.0,115.0,1.9,28.0,222.0,333.65,260.03
2016,6,11,18,15,286.0,98.0,1.8,27.5,175.0,258.81,201.42
2016,6,11,18,30,227.0,81.0,1.7,27.0,128.0,201.3,154.78
2016,6,11,18,45,156.0,60.0,1.65,26.5,88.0,139.14,103.8
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,83.37,57.24
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,34.55,2.25
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
