Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,12.59,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,23.9,12.76
2016,6,12,6,15,183.5,50.0,2.45,24.0,80.0,37.09,25.53
2016,6,12,6,30,264.0,68.0,2.5,24.0,119.0,49.96,37.09
2016,6,12,6,45,334.0,81.0,2.65,24.5,166.0,59.26,45.3
2016,6,12,7,0,404.0,94.0,2.8,25.0,213.0,68.45,53.16
2016,6,12,7,15,321.0,123.5,2.9,25.0,230.5,87.47,69.27
2016,6,12,7,30,238.0,153.0,3.0,25.0,248.0,103.78,82.84
2016,6,12,7,45,176.5,181.5,3.1,25.5,257.5,122.36,97.9
2016,6,12,8,0,115.0,210.0,3.2,26.0,267.0,137.14,109.57
2016,6,12,8,15,129.0,235.5,3.25,26.0,306.5,151.3,120.8
2016,6,12,8,30,143.0,261.0,3.3,26.0,346.0,164.94,131.5
2016,6,12,8,45,121.5,283.0,3.35,26.5,359.5,175.46,139.32
2016,6,12,9,0,100.0,305.0,3.4,27.0,373.0,195.5,154.73
2016,6,12,9,15,66.0,301.0,3.4,27.5,347.0,193.78,152.58
2016,6,12,9,30,32.0,297.0,3.4,28.0,321.0,196.54,146.44
2016,6,12,9,45,228.5,313.0,3.4,28.5,500.5,216.57,152.65
2016,6,12,10,0,425.0,329.0,3.4,29.0,680.0,274.12,186.83
2016,6,12,10,15,434.0,342.5,3.35,29.0,713.5,315.69,218.86
2016,6,12,10,30,443.0,356.0,3.3,29.0,747.0,358.1,252.33
2016,6,12,10,45,443.5,372.0,3.3,29.0,774.0,399.59,285.39
2016,6,12,11,0,444.0,388.0,3.3,29.0,801.0,440.83,317.83
2016,6,12,11,15,451.5,402.0,3.3,29.0,830.0,483.8,350.83
2016,6,12,11,30,459.0,416.0,3.3,29.0,859.0,527.0,383.39
2016,6,12,11,45,452.5,426.0,3.35,29.5,867.0,559.99,407.53
2016,6,12,12,0,446.0,436.0,3.4,30.0,875.0,591.72,430.23
2016,6,12,12,15,410.0,441.5,3.35,30.0,846.5,602.48,438.38
2016,6,12,12,30,374.0,447.0,3.3,30.0,818.0,606.39,441.52
2016,6,12,12,45,398.5,440.5,3.3,30.0,835.0,640.76,466.35
2016,6,12,13,0,423.0,434.0,3.3,30.0,852.0,678.15,492.84
2016,6,12,13,15,353.0,454.0,3.3,30.0,800.0,656.84,477.6
2016,6,12,13,30,283.0,474.0,3.3,30.0,748.0,634.23,461.41
2016,6,12,13,45,334.5,441.5,3.3,30.0,759.0,662.23,482.65
2016,6,12,14,0,386.0,409.0,3.3,30.0,770.0,688.94,502.76
2016,6,12,14,15,286.5,425.5,3.25,30.0,690.0,630.48,460.96
2016,6,12,14,30,187.0,442.0,3.2,30.0,610.0,553.98,406.47
2016,6,12,14,45,215.5,420.5,3.2,30.0,606.0,564.19,415.53
2016,6,12,15,0,244.0,399.0,3.2,30.0,602.0,589.57,434.61
2016,6,12,15,15,322.5,355.5,3.15,30.0,610.5,618.71,457.71
2016,6,12,15,30,401.0,312.0,3.1,30.0,619.0,660.3,489.06
2016,6,12,15,45,386.5,296.5,3.05,30.0,578.5,615.48,458.71
2016,6,12,16,0,372.0,281.0,3.0,30.0,538.0,585.25,438.5
2016,6,12,16,15,343.0,265.0,2.9,29.5,488.0,541.72,408.97
2016,6,12,16,30,314.0,249.0,2.8,29.0,438.0,497.8,378.71
2016,6,12,16,45,298.0,227.0,2.7,29.0,394.0,457.39,350.11
2016,6,12,17,0,282.0,205.0,2.6,29.0,350.0,416.46,320.66
2016,6,12,17,15,361.0,171.5,2.4,28.5,335.0,427.66,331.61
2016,6,12,17,30,440.0,138.0,2.2,28.0,320.0,446.93,347.48
2016,6,12,17,45,400.0,124.0,2.05,28.0,271.0,390.94,304.67
2016,6,12,18,0,360.0,110.0,1.9,28.0,222.0,336.93,262.69
2016,6,12,18,15,300.0,94.5,1.85,27.5,175.5,273.49,212.82
2016,6,12,18,30,240.0,79.0,1.8,27.0,129.0,204.87,157.64
2016,6,12,18,45,171.0,59.0,1.75,26.5,89.5,143.99,107.58
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,89.4,61.75
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,41.63,5.63
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,24.0,21.5,12.98,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,24.62,13.28
2016,6,13,6,15,207.5,49.5,3.15,24.5,83.0,36.8,25.22
2016,6,13,6,30,298.0,66.0,3.3,25.0,123.0,48.87,36.0
2016,6,13,6,45,384.5,74.5,3.5,25.5,172.5,55.41,41.83
2016,6,13,7,0,471.0,83.0,3.7,26.0,222.0,64.44,49.54
2016,6,13,7,15,520.0,91.0,3.75,26.0,273.5,69.67,53.93
2016,6,13,7,30,569.0,99.0,3.8,26.0,325.0,74.8,58.12
2016,6,13,7,45,387.5,153.0,3.85,26.5,317.0,103.19,81.61
2016,6,13,8,0,206.0,207.0,3.9,27.0,309.0,137.53,109.54
2016,6,13,8,15,462.5,159.5,3.85,27.0,422.5,105.94,83.04
2016,6,13,8,30,719.0,112.0,3.8,27.0,536.0,81.19,62.29
2016,6,13,8,45,482.5,207.5,3.8,27.5,502.5,129.95,102.01
2016,6,13,9,0,246.0,303.0,3.8,28.0,469.0,178.46,140.62
2016,6,13,9,15,521.5,212.0,3.75,28.5,595.5,128.92,100.04
2016,6,13,9,30,797.0,121.0,3.7,29.0,722.0,127.75,73.42
2016,6,13,9,45,477.0,261.0,3.7,29.5,626.0,212.01,138.97
2016,6,13,10,0,157.0,401.0,3.7,30.0,530.0,280.13,201.48
2016,6,13,10,15,497.0,265.0,3.65,30.0,698.5,286.98,194.79
2016,6,13,10,30,837.0,129.0,3.6,30.0,867.0,344.59,231.01
2016,6,13,10,45,519.5,297.5,3.6,30.5,760.5,382.12,270.05
2016,6,13,11,0,202.0,466.0,3.6,31.0,654.0,402.23,291.08
2016,6,13,11,15,291.5,446.5,3.55,31.0,724.0,442.82,320.48
2016,6,13,11,30,381.0,427.0,3.5,31.0,794.0,498.64,361.08
2016,6,13,11,45,620.0,282.0,3.5,31.5,888.5,551.61,400.35
2016,6,13,12,0,859.0,137.0,3.5,32.0,983.0,617.64,449.72
2016,6,13,12,15,860.0,137.5,3.5,32.0,987.5,654.9,477.61
2016,6,13,12,30,861.0,138.0,3.5,32.0,992.0,690.18,503.66
2016,6,13,12,45,540.5,319.5,3.5,32.0,855.5,653.4,474.43
2016,6,13,13,0,220.0,501.0,3.5,32.0,719.0,571.22,412.79
2016,6,13,13,15,535.0,319.5,3.5,32.0,840.0,696.05,505.94
2016,6,13,13,30,850.0,138.0,3.5,32.0,961.0,794.83,579.03
2016,6,13,13,45,843.5,138.5,3.5,32.0,941.5,810.47,589.24
2016,6,13,14,0,837.0,139.0,3.5,32.0,922.0,822.56,597.72
2016,6,13,14,15,533.5,288.5,3.5,32.0,782.5,731.01,531.82
2016,6,13,14,30,230.0,438.0,3.5,32.0,643.0,586.53,427.01
2016,6,13,14,45,276.0,409.0,3.5,32.0,646.0,620.84,453.24
2016,6,13,15,0,322.0,380.0,3.5,32.0,649.0,638.07,467.03
2016,6,13,15,15,401.0,329.5,3.4,31.5,648.0,675.97,496.57
2016,6,13,15,30,480.0,279.0,3.3,31.0,647.0,696.41,514.22
2016,6,13,15,45,427.5,280.0,3.25,31.0,593.5,650.45,482.31
2016,6,13,16,0,375.0,281.0,3.2,31.0,540.0,587.49,438.74
2016,6,13,16,15,403.0,251.0,3.05,30.5,511.0,592.07,444.43
2016,6,13,16,30,431.0,221.0,2.9,30.0,482.0,576.78,435.93
2016,6,13,16,45,348.0,215.0,2.8,30.0,413.5,482.11,367.57
2016,6,13,17,0,265.0,209.0,2.7,30.0,345.0,408.4,313.12
2016,6,13,17,15,297.5,179.0,2.5,29.5,315.5,392.35,303.23
2016,6,13,17,30,330.0,149.0,2.3,29.0,286.0,372.47,289.72
2016,6,13,17,45,303.0,131.0,2.15,29.0,242.5,325.71,253.9
2016,6,13,18,0,276.0,113.0,2.0,29.0,199.0,280.16,218.27
2016,6,13,18,15,238.0,94.5,1.95,28.5,158.5,229.9,178.47
2016,6,13,18,30,200.0,76.0,1.9,28.0,118.0,182.48,139.82
2016,6,13,18,45,146.0,56.5,1.9,27.5,82.5,130.25,96.73
2016,6,13,19,0,92.0,37.0,1.9,27.0,47.0,82.76,56.74
2016,6,13,19,15,46.0,18.5,2.05,27.0,23.5,38.71,6.25
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,12.98,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,24.52,13.16
2016,6,14,6,15,177.5,51.0,3.3,24.0,80.5,37.69,26.02
2016,6,14,6,30,263.0,69.0,3.4,24.0,120.0,50.64,37.66
2016,6,14,6,45,131.5,68.5,3.55,24.5,94.0,49.93,37.32
2016,6,14,7,0,0.0,68.0,3.7,25.0,68.0,51.61,38.78
2016,6,14,7,15,0.0,89.5,3.75,25.0,89.5,67.02,51.91
2016,6,14,7,30,0.0,111.0,3.8,25.0,111.0,82.23,64.67
2016,6,14,7,45,0.0,119.0,3.9,25.5,119.0,88.4,69.5
2016,6,14,8,0,0.0,127.0,4.0,26.0,127.0,94.5,74.19
2016,6,14,8,15,0.5,145.0,3.9,26.0,145.5,107.19,84.47
2016,6,14,8,30,1.0,163.0,3.8,26.0,164.0,119.76,94.54
2016,6,14,8,45,32.5,227.5,3.7,26.5,249.5,153.16,121.34
2016,6,14,9,0,64.0,292.0,3.6,27.0,335.0,188.21,148.97
2016,6,14,9,15,39.0,268.5,3.45,27.5,295.5,176.54,138.81
2016,6,14,9,30,14.0,245.0,3.3,28.0,256.0,176.98,132.07
2016,6,14,9,45,15.0,258.5,3.15,28.5,271.0,188.75,140.18
2016,6,14,10,0,16.0,272.0,3.0,29.0,286.0,200.69,148.51
2016,6,14,10,15,18.0,292.5,2.95,29.0,309.0,217.74,161.01
2016,6,14,10,30,20.0,313.0,2.9,29.0,332.0,235.24,173.84
2016,6,14,10,45,43.5,373.5,2.85,29.5,414.0,278.26,204.61
2016,6,14,11,0,67.0,434.0,2.8,30.0,496.0,333.77,244.21
2016,6,14,11,15,48.0,408.0,2.9,30.0,453.5,316.91,232.3
2016,6,14,11,30,29.0,382.0,3.0,30.0,411.0,296.48,217.72
2016,6,14,11,45,24.5,363.0,3.1,30.5,387.5,285.97,209.79
2016,6,14,12,0,20.0,344.0,3.2,31.0,364.0,274.66,201.2
2016,6,14,12,15,127.5,423.5,3.35,31.0,550.0,408.66,299.44
2016,6,14,12,30,235.0,503.0,3.5,31.0,736.0,551.85,401.31
2016,6,14,12,45,548.0,321.0,3.7,31.5,862.5,659.21,480.72
2016,6,14,13,0,861.0,139.0,3.9,32.0,989.0,752.34,550.47
2016,6,14,13,15,858.0,138.0,4.0,32.0,977.5,776.49,567.91
2016,6,14,13,30,855.0,137.0,4.1,32.0,966.0,797.34,582.66
2016,6,14,13,45,853.0,135.0,4.25,32.0,947.5,814.76,595.25
2016,6,14,14,0,851.0,133.0,4.4,32.0,929.0,828.64,605.58
2016,6,14,14,15,585.0,274.5,4.4,32.0,815.0,763.82,558.08
2016,6,14,14,30,319.0,416.0,4.4,32.0,701.0,656.88,479.56
2016,6,14,14,45,571.5,270.0,4.45,32.0,756.5,765.08,561.66
2016,6,14,15,0,824.0,124.0,4.5,32.0,812.0,831.14,611.18
2016,6,14,15,15,813.0,121.5,4.45,31.5,773.5,819.05,604.74
2016,6,14,15,30,802.0,119.0,4.4,31.0,735.0,813.94,603.6
2016,6,14,15,45,787.5,116.5,4.4,31.0,691.5,792.09,590.01
2016,6,14,16,0,773.0,114.0,4.4,31.0,648.0,767.3,574.48
2016,6,14,16,15,754.5,110.5,4.25,30.5,600.5,735.57,554.69
2016,6,14,16,30,736.0,107.0,4.1,30.0,553.0,701.51,533.1
2016,6,14,16,45,710.0,103.5,4.0,30.0,502.0,662.64,506.54
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,619.72,476.25
2016,6,14,17,15,652.0,95.0,3.6,29.5,399.5,570.12,440.89
2016,6,14,17,30,620.0,90.0,3.3,29.0,348.0,520.37,404.59
2016,6,14,17,45,575.0,83.5,3.05,29.0,296.0,461.37,359.67
2016,6,14,18,0,530.0,77.0,2.8,29.0,244.0,404.1,314.91
2016,6,14,18,15,466.5,68.5,2.65,28.5,194.5,337.37,262.29
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,275.03,211.47
2016,6,14,18,45,310.0,48.0,2.4,27.5,102.5,198.54,148.71
2016,6,14,19,0,217.0,36.0,2.3,27.0,60.0,136.24,95.72
2016,6,14,19,15,108.5,18.0,2.4,26.5,30.0,63.88,15.76
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,12.98,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,24.43,13.05
2016,6,15,6,15,112.0,56.0,3.15,24.5,75.0,40.55,28.33
2016,6,15,6,30,180.0,79.0,3.3,25.0,113.0,56.43,42.39
2016,6,15,6,45,140.0,95.5,3.5,25.5,127.0,67.77,52.33
2016,6,15,7,0,100.0,112.0,3.7,26.0,141.0,78.49,61.46
2016,6,15,7,15,264.0,124.0,3.8,26.0,223.5,86.92,68.53
2016,6,15,7,30,428.0,136.0,3.9,26.0,306.0,94.56,74.79
2016,6,15,7,45,485.5,139.5,4.05,26.5,359.0,96.84,76.28
2016,6,15,8,0,543.0,143.0,4.2,27.0,412.0,99.17,77.79
2016,6,15,8,15,573.0,150.5,4.3,27.5,462.0,104.13,81.43
2016,6,15,8,30,603.0,158.0,4.4,28.0,512.0,106.98,83.32
2016,6,15,8,45,646.5,153.5,4.5,28.5,563.0,102.63,79.31
2016,6,15,9,0,690.0,149.0,4.6,29.0,614.0,98.75,75.74
2016,6,15,9,15,707.0,153.0,4.6,29.0,658.5,99.17,75.86
2016,6,15,9,30,724.0,157.0,4.6,29.0,703.0,134.12,80.9
2016,6,15,9,45,753.0,151.0,4.7,29.5,745.5,188.59,110.61
2016,6,15,10,0,782.0,145.0,4.8,30.0,788.0,237.53,144.82
2016,6,15,10,15,791.5,147.0,4.8,30.0,822.0,289.04,186.39
2016,6,15,10,30,801.0,149.0,4.8,30.0,856.0,340.58,229.65
2016,6,15,10,45,817.0,145.0,4.85,30.5,885.5,390.39,271.23
2016,6,15,11,0,833.0,141.0,4.9,31.0,915.0,440.78,312.69
2016,6,15,11,15,838.0,142.0,4.85,31.0,935.0,487.23,351.06
2016,6,15,11,30,843.0,143.0,4.8,31.0,955.0,532.26,387.43
2016,6,15,11,45,853.0,138.5,4.8,31.5,969.5,575.07,420.6
2016,6,15,12,0,863.0,134.0,4.8,32.0,984.0,616.46,451.84
2016,6,15,12,15,864.0,134.5,4.7,32.0,989.0,653.88,480.06
2016,6,15,12,30,865.0,135.0,4.6,32.0,994.0,689.29,506.18
2016,6,15,12,45,865.5,134.0,4.55,32.5,991.0,721.35,528.7
2016,6,15,13,0,866.0,133.0,4.5,33.0,988.0,751.03,549.07
2016,6,15,13,15,863.5,132.5,4.4,33.0,977.0,775.94,566.76
2016,6,15,13,30,861.0,132.0,4.3,33.0,966.0,797.6,581.2
2016,6,15,13,45,857.0,131.0,4.2,33.0,947.5,814.23,592.28
2016,6,15,14,0,853.0,130.0,4.1,33.0,929.0,827.29,601.04
2016,6,15,14,15,847.0,129.0,4.0,33.0,903.5,835.09,606.37
2016,6,15,14,30,841.0,128.0,3.9,33.0,878.0,839.26,609.41
2016,6,15,14,45,832.5,126.5,3.8,33.0,845.5,837.28,608.48
2016,6,15,15,0,824.0,125.0,3.7,33.0,813.0,831.75,605.33
2016,6,15,15,15,813.5,122.5,3.6,33.0,775.0,820.16,598.26
2016,6,15,15,30,803.0,120.0,3.5,33.0,737.0,815.6,596.05
2016,6,15,15,45,788.5,117.5,3.45,33.0,694.0,793.8,582.54
2016,6,15,16,0,774.0,115.0,3.4,33.0,651.0,769.05,567.16
2016,6,15,16,15,756.0,112.0,3.25,32.5,603.5,738.27,548.33
2016,6,15,16,30,738.0,109.0,3.1,32.0,556.0,705.13,527.73
2016,6,15,16,45,715.5,104.0,3.0,31.5,506.0,664.45,501.5
2016,6,15,17,0,693.0,99.0,2.9,31.0,456.0,625.09,475.19
2016,6,15,17,15,661.5,94.0,2.7,30.5,404.0,575.57,440.57
2016,6,15,17,30,630.0,89.0,2.5,30.0,352.0,525.84,404.95
2016,6,15,17,45,590.0,82.0,2.3,30.0,300.0,468.96,362.25
2016,6,15,18,0,550.0,75.0,2.1,30.0,248.0,413.39,319.35
2016,6,15,18,15,487.5,67.0,2.05,29.0,198.5,346.86,268.17
2016,6,15,18,30,425.0,59.0,2.0,28.0,149.0,284.58,218.29
2016,6,15,18,45,335.0,47.5,1.95,27.5,105.5,212.22,158.88
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,146.54,103.17
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,68.44,19.14
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.5,3.45,23.5,21.5,12.98,0.0
2016,6,16,6,0,117.0,33.0,3.7,24.0,43.0,24.6,13.12
2016,6,16,6,15,209.5,49.5,3.8,24.5,83.0,36.81,25.2
2016,6,16,6,30,302.0,66.0,3.9,25.0,123.0,48.9,36.01
2016,6,16,6,45,390.5,74.0,4.05,25.5,173.0,55.14,41.59
2016,6,16,7,0,479.0,82.0,4.2,26.0,223.0,63.82,49.01
2016,6,16,7,15,528.5,90.0,4.2,26.0,275.0,69.1,53.45
2016,6,16,7,30,578.0,98.0,4.2,26.0,327.0,74.28,57.69
2016,6,16,7,45,628.0,99.5,4.25,26.5,381.5,74.91,57.89
2016,6,16,8,0,678.0,101.0,4.3,27.0,436.0,75.74,58.25
2016,6,16,8,15,703.5,106.0,4.3,27.5,487.5,78.38,60.09
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,87.71,67.46
2016,6,16,8,45,756.0,111.0,4.35,28.5,589.0,87.04,66.53
2016,6,16,9,0,783.0,111.0,4.4,29.0,639.0,86.46,65.7
2016,6,16,9,15,797.0,114.0,4.4,29.5,683.5,87.33,66.08
2016,6,16,9,30,811.0,117.0,4.4,30.0,728.0,123.82,70.79
2016,6,16,9,45,825.0,117.5,4.45,30.5,768.0,184.93,104.62
2016,6,16,10,0,839.0,118.0,4.5,31.0,808.0,237.88,142.08
2016,6,16,10,15,847.0,120.0,4.5,31.0,841.5,290.77,184.7
2016,6,16,10,30,855.0,122.0,4.5,31.0,875.0,343.32,228.86
2016,6,16,10,45,863.0,122.0,4.55,31.5,902.5,394.11,271.45
2016,6,16,11,0,871.0,122.0,4.6,32.0,930.0,444.09,312.76
2016,6,16,11,15,875.0,123.0,4.6,32.0,950.0,491.83,352.11
2016,6,16,11,30,879.0,124.0,4.6,32.0,970.0,537.98,389.32
2016,6,16,11,45,881.0,124.5,4.6,32.5,982.0,580.93,422.44
2016,6,16,12,0,883.0,125.0,4.6,33.0,994.0,621.81,453.12
2016,6,16,12,15,883.5,125.5,4.6,33.0,998.5,659.62,481.83
2016,6,16,12,30,884.0,126.0,4.6,33.0,1003.0,695.29,508.42
2016,6,16,12,45,883.0,126.0,4.6,33.0,1000.0,727.46,532.09
2016,6,16,13,0,882.0,126.0,4.6,33.0,997.0,757.12,553.66
2016,6,16,13,15,879.5,125.0,4.55,33.0,986.0,781.93,571.28
2016,6,16,13,30,877.0,124.0,4.5,33.0,975.0,803.41,585.79
2016,6,16,13,45,873.5,123.0,4.45,33.0,956.0,820.59,597.45
2016,6,16,14,0,870.0,122.0,4.4,33.0,937.0,834.18,606.79
2016,6,16,14,15,864.5,121.0,4.35,33.0,911.5,842.46,612.68
2016,6,16,14,30,859.0,120.0,4.3,33.0,886.0,847.07,616.26
2016,6,16,14,45,845.0,121.5,4.25,33.0,852.0,843.1,614.24
2016,6,16,15,0,831.0,123.0,4.2,33.0,818.0,835.62,610.04
2016,6,16,15,15,820.0,121.0,4.1,33.0,779.5,824.06,603.02
2016,6,16,15,30,809.0,119.0,4.0,33.0,741.0,819.46,600.82
2016,6,16,15,45,795.0,116.5,3.95,33.0,697.5,798.05,587.53
2016,6,16,16,0,781.0,114.0,3.9,33.0,654.0,773.65,572.32
2016,6,16,16,15,763.0,110.5,3.75,32.5,606.5,742.26,553.04
2016,6,16,16,30,745.0,107.0,3.6,32.0,559.0,708.49,531.96
2016,6,16,16,45,720.0,103.5,3.5,32.0,508.5,667.38,504.35
2016,6,16,17,0,695.0,100.0,3.4,32.0,458.0,627.76,476.78
2016,6,16,17,15,663.5,95.0,3.15,31.5,405.5,578.2,442.04
2016,6,16,17,30,632.0,90.0,2.9,31.0,353.0,528.42,406.3
2016,6,16,17,45,586.5,84.0,2.7,30.5,301.0,469.23,362.63
2016,6,16,18,0,541.0,78.0,2.5,30.0,249.0,411.74,318.88
2016,6,16,18,15,478.0,69.5,2.35,29.0,199.0,344.75,267.03
2016,6,16,18,30,415.0,61.0,2.2,28.0,149.0,282.05,216.64
2016,6,16,18,45,321.0,49.0,2.1,27.5,105.5,204.56,153.26
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,141.23,99.62
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,66.49,20.13
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,12.59,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,24.1,12.76
2016,6,17,6,15,264.5,46.5,3.35,23.5,88.0,35.03,23.82
2016,6,17,6,30,365.0,61.0,3.5,24.0,130.0,45.98,33.67
2016,6,17,6,45,457.5,66.5,3.65,24.5,182.0,52.85,39.81
2016,6,17,7,0,550.0,72.0,3.8,25.0,234.0,57.13,43.51
2016,6,17,7,15,597.0,79.0,3.8,25.5,287.0,62.07,47.58
2016,6,17,7,30,644.0,86.0,3.8,26.0,340.0,66.93,51.47
2016,6,17,7,45,690.0,87.0,3.85,26.5,395.5,67.65,51.78
2016,6,17,8,0,736.0,88.0,3.9,27.0,451.0,74.14,56.91
2016,6,17,8,15,759.5,91.5,3.9,27.5,503.0,76.33,58.38
2016,6,17,8,30,783.0,95.0,3.9,28.0,555.0,78.43,59.78
2016,6,17,8,45,806.5,95.5,3.9,28.5,605.0,78.52,59.52
2016,6,17,9,0,830.0,96.0,3.9,29.0,655.0,87.99,66.95
2016,6,17,9,15,843.0,98.5,3.85,29.5,700.0,89.54,67.87
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,126.27,71.91
2016,6,17,9,45,868.5,101.5,3.8,30.5,785.5,180.67,99.7
2016,6,17,10,0,881.0,102.0,3.8,31.0,826.0,235.64,138.5
2016,6,17,10,15,888.0,103.5,3.75,31.0,860.0,290.2,182.44
2016,6,17,10,30,895.0,105.0,3.7,31.0,894.0,344.27,227.84
2016,6,17,10,45,901.5,105.5,3.7,31.5,921.0,396.81,271.79
2016,6,17,11,0,908.0,106.0,3.7,32.0,948.0,448.34,314.2
2016,6,17,11,15,911.5,106.5,3.65,32.0,968.0,497.27,354.27
2016,6,17,11,30,915.0,107.0,3.6,32.0,988.0,544.46,392.0
2016,6,17,11,45,918.0,106.5,3.55,32.5,1000.5,588.79,425.81
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,631.0,457.06
2016,6,17,12,15,921.0,106.5,3.4,33.0,1017.0,669.82,485.83
2016,6,17,12,30,921.0,107.0,3.3,33.0,1021.0,706.27,512.25
2016,6,17,12,45,920.0,106.5,3.25,33.5,1017.5,738.93,534.61
2016,6,17,13,0,919.0,106.0,3.2,34.0,1014.0,768.87,554.6
2016,6,17,13,15,916.5,105.5,3.15,34.0,1002.5,794.56,571.72
2016,6,17,13,30,914.0,105.0,3.1,34.0,991.0,816.81,586.23
2016,6,17,13,45,909.5,104.5,3.05,34.0,972.0,833.86,597.38
2016,6,17,14,0,905.0,104.0,3.0,34.0,953.0,847.2,606.18
2016,6,17,14,15,899.5,103.0,2.95,34.0,926.5,855.51,611.81
2016,6,17,14,30,894.0,102.0,2.9,34.0,900.0,860.04,615.13
2016,6,17,14,45,886.0,100.5,2.85,34.0,867.0,858.23,614.47
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,852.71,611.56
2016,6,17,15,15,868.5,97.5,2.75,34.0,795.5,842.31,605.61
2016,6,17,15,30,859.0,96.0,2.7,34.0,757.0,828.43,597.52
2016,6,17,15,45,847.0,93.5,2.7,34.0,713.5,808.12,585.61
2016,6,17,16,0,835.0,91.0,2.7,34.0,670.0,784.67,571.67
2016,6,17,16,15,819.0,88.5,2.6,33.5,622.0,755.13,554.18
2016,6,17,16,30,803.0,86.0,2.5,33.0,574.0,730.45,539.92
2016,6,17,16,45,782.5,82.5,2.45,33.0,523.0,691.2,514.67
2016,6,17,17,0,762.0,79.0,2.4,33.0,472.0,650.14,487.77
2016,6,17,17,15,733.5,75.0,2.25,32.5,419.0,601.56,454.64
2016,6,17,17,30,705.0,71.0,2.1,32.0,366.0,552.35,420.16
2016,6,17,17,45,666.5,66.0,2.0,31.5,313.0,495.72,379.32
2016,6,17,18,0,628.0,61.0,1.9,31.0,260.0,441.89,339.04
2016,6,17,18,15,570.0,55.0,1.75,30.0,209.0,376.72,289.12
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,315.35,240.07
2016,6,17,18,45,421.5,40.0,1.5,28.0,113.0,241.31,179.86
2016,6,17,19,0,331.0,31.0,1.4,27.0,68.0,175.81,124.08
2016,6,17,19,15,165.5,15.5,1.45,26.5,34.0,82.33,27.67
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,12.59,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.01,12.56
2016,6,18,6,15,238.5,47.0,2.45,24.5,84.5,35.23,23.87
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,46.43,33.91
2016,6,18,6,45,410.5,71.5,2.65,25.5,174.0,53.65,40.32
2016,6,18,7,0,485.0,81.0,2.8,26.0,223.0,63.16,48.44
2016,6,18,7,15,534.0,89.0,2.7,26.0,275.0,68.47,52.91
2016,6,18,7,30,583.0,97.0,2.6,26.0,327.0,73.69,57.17
2016,6,18,7,45,618.0,103.5,2.55,26.5,379.0,77.49,60.04
2016,6,18,8,0,653.0,110.0,2.5,27.0,431.0,81.17,62.75
2016,6,18,8,15,679.5,115.0,2.4,27.0,482.5,83.55,64.48
2016,6,18,8,30,706.0,120.0,2.3,27.0,534.0,85.82,66.12
2016,6,18,8,45,728.5,123.0,2.2,27.5,583.0,86.67,66.44
2016,6,18,9,0,751.0,126.0,2.1,28.0,632.0,94.92,72.83
2016,6,18,9,15,766.5,129.0,1.9,28.5,676.5,95.4,72.83
2016,6,18,9,30,782.0,132.0,1.7,29.0,721.0,129.12,76.3
2016,6,18,9,45,797.5,132.5,1.55,29.5,761.5,180.79,102.58
2016,6,18,10,0,813.0,133.0,1.4,30.0,802.0,233.61,139.26
2016,6,18,10,15,822.0,135.0,1.25,30.0,835.5,286.65,180.97
2016,6,18,10,30,831.0,137.0,1.1,30.0,869.0,343.23,226.57
2016,6,18,10,45,841.5,136.5,0.95,30.5,897.5,393.52,266.8
2016,6,18,11,0,852.0,136.0,0.8,31.0,926.0,443.29,305.5
2016,6,18,11,15,856.5,137.0,0.85,31.0,946.5,490.48,342.87
2016,6,18,11,30,861.0,138.0,0.9,31.0,967.0,536.15,378.19
2016,6,18,11,45,857.5,143.5,1.0,31.5,978.0,578.53,409.85
2016,6,18,12,0,854.0,149.0,1.1,32.0,989.0,618.49,438.96
2016,6,18,12,15,855.0,149.5,1.2,32.0,994.5,655.8,466.54
2016,6,18,12,30,856.0,150.0,1.3,32.0,1000.0,691.18,492.32
2016,6,18,12,45,857.0,148.5,1.4,32.0,997.5,723.38,515.61
2016,6,18,13,0,858.0,147.0,1.5,32.0,995.0,753.31,537.12
2016,6,18,13,15,856.0,146.5,1.55,32.0,984.0,778.91,555.09
2016,6,18,13,30,854.0,146.0,1.6,32.0,973.0,801.3,570.43
2016,6,18,13,45,851.0,144.0,1.65,32.0,955.0,818.33,582.03
2016,6,18,14,0,848.0,142.0,1.7,32.0,937.0,831.8,591.48
2016,6,18,14,15,841.5,140.5,1.7,32.0,911.0,839.14,596.66
2016,6,18,14,30,835.0,139.0,1.7,32.0,885.0,842.83,599.67
2016,6,18,14,45,825.0,138.0,1.75,32.0,852.0,840.37,599.39
2016,6,18,15,0,815.0,137.0,1.8,32.0,819.0,846.37,604.73
2016,6,18,15,15,803.5,134.5,1.8,32.0,780.5,833.99,597.79
2016,6,18,15,30,792.0,132.0,1.8,32.0,742.0,818.25,588.92
2016,6,18,15,45,774.5,130.0,1.8,32.0,697.5,794.83,575.11
2016,6,18,16,0,757.0,128.0,1.8,32.0,653.0,768.54,559.44
2016,6,18,16,15,738.0,124.0,1.75,31.5,605.0,736.43,540.52
2016,6,18,16,30,719.0,120.0,1.7,31.0,557.0,705.84,522.3
2016,6,18,16,45,688.0,117.0,1.65,31.0,505.5,661.59,492.81
2016,6,18,17,0,657.0,114.0,1.6,31.0,454.0,616.33,462.17
2016,6,18,17,15,512.0,129.5,1.5,30.5,376.0,503.2,382.03
2016,6,18,17,30,367.0,145.0,1.4,30.0,298.0,407.52,312.09
2016,6,18,17,45,425.0,117.5,1.35,30.0,270.5,399.93,307.63
2016,6,18,18,0,483.0,90.0,1.3,30.0,243.0,385.44,296.49
2016,6,18,18,15,421.0,79.0,1.25,29.0,194.0,320.03,246.4
2016,6,18,18,30,359.0,68.0,1.2,28.0,145.0,259.36,198.33
2016,6,18,18,45,267.5,54.0,1.15,27.5,102.0,188.24,140.64
2016,6,18,19,0,176.0,40.0,1.1,27.0,59.0,126.28,89.04
2016,6,18,19,15,88.0,20.0,1.15,26.5,29.5,60.87,20.6
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,12.2,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,23.16,11.85
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,36.36,24.87
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,49.3,36.5
2016,6,19,6,45,340.5,79.0,2.05,24.5,164.5,58.0,44.2
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,66.63,51.61
2016,6,19,7,15,421.0,106.5,2.2,25.5,251.0,76.46,59.79
2016,6,19,7,30,427.0,122.0,2.2,26.0,290.0,85.81,67.38
2016,6,19,7,45,516.5,121.0,2.25,26.5,354.0,86.09,67.24
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,86.87,67.49
2016,6,19,8,15,599.0,137.5,2.2,27.0,460.0,96.27,75.02
2016,6,19,8,30,592.0,155.0,2.1,27.0,502.0,104.92,81.85
2016,6,19,8,45,653.5,145.5,2.05,27.5,559.5,98.09,75.79
2016,6,19,9,0,715.0,136.0,2.0,28.0,617.0,92.11,70.51
2016,6,19,9,15,499.0,237.5,1.95,28.0,584.5,141.59,110.38
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,209.82,150.23
2016,6,19,9,45,217.5,368.5,1.9,28.5,537.5,252.64,179.57
2016,6,19,10,0,152.0,398.0,1.9,29.0,523.0,275.93,198.08
2016,6,19,10,15,192.0,413.5,1.95,29.0,578.5,310.71,222.36
2016,6,19,10,30,232.0,429.0,2.0,29.0,634.0,350.0,250.61
2016,6,19,10,45,267.5,435.5,2.1,29.5,678.5,377.66,270.66
2016,6,19,11,0,303.0,442.0,2.2,30.0,723.0,418.74,300.56
2016,6,19,11,15,201.5,459.0,2.3,30.0,647.5,414.01,299.67
2016,6,19,11,30,100.0,476.0,2.4,30.0,572.0,395.92,288.06
2016,6,19,11,45,82.0,469.5,2.5,30.0,549.0,392.35,286.06
2016,6,19,12,0,64.0,463.0,2.6,30.0,526.0,386.5,282.17
2016,6,19,12,15,236.5,449.5,2.65,30.0,684.0,494.35,360.78
2016,6,19,12,30,409.0,436.0,2.7,30.0,842.0,618.48,448.9
2016,6,19,12,45,619.0,297.0,2.75,30.0,909.5,683.71,497.64
2016,6,19,13,0,829.0,158.0,2.8,30.0,977.0,739.04,540.51
2016,6,19,13,15,560.0,315.0,2.8,30.0,865.5,708.75,515.1
2016,6,19,13,30,291.0,472.0,2.8,30.0,754.0,636.45,461.01
2016,6,19,13,45,178.5,455.0,2.85,30.0,626.5,534.4,389.96
2016,6,19,14,0,66.0,438.0,2.9,30.0,499.0,422.05,309.34
2016,6,19,14,15,121.0,441.0,2.9,30.0,550.5,490.03,359.73
2016,6,19,14,30,176.0,444.0,2.9,30.0,602.0,545.13,399.89
2016,6,19,14,45,198.0,424.0,2.9,30.0,595.5,551.24,405.21
2016,6,19,15,0,220.0,404.0,2.9,30.0,589.0,555.98,409.9
2016,6,19,15,15,499.0,268.0,2.8,29.5,660.5,702.38,519.67
2016,6,19,15,30,778.0,132.0,2.7,29.0,732.0,806.54,596.07
2016,6,19,15,45,767.5,127.5,2.65,29.0,690.0,786.61,582.82
2016,6,19,16,0,757.0,123.0,2.6,29.0,648.0,763.64,568.5
2016,6,19,16,15,738.5,119.0,2.5,29.0,601.0,731.96,547.92
2016,6,19,16,30,720.0,115.0,2.4,29.0,554.0,701.34,528.05
2016,6,19,16,45,557.0,150.0,2.35,29.0,471.5,598.12,454.0
2016,6,19,17,0,394.0,185.0,2.3,29.0,389.0,492.23,376.52
2016,6,19,17,15,355.0,169.0,2.1,28.5,337.5,421.18,325.62
2016,6,19,17,30,316.0,153.0,1.9,28.0,286.0,368.09,286.44
2016,6,19,17,45,428.0,115.0,1.7,28.0,267.5,399.34,310.96
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,411.02,318.96
2016,6,19,18,15,479.5,68.5,1.4,27.5,199.5,345.38,267.5
2016,6,19,18,30,419.0,60.0,1.3,27.0,150.0,283.83,217.87
2016,6,19,18,45,333.5,48.0,1.25,26.5,107.0,209.13,156.94
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,148.0,105.05
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,69.64,25.34
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,15.0,1.3,22.5,21.5,11.8,0.0
2016,6,20,6,0,154.0,30.0,1.5,23.0,43.0,22.62,11.43
2016,6,20,6,15,250.0,44.0,1.6,23.5,82.5,33.18,22.25
2016,6,20,6,30,346.0,58.0,1.7,24.0,122.0,43.75,31.77
2016,6,20,6,45,418.5,67.0,1.85,24.5,170.5,52.89,39.85
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,59.46,45.49
2016,6,20,7,15,539.0,83.5,2.05,25.5,270.0,64.54,49.68
2016,6,20,7,30,587.0,91.0,2.1,26.0,321.0,69.54,53.66
2016,6,20,7,45,626.0,95.0,2.15,26.5,373.5,71.87,55.32
2016,6,20,8,0,665.0,99.0,2.2,27.0,426.0,74.22,56.95
2016,6,20,8,15,691.0,103.5,2.15,27.5,476.5,76.58,58.56
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,85.47,65.56
2016,6,20,8,45,382.0,192.5,2.1,28.5,418.0,119.2,92.71
2016,6,20,9,0,47.0,277.0,2.1,29.0,309.0,180.24,141.13
2016,6,20,9,15,133.0,314.0,2.05,29.5,412.0,190.54,148.42
2016,6,20,9,30,219.0,351.0,2.0,30.0,515.0,223.0,160.38
2016,6,20,9,45,516.5,237.5,1.95,30.5,653.5,200.46,127.88
2016,6,20,10,0,814.0,124.0,1.9,31.0,792.0,233.56,138.86
2016,6,20,10,15,823.0,126.0,1.85,31.0,825.5,285.35,179.79
2016,6,20,10,30,832.0,128.0,1.8,31.0,859.0,336.96,222.23
2016,6,20,10,45,539.5,292.0,1.75,31.5,772.0,381.74,265.37
2016,6,20,11,0,247.0,456.0,1.7,32.0,685.0,403.98,287.41
2016,6,20,11,15,552.0,293.0,1.7,32.0,820.0,451.63,320.26
2016,6,20,11,30,857.0,130.0,1.7,32.0,955.0,527.94,375.48
2016,6,20,11,45,861.5,129.5,1.7,32.5,968.5,570.79,407.19
2016,6,20,12,0,866.0,129.0,1.7,33.0,982.0,611.83,436.85
2016,6,20,12,15,867.5,129.5,1.7,33.0,987.0,649.76,464.46
2016,6,20,12,30,869.0,130.0,1.7,33.0,992.0,685.69,490.09
2016,6,20,12,45,870.0,128.5,1.75,33.0,990.0,717.91,513.12
2016,6,20,13,0,871.0,127.0,1.8,33.0,988.0,747.77,534.25
2016,6,20,13,15,869.0,126.5,1.8,33.0,977.5,773.26,551.76
2016,6,20,13,30,867.0,126.0,1.8,33.0,967.0,795.51,566.22
2016,6,20,13,45,580.5,288.5,1.85,33.0,847.0,740.83,526.48
2016,6,20,14,0,294.0,451.0,1.9,33.0,727.0,646.82,459.51
2016,6,20,14,15,175.5,427.0,1.95,33.0,590.5,523.27,375.92
2016,6,20,14,30,57.0,403.0,2.0,33.0,454.0,392.2,283.68
2016,6,20,14,45,429.5,270.0,2.05,33.0,631.5,639.73,465.15
2016,6,20,15,0,802.0,137.0,2.1,33.0,809.0,835.26,599.52
2016,6,20,15,15,551.0,242.0,2.15,33.0,693.5,727.7,525.05
2016,6,20,15,30,300.0,347.0,2.2,33.0,578.0,591.93,429.99
2016,6,20,15,45,526.0,236.0,2.25,33.0,613.0,690.23,504.28
2016,6,20,16,0,752.0,125.0,2.3,33.0,648.0,761.79,557.1
2016,6,20,16,15,733.5,121.5,2.3,32.5,601.0,730.75,538.29
2016,6,20,16,30,715.0,118.0,2.3,32.0,554.0,701.04,520.86
2016,6,20,16,45,689.5,114.0,2.3,32.0,503.5,659.98,493.64
2016,6,20,17,0,664.0,110.0,2.3,32.0,453.0,617.62,465.03
2016,6,20,17,15,631.0,104.0,2.15,31.5,401.5,567.0,430.17
2016,6,20,17,30,598.0,98.0,2.0,31.0,350.0,516.31,394.37
2016,6,20,17,45,552.0,91.5,1.95,31.0,298.0,457.5,351.08
2016,6,20,18,0,506.0,85.0,1.9,31.0,246.0,400.43,307.81
2016,6,20,18,15,443.0,75.5,1.75,30.0,197.0,328.08,252.56
2016,6,20,18,30,380.0,66.0,1.6,29.0,148.0,267.49,204.35
2016,6,20,18,45,288.5,53.0,1.45,28.0,105.0,196.3,146.74
2016,6,20,19,0,197.0,40.0,1.3,27.0,62.0,134.24,95.07
2016,6,20,19,15,98.5,20.0,1.35,26.5,31.0,64.55,24.1
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.5,2.4,22.5,20.5,12.2,0.0
2016,6,21,6,0,127.0,31.0,2.7,23.0,41.0,23.24,11.78
2016,6,21,6,15,223.5,46.0,2.75,23.5,81.0,34.43,23.27
2016,6,21,6,30,320.0,61.0,2.8,24.0,121.0,45.61,33.34
2016,6,21,6,45,393.5,71.0,2.85,25.0,169.0,53.14,39.96
2016,6,21,7,0,467.0,81.0,2.9,26.0,217.0,63.0,48.3
2016,6,21,7,15,516.5,89.0,2.85,26.5,268.0,68.28,52.64
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,73.47,56.76
2016,6,21,7,45,606.0,102.0,2.8,28.0,371.5,76.29,58.68
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,79.1,60.53
2016,6,21,8,15,672.5,112.0,2.65,29.5,475.0,81.55,62.17
2016,6,21,8,30,699.0,117.0,2.5,30.0,526.0,83.87,63.71
2016,6,21,8,45,720.5,120.5,2.35,30.5,574.5,85.05,64.3
2016,6,21,9,0,742.0,124.0,2.2,31.0,623.0,93.48,70.77
2016,6,21,9,15,758.0,127.5,2.1,31.0,667.5,94.32,71.22
2016,6,21,9,30,774.0,131.0,2.0,31.0,712.0,125.86,74.27
2016,6,21,9,45,787.0,133.0,1.9,31.5,751.5,177.63,100.13
2016,6,21,10,0,800.0,135.0,1.8,32.0,791.0,230.29,136.39
2016,6,21,10,15,809.0,137.0,1.75,32.0,825.0,282.63,177.41
2016,6,21,10,30,818.0,139.0,1.7,32.0,859.0,338.45,222.56
2016,6,21,10,45,827.5,139.0,1.7,32.5,887.0,388.05,262.85
2016,6,21,11,0,837.0,139.0,1.7,33.0,915.0,437.05,301.99
2016,6,21,11,15,595.5,289.0,1.75,33.0,847.5,468.56,330.19
2016,6,21,11,30,354.0,439.0,1.8,33.0,780.0,489.16,347.25
2016,6,21,11,45,609.0,286.0,1.9,33.5,882.0,543.36,386.64
2016,6,21,12,0,864.0,133.0,2.0,34.0,984.0,612.76,437.28
2016,6,21,12,15,576.0,310.5,2.05,34.0,878.5,604.04,430.19
2016,6,21,12,30,288.0,488.0,2.1,34.0,773.0,574.65,407.59
2016,6,21,12,45,576.0,311.0,2.15,34.5,880.5,662.53,471.59
2016,6,21,13,0,864.0,134.0,2.2,35.0,988.0,747.35,532.59
2016,6,21,13,15,524.5,313.5,2.25,35.0,830.5,679.89,482.64
2016,6,21,13,30,185.0,493.0,2.3,35.0,673.0,561.02,397.53
2016,6,21,13,45,517.0,313.0,2.35,35.0,801.5,710.18,505.87
2016,6,21,14,0,849.0,133.0,2.4,35.0,930.0,824.69,586.28
2016,6,21,14,15,498.0,288.5,2.4,35.0,753.0,699.24,498.74
2016,6,21,14,30,147.0,444.0,2.4,35.0,576.0,520.51,371.86
2016,6,21,14,45,489.5,282.0,2.45,35.0,697.0,701.67,504.26
2016,6,21,15,0,832.0,120.0,2.5,35.0,818.0,833.42,595.76
2016,6,21,15,15,565.0,234.0,2.5,34.5,698.0,732.61,527.52
2016,6,21,15,30,298.0,348.0,2.5,34.0,578.0,591.25,428.88
2016,6,21,15,45,540.5,229.5,2.5,34.0,617.0,696.11,507.76
2016,6,21,16,0,783.0,111.0,2.5,34.0,656.0,772.82,563.35
2016,6,21,16,15,765.5,107.5,2.45,33.5,608.5,741.99,544.46
2016,6,21,16,30,748.0,104.0,2.4,33.0,561.0,708.74,524.55
2016,6,21,16,45,726.5,99.5,2.4,33.0,511.0,669.29,499.29
2016,6,21,17,0,705.0,95.0,2.4,33.0,461.0,630.66,473.39
2016,6,21,17,15,674.0,90.5,2.3,32.5,409.0,581.81,440.13
2016,6,21,17,30,643.0,86.0,2.2,32.0,357.0,532.68,405.77
2016,6,21,17,45,605.0,79.0,2.1,31.5,305.5,476.6,365.26
2016,6,21,18,0,567.0,72.0,2.0,31.0,254.0,421.63,324.16
2016,6,21,18,15,507.0,64.5,1.8,30.0,204.0,356.2,273.95
