Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,30,447.0,57.0,1.6,29.0,154.0,294.77,224.95
2016,6,21,18,45,360.0,46.0,1.45,28.5,110.0,222.92,166.29
2016,6,21,19,0,273.0,35.0,1.3,28.0,66.0,159.26,112.57
2016,6,21,19,15,136.5,17.5,1.35,27.5,33.0,73.27,28.51
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,15.0,2.6,23.5,21.0,11.8,0.0
2016,6,22,6,0,153.0,30.0,2.9,24.0,42.0,22.61,11.14
2016,6,22,6,15,252.5,43.5,3.05,24.5,82.5,32.84,21.81
2016,6,22,6,30,352.0,57.0,3.2,25.0,123.0,43.1,31.05
2016,6,22,6,45,426.5,66.0,3.35,25.5,171.5,52.23,39.09
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,58.86,44.79
2016,6,22,7,15,549.5,82.0,3.5,26.5,271.5,63.63,48.71
2016,6,22,7,30,598.0,89.0,3.5,27.0,323.0,68.34,52.45
2016,6,22,7,45,635.0,94.0,3.5,27.5,375.5,71.4,54.72
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,74.4,56.89
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.0,76.77,58.51
2016,6,22,8,30,724.0,108.0,3.4,29.0,530.0,85.69,65.51
2016,6,22,8,45,744.5,111.0,3.4,29.5,578.5,86.85,66.08
2016,6,22,9,0,765.0,114.0,3.4,30.0,627.0,87.92,66.6
2016,6,22,9,15,780.0,117.0,3.4,30.5,671.5,88.72,66.91
2016,6,22,9,30,795.0,120.0,3.4,31.0,716.0,120.06,69.76
2016,6,22,9,45,807.0,122.0,3.4,31.5,756.0,172.87,96.14
2016,6,22,10,0,819.0,124.0,3.4,32.0,796.0,233.19,138.42
2016,6,22,10,15,828.0,126.0,3.45,32.0,830.0,285.3,179.75
2016,6,22,10,30,837.0,128.0,3.5,32.0,864.0,337.22,222.86
2016,6,22,10,45,844.0,129.0,3.55,32.5,891.5,387.44,264.57
2016,6,22,11,0,851.0,130.0,3.6,33.0,919.0,436.82,304.98
2016,6,22,11,15,855.5,131.0,3.65,33.0,939.5,484.0,343.56
2016,6,22,11,30,860.0,132.0,3.7,33.0,960.0,529.69,380.12
2016,6,22,11,45,454.5,287.0,3.75,33.5,725.0,464.34,336.09
2016,6,22,12,0,49.0,442.0,3.8,34.0,490.0,362.19,261.47
2016,6,22,12,15,215.0,442.5,3.85,34.0,656.0,476.33,344.45
2016,6,22,12,30,381.0,443.0,3.9,34.0,822.0,604.0,434.84
2016,6,22,12,45,631.5,283.0,3.95,34.5,908.0,681.47,491.59
2016,6,22,13,0,882.0,123.0,4.0,35.0,994.0,752.35,544.23
2016,6,22,13,15,879.5,122.5,4.0,35.0,983.5,777.74,561.92
2016,6,22,13,30,877.0,122.0,4.0,35.0,973.0,799.83,576.79
2016,6,22,13,45,873.5,121.0,4.05,35.0,955.0,817.26,588.83
2016,6,22,14,0,870.0,120.0,4.1,35.0,937.0,831.1,598.59
2016,6,22,14,15,864.5,119.0,4.1,34.5,911.5,839.64,606.01
2016,6,22,14,30,859.0,118.0,4.1,34.0,886.0,844.52,611.18
2016,6,22,14,45,837.0,124.5,4.1,34.0,850.5,838.55,608.02
2016,6,22,15,0,815.0,131.0,4.1,34.0,815.0,840.63,610.43
2016,6,22,15,15,511.5,248.5,4.05,34.0,671.0,694.85,508.59
2016,6,22,15,30,208.0,366.0,4.0,34.0,527.0,515.58,378.52
2016,6,22,15,45,265.0,332.0,4.0,34.0,524.5,548.73,404.86
2016,6,22,16,0,322.0,298.0,4.0,34.0,522.0,561.04,415.9
2016,6,22,16,15,327.0,273.0,3.9,33.5,486.5,536.91,400.79
2016,6,22,16,30,332.0,248.0,3.8,33.0,451.0,510.77,384.18
2016,6,22,16,45,503.0,177.5,3.75,33.0,454.0,577.94,436.72
2016,6,22,17,0,674.0,107.0,3.7,33.0,457.0,622.3,471.9
2016,6,22,17,15,642.0,101.5,3.5,32.5,405.0,572.63,436.86
2016,6,22,17,30,610.0,96.0,3.3,32.0,353.0,522.78,401.28
2016,6,22,17,45,566.0,89.0,3.15,31.5,301.5,464.23,358.29
2016,6,22,18,0,522.0,82.0,3.0,31.0,250.0,407.27,315.14
2016,6,22,18,15,461.0,73.0,2.8,30.0,200.5,341.46,264.24
2016,6,22,18,30,400.0,64.0,2.6,29.0,151.0,275.29,211.37
2016,6,22,18,45,313.0,51.5,2.45,28.5,107.5,205.4,153.96
2016,6,22,19,0,226.0,39.0,2.3,28.0,64.0,144.11,102.22
2016,6,22,19,15,113.0,19.5,2.4,27.5,32.0,68.84,27.42
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.5,21.0,11.8,0.0
2016,6,23,6,0,142.0,30.0,3.1,24.0,42.0,22.57,10.99
2016,6,23,6,15,240.0,45.0,3.25,24.0,82.0,33.82,22.67
2016,6,23,6,30,338.0,60.0,3.4,24.0,122.0,45.06,32.85
2016,6,23,6,45,426.5,67.0,3.55,24.5,172.5,53.03,39.95
2016,6,23,7,0,515.0,74.0,3.7,25.0,223.0,58.3,44.5
2016,6,23,7,15,563.0,81.0,3.7,25.5,275.0,63.12,48.48
2016,6,23,7,30,611.0,88.0,3.7,26.0,327.0,67.87,52.28
2016,6,23,7,45,659.5,89.0,3.7,26.5,382.0,68.49,52.5
2016,6,23,8,0,708.0,90.0,3.7,27.0,437.0,75.06,57.69
2016,6,23,8,15,732.5,94.0,3.65,27.5,488.0,77.5,59.38
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,79.85,60.97
2016,6,23,8,45,782.5,98.0,3.6,28.5,589.0,79.54,60.37
2016,6,23,9,0,808.0,98.0,3.6,29.0,639.0,79.32,59.86
2016,6,23,9,15,821.5,100.5,3.55,29.5,684.0,90.04,68.29
2016,6,23,9,30,835.0,103.0,3.5,30.0,729.0,121.59,70.65
2016,6,23,9,45,848.0,103.5,3.5,30.5,769.5,174.86,96.6
2016,6,23,10,0,861.0,104.0,3.5,31.0,810.0,228.78,134.0
2016,6,23,10,15,869.0,105.5,3.5,31.5,843.5,282.54,176.59
2016,6,23,10,30,877.0,107.0,3.5,32.0,877.0,335.97,220.76
2016,6,23,10,45,883.5,107.5,3.55,32.5,905.0,387.68,263.87
2016,6,23,11,0,890.0,108.0,3.6,33.0,933.0,438.42,305.57
2016,6,23,11,15,894.0,109.0,3.65,33.0,953.0,487.18,345.51
2016,6,23,11,30,898.0,110.0,3.7,33.0,973.0,534.31,383.29
2016,6,23,11,45,892.5,116.0,3.75,33.5,983.5,577.74,416.61
2016,6,23,12,0,887.0,122.0,3.8,34.0,994.0,618.47,447.0
2016,6,23,12,15,887.5,122.0,3.8,34.0,999.5,656.31,475.45
2016,6,23,12,30,888.0,122.0,3.8,34.0,1005.0,691.95,501.76
2016,6,23,12,45,886.5,123.0,3.85,34.0,1001.5,724.76,525.76
2016,6,23,13,0,885.0,124.0,3.9,34.0,998.0,755.09,547.69
2016,6,23,13,15,882.5,123.5,3.9,34.0,987.5,780.64,565.78
2016,6,23,13,30,880.0,123.0,3.9,34.0,977.0,802.88,580.78
2016,6,23,13,45,875.5,122.5,3.95,34.5,958.5,820.05,591.46
2016,6,23,14,0,871.0,122.0,4.0,35.0,940.0,833.61,599.81
2016,6,23,14,15,865.0,121.0,3.95,34.5,914.5,841.85,606.81
2016,6,23,14,30,859.0,120.0,3.9,34.0,889.0,846.41,611.53
2016,6,23,14,45,851.5,118.0,3.9,34.0,856.5,845.14,611.51
2016,6,23,15,0,844.0,116.0,3.9,34.0,824.0,840.24,609.24
2016,6,23,15,15,833.5,114.0,3.85,34.0,786.0,829.26,602.84
2016,6,23,15,30,823.0,112.0,3.8,34.0,748.0,814.9,594.31
2016,6,23,15,45,807.5,110.0,3.8,34.0,704.0,802.67,587.53
2016,6,23,16,0,792.0,108.0,3.8,34.0,660.0,777.67,572.16
2016,6,23,16,15,774.0,105.0,3.75,33.5,612.5,746.85,553.77
2016,6,23,16,30,756.0,102.0,3.7,33.0,565.0,713.62,533.55
2016,6,23,16,45,729.5,99.5,3.7,33.0,513.5,672.41,506.57
2016,6,23,17,0,703.0,97.0,3.7,33.0,462.0,632.42,479.12
2016,6,23,17,15,672.0,92.0,3.5,32.5,410.0,583.09,444.83
2016,6,23,17,30,641.0,87.0,3.3,32.0,358.0,533.47,409.48
2016,6,23,17,45,593.0,82.0,3.15,31.5,305.0,473.59,365.49
2016,6,23,18,0,545.0,77.0,3.0,31.0,252.0,415.55,321.52
2016,6,23,18,15,484.5,68.5,2.75,30.0,202.5,349.6,270.48
2016,6,23,18,30,424.0,60.0,2.5,29.0,153.0,287.71,220.8
2016,6,23,18,45,332.5,49.0,2.3,28.5,109.0,210.99,158.11
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,148.67,105.53
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,70.72,28.89
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.0,15.0,1.8,22.5,20.5,11.8,0.0
2016,6,24,6,0,138.0,30.0,2.0,23.0,41.0,22.56,10.91
2016,6,24,6,15,239.0,44.5,2.15,23.5,81.5,33.46,22.41
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,44.38,32.27
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,52.32,39.34
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,57.67,43.96
2016,6,24,7,15,535.5,85.5,2.75,25.5,267.0,66.04,50.97
2016,6,24,7,30,547.0,98.0,2.8,26.0,311.0,73.94,57.41
2016,6,24,7,45,638.0,91.0,2.85,27.0,375.5,69.45,53.19
2016,6,24,8,0,729.0,84.0,2.9,28.0,440.0,71.23,54.25
2016,6,24,8,15,753.0,87.5,2.95,28.5,492.0,73.52,55.82
2016,6,24,8,30,777.0,91.0,3.0,29.0,544.0,75.73,57.31
2016,6,24,8,45,674.0,144.5,3.05,29.5,562.0,98.22,75.38
2016,6,24,9,0,571.0,198.0,3.1,30.0,580.0,125.49,97.02
2016,6,24,9,15,450.5,262.0,3.15,30.0,576.5,152.95,118.72
2016,6,24,9,30,330.0,326.0,3.2,30.0,573.0,205.07,145.39
2016,6,24,9,45,428.5,309.5,3.3,30.5,648.5,226.07,151.16
2016,6,24,10,0,527.0,293.0,3.4,31.0,724.0,267.37,176.08
2016,6,24,10,15,712.0,193.5,3.5,31.0,803.0,286.9,185.65
2016,6,24,10,30,897.0,94.0,3.6,31.0,882.0,333.22,219.07
2016,6,24,10,45,471.0,248.5,3.7,31.5,663.5,329.45,231.55
2016,6,24,11,0,45.0,403.0,3.8,32.0,445.0,303.81,221.49
2016,6,24,11,15,159.0,437.5,3.9,32.0,589.5,380.22,276.06
2016,6,24,11,30,273.0,472.0,4.0,32.0,734.0,468.81,339.37
2016,6,24,11,45,298.5,471.0,4.1,32.5,761.5,504.03,364.48
2016,6,24,12,0,324.0,470.0,4.2,33.0,789.0,540.77,390.62
2016,6,24,12,15,602.0,298.0,4.25,32.5,894.0,611.36,445.14
2016,6,24,12,30,880.0,126.0,4.3,32.0,999.0,689.12,505.48
2016,6,24,12,45,642.0,280.0,4.4,32.0,916.5,686.33,500.84
2016,6,24,13,0,404.0,434.0,4.5,32.0,834.0,656.66,477.05
2016,6,24,13,15,325.5,459.0,4.5,32.0,779.0,636.26,462.41
2016,6,24,13,30,247.0,484.0,4.5,32.0,724.0,611.01,443.99
2016,6,24,13,45,545.0,310.0,4.55,32.0,826.5,730.11,533.85
2016,6,24,14,0,843.0,136.0,4.6,32.0,929.0,822.19,602.38
2016,6,24,14,15,837.0,135.0,4.55,31.5,903.5,830.47,609.1
2016,6,24,14,30,831.0,134.0,4.5,31.0,878.0,835.15,614.0
2016,6,24,14,45,558.0,263.0,4.5,31.0,755.0,746.9,550.51
2016,6,24,15,0,285.0,392.0,4.5,31.0,632.0,616.82,454.96
2016,6,24,15,15,187.0,374.5,4.4,30.5,529.5,503.79,375.13
2016,6,24,15,30,89.0,357.0,4.3,30.0,427.0,389.7,291.8
2016,6,24,15,45,71.0,326.0,4.25,30.0,379.5,347.32,261.18
2016,6,24,16,0,53.0,295.0,4.2,30.0,332.0,304.68,229.76
2016,6,24,16,15,308.0,235.0,4.05,30.0,426.0,484.16,369.8
2016,6,24,16,30,563.0,175.0,3.9,30.0,520.0,634.61,483.16
2016,6,24,16,45,514.0,172.5,3.8,30.0,466.0,581.82,444.6
2016,6,24,17,0,465.0,170.0,3.7,30.0,412.0,529.61,406.9
2016,6,24,17,15,396.5,161.5,3.45,29.5,352.0,459.15,355.35
2016,6,24,17,30,328.0,153.0,3.2,29.0,292.0,376.95,294.02
2016,6,24,17,45,305.5,134.0,2.95,28.5,249.0,331.97,260.17
2016,6,24,18,0,283.0,115.0,2.7,28.0,206.0,287.74,225.84
2016,6,24,18,15,249.0,96.5,2.45,27.5,165.5,239.09,186.99
2016,6,24,18,30,215.0,78.0,2.2,27.0,125.0,192.84,149.01
2016,6,24,18,45,161.0,59.0,2.0,27.0,89.0,140.11,105.06
2016,6,24,19,0,107.0,40.0,1.8,27.0,53.0,92.18,64.63
2016,6,24,19,15,53.5,20.0,1.85,26.5,26.5,43.87,16.56
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,5.5,2.4,24.0,5.5,4.33,0.0
2016,6,25,6,0,0.0,11.0,2.5,24.0,11.0,8.35,0.4
2016,6,25,6,15,0.0,22.5,2.55,24.0,22.5,17.14,8.7
2016,6,25,6,30,0.0,34.0,2.6,24.0,34.0,25.96,16.57
2016,6,25,6,45,0.0,48.0,2.65,24.5,48.0,36.73,25.99
2016,6,25,7,0,0.0,62.0,2.7,25.0,62.0,47.33,35.12
2016,6,25,7,15,71.0,109.0,2.85,25.0,136.5,79.02,62.14
2016,6,25,7,30,142.0,156.0,3.0,25.0,211.0,106.42,85.11
2016,6,25,7,45,191.5,177.0,3.2,25.5,263.5,120.01,96.01
2016,6,25,8,0,241.0,198.0,3.4,26.0,316.0,128.85,102.79
2016,6,25,8,15,194.0,227.5,3.55,26.0,329.0,148.64,118.74
2016,6,25,8,30,147.0,257.0,3.7,26.0,342.0,162.97,130.04
2016,6,25,8,45,94.0,264.0,3.85,26.5,320.5,173.64,138.02
2016,6,25,9,0,41.0,271.0,4.0,27.0,299.0,176.96,140.01
2016,6,25,9,15,59.5,304.5,4.05,27.0,348.0,195.11,154.21
2016,6,25,9,30,78.0,338.0,4.1,27.0,397.0,218.64,163.28
2016,6,25,9,45,121.0,367.0,4.15,27.5,464.0,238.4,174.5
2016,6,25,10,0,164.0,396.0,4.2,28.0,531.0,275.85,199.79
2016,6,25,10,15,185.0,413.5,4.2,28.0,572.0,307.65,222.93
2016,6,25,10,30,206.0,431.0,4.2,28.0,613.0,341.92,248.5
2016,6,25,10,45,194.5,447.5,4.25,28.0,623.5,366.61,268.11
2016,6,25,11,0,183.0,464.0,4.3,28.0,634.0,390.11,286.57
2016,6,25,11,15,229.5,467.0,4.25,28.0,685.0,430.54,316.46
2016,6,25,11,30,276.0,470.0,4.2,28.0,736.0,468.9,344.98
2016,6,25,11,45,140.0,311.0,4.2,28.5,446.5,311.27,231.13
2016,6,25,12,0,4.0,152.0,4.2,29.0,157.0,119.92,87.01
2016,6,25,12,15,4.0,152.5,4.15,29.0,157.5,120.78,87.83
2016,6,25,12,30,4.0,153.0,4.1,29.0,158.0,121.61,88.47
2016,6,25,12,45,8.5,204.5,4.05,29.0,214.0,165.22,121.73
2016,6,25,13,0,13.0,256.0,4.0,29.0,270.0,209.53,155.16
2016,6,25,13,15,7.0,196.5,3.95,29.0,204.0,159.08,117.02
2016,6,25,13,30,1.0,137.0,3.9,29.0,138.0,107.87,77.96
2016,6,25,13,45,4.5,161.0,3.85,29.0,165.5,129.73,94.9
2016,6,25,14,0,8.0,185.0,3.8,29.0,193.0,151.9,111.97
2016,6,25,14,15,10.0,216.0,3.75,29.0,225.5,178.78,132.51
2016,6,25,14,30,12.0,247.0,3.7,29.0,258.0,206.16,153.36
2016,6,25,14,45,8.0,205.0,3.7,29.0,212.5,168.87,125.2
2016,6,25,15,0,4.0,163.0,3.7,29.0,167.0,131.51,96.79
2016,6,25,15,15,2.0,102.5,3.7,28.5,104.5,81.27,58.24
2016,6,25,15,30,0.0,42.0,3.7,28.0,42.0,32.36,20.01
2016,6,25,15,45,4.5,125.0,3.7,28.0,128.5,101.24,74.44
2016,6,25,16,0,9.0,208.0,3.7,28.0,215.0,174.34,131.47
2016,6,25,16,15,4.5,180.5,3.65,28.0,184.0,147.78,111.01
2016,6,25,16,30,0.0,153.0,3.6,28.0,153.0,121.37,90.63
2016,6,25,16,45,0.0,140.5,3.6,28.0,140.5,111.32,83.07
2016,6,25,17,0,0.0,128.0,3.6,28.0,128.0,101.27,75.43
2016,6,25,17,15,0.0,92.5,3.4,27.5,92.5,71.67,52.24
2016,6,25,17,30,0.0,57.0,3.2,27.0,57.0,43.66,29.92
2016,6,25,17,45,0.0,48.5,3.05,27.0,48.5,37.09,24.69
2016,6,25,18,0,0.0,40.0,2.9,27.0,40.0,30.54,19.4
2016,6,25,18,15,0.0,32.0,2.65,26.5,32.0,24.39,14.4
2016,6,25,18,30,0.0,24.0,2.4,26.0,24.0,18.26,9.33
2016,6,25,18,45,0.0,17.0,2.15,25.5,17.0,12.91,4.84
2016,6,25,19,0,0.0,10.0,1.9,25.0,10.0,7.58,0.33
2016,6,25,19,15,0.0,5.0,1.95,25.0,5.0,3.78,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,9.5,1.2,23.5,9.5,7.47,0.0
2016,6,26,6,0,0.0,19.0,1.3,24.0,19.0,14.49,4.75
2016,6,26,6,15,0.0,38.5,1.45,24.0,38.5,28.85,18.49
2016,6,26,6,30,0.0,58.0,1.6,24.0,58.0,42.85,30.96
2016,6,26,6,45,10.5,79.5,1.8,24.5,82.5,58.12,44.28
2016,6,26,7,0,21.0,101.0,2.0,25.0,107.0,72.01,56.17
2016,6,26,7,15,30.0,123.5,2.05,25.0,134.0,86.92,68.79
2016,6,26,7,30,39.0,146.0,2.1,25.0,161.0,101.57,80.96
2016,6,26,7,45,271.5,145.5,2.2,25.5,275.5,100.01,79.2
2016,6,26,8,0,504.0,145.0,2.3,26.0,390.0,99.72,78.52
2016,6,26,8,15,536.0,152.5,2.35,26.0,440.0,103.78,81.59
2016,6,26,8,30,568.0,160.0,2.4,26.0,490.0,107.87,84.68
2016,6,26,8,45,670.0,134.0,2.45,26.5,557.0,91.86,71.02
2016,6,26,9,0,772.0,108.0,2.5,27.0,624.0,84.49,64.61
2016,6,26,9,15,786.5,111.0,2.55,27.5,668.5,85.44,65.07
2016,6,26,9,30,801.0,114.0,2.6,28.0,713.0,114.59,67.27
2016,6,26,9,45,817.0,113.5,2.7,28.5,753.5,175.03,98.87
2016,6,26,10,0,833.0,113.0,2.8,29.0,794.0,227.33,134.92
2016,6,26,10,15,841.5,114.5,2.85,29.5,828.0,279.79,176.53
2016,6,26,10,30,850.0,116.0,2.9,30.0,862.0,332.0,219.82
2016,6,26,10,45,648.0,249.5,3.0,30.5,829.0,387.07,269.64
2016,6,26,11,0,446.0,383.0,3.1,31.0,796.0,432.31,308.4
2016,6,26,11,15,442.0,397.5,3.15,31.0,814.5,470.43,337.99
2016,6,26,11,30,438.0,412.0,3.2,31.0,833.0,507.71,366.37
2016,6,26,11,45,642.5,277.5,3.25,31.5,904.0,554.85,401.57
2016,6,26,12,0,847.0,143.0,3.3,32.0,975.0,607.6,441.63
2016,6,26,12,15,848.0,143.0,3.3,32.0,980.5,644.54,469.42
2016,6,26,12,30,849.0,143.0,3.3,32.0,986.0,679.5,495.29
2016,6,26,12,45,616.5,291.0,3.35,32.0,902.0,676.16,490.46
2016,6,26,13,0,384.0,439.0,3.4,32.0,818.0,645.8,466.42
2016,6,26,13,15,304.5,463.5,3.4,32.0,762.0,623.83,450.8
2016,6,26,13,30,225.0,488.0,3.4,32.0,706.0,588.31,425.54
2016,6,26,13,45,230.0,477.0,3.4,32.0,696.5,594.27,430.54
2016,6,26,14,0,235.0,466.0,3.4,32.0,687.0,598.79,434.38
2016,6,26,14,15,250.0,449.0,3.35,32.0,678.0,618.64,448.76
2016,6,26,14,30,265.0,432.0,3.3,32.0,669.0,624.62,453.76
2016,6,26,14,45,314.0,400.0,3.3,32.0,671.5,644.14,469.23
2016,6,26,15,0,363.0,368.0,3.3,32.0,674.0,661.37,483.11
2016,6,26,15,15,448.0,316.0,3.25,32.0,675.5,704.01,514.9
2016,6,26,15,30,533.0,264.0,3.2,32.0,677.0,727.72,533.85
2016,6,26,15,45,512.5,251.0,3.15,32.0,629.5,694.93,512.14
2016,6,26,16,0,492.0,238.0,3.1,32.0,582.0,660.11,489.19
2016,6,26,16,15,503.5,215.0,2.95,31.5,545.0,639.37,477.09
2016,6,26,16,30,515.0,192.0,2.8,31.0,508.0,615.51,462.56
2016,6,26,16,45,591.5,149.5,2.7,31.0,481.5,626.15,472.44
2016,6,26,17,0,668.0,107.0,2.6,31.0,455.0,620.15,470.34
2016,6,26,17,15,636.0,101.5,2.3,30.5,403.5,570.69,435.3
2016,6,26,17,30,604.0,96.0,2.0,30.0,352.0,521.06,399.57
2016,6,26,17,45,560.0,89.0,1.7,29.5,300.5,462.69,356.43
2016,6,26,18,0,516.0,82.0,1.4,29.0,249.0,405.93,313.28
2016,6,26,18,15,454.5,73.0,1.3,28.5,199.5,339.97,262.38
2016,6,26,18,30,393.0,64.0,1.2,28.0,150.0,273.57,209.52
2016,6,26,18,45,304.0,51.5,1.15,27.5,107.0,202.85,152.08
2016,6,26,19,0,215.0,39.0,1.1,27.0,64.0,140.92,100.34
2016,6,26,19,15,107.5,19.5,1.1,26.5,32.0,67.84,28.97
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,61.0,13.5,1.4,22.5,18.0,10.62,0.0
2016,6,27,6,0,122.0,27.0,1.6,23.0,36.0,20.33,8.82
2016,6,27,6,15,201.5,42.5,1.65,23.5,72.5,31.83,21.0
2016,6,27,6,30,281.0,58.0,1.7,24.0,109.0,43.23,31.27
2016,6,27,6,45,347.0,69.5,1.75,24.5,154.0,51.66,38.76
2016,6,27,7,0,413.0,81.0,1.8,25.0,199.0,60.01,45.96
2016,6,27,7,15,522.5,80.0,1.75,25.5,261.0,61.88,47.42
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,61.97,47.28
2016,6,27,7,45,672.5,81.5,1.7,27.0,376.5,63.75,48.4
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,70.94,54.0
2016,6,27,8,15,650.5,118.5,1.7,28.5,462.5,85.37,65.59
2016,6,27,8,30,588.0,153.0,1.7,29.0,495.0,103.91,80.36
2016,6,27,8,45,695.0,124.5,1.75,29.5,563.0,86.9,66.05
2016,6,27,9,0,802.0,96.0,1.8,30.0,631.0,77.99,58.48
2016,6,27,9,15,815.5,98.5,1.8,30.5,675.5,88.77,66.91
2016,6,27,9,30,829.0,101.0,1.8,31.0,720.0,117.82,68.5
2016,6,27,9,45,839.5,102.5,1.8,31.5,759.5,171.05,93.66
2016,6,27,10,0,850.0,104.0,1.8,32.0,799.0,224.69,130.21
2016,6,27,10,15,858.0,105.5,1.8,32.0,833.0,277.93,172.03
2016,6,27,10,30,866.0,107.0,1.8,32.0,867.0,330.86,215.57
2016,6,27,10,45,872.0,108.5,1.8,32.5,894.5,382.56,257.97
2016,6,27,11,0,878.0,110.0,1.8,33.0,922.0,433.29,298.87
2016,6,27,11,15,659.0,261.0,1.8,33.0,878.5,477.95,336.23
2016,6,27,11,30,440.0,412.0,1.8,33.0,835.0,508.6,360.31
2016,6,27,11,45,445.0,422.5,1.8,33.5,855.5,547.54,387.61
2016,6,27,12,0,450.0,433.0,1.8,34.0,876.0,586.28,414.05
2016,6,27,12,15,451.0,437.0,1.8,34.0,883.0,617.94,436.14
2016,6,27,12,30,452.0,441.0,1.8,34.0,890.0,648.81,457.36
2016,6,27,12,45,664.0,282.5,1.8,34.5,939.5,703.55,497.01
2016,6,27,13,0,876.0,124.0,1.8,35.0,989.0,748.33,530.42
2016,6,27,13,15,873.5,123.5,1.85,35.0,978.5,773.81,548.0
2016,6,27,13,30,871.0,123.0,1.9,35.0,968.0,796.04,562.74
2016,6,27,13,45,866.0,122.5,1.95,35.0,950.0,812.82,574.08
2016,6,27,14,0,861.0,122.0,2.0,35.0,932.0,826.02,583.25
2016,6,27,14,15,855.5,120.5,2.0,35.0,906.5,834.32,589.02
2016,6,27,14,30,850.0,119.0,2.0,35.0,881.0,838.96,592.61
2016,6,27,14,45,827.0,127.0,2.0,35.5,846.0,833.66,588.79
2016,6,27,15,0,804.0,135.0,2.0,36.0,811.0,836.83,590.58
2016,6,27,15,15,579.5,234.0,2.0,35.5,709.5,746.52,531.49
2016,6,27,15,30,355.0,333.0,2.0,35.0,608.0,625.95,449.56
2016,6,27,15,45,327.0,318.5,2.05,35.0,560.5,588.14,425.71
2016,6,27,16,0,299.0,304.0,2.1,35.0,513.0,549.34,400.22
2016,6,27,16,15,320.5,275.5,2.1,34.5,485.0,535.49,393.44
2016,6,27,16,30,342.0,247.0,2.1,34.0,457.0,518.87,384.43
2016,6,27,16,45,430.5,200.5,2.15,34.0,440.5,548.55,408.24
2016,6,27,17,0,519.0,154.0,2.2,34.0,424.0,553.53,414.53
2016,6,27,17,15,501.5,139.0,2.1,33.5,376.5,509.5,384.4
2016,6,27,17,30,484.0,124.0,2.0,33.0,329.0,464.74,353.23
2016,6,27,17,45,454.0,110.5,1.9,32.5,281.0,413.49,316.21
2016,6,27,18,0,424.0,97.0,1.8,32.0,233.0,363.19,278.68
2016,6,27,18,15,376.0,83.0,1.65,31.0,187.5,304.2,233.6
2016,6,27,18,30,328.0,69.0,1.5,30.0,142.0,248.63,189.56
2016,6,27,18,45,258.5,54.0,1.35,29.5,101.5,186.65,139.05
2016,6,27,19,0,189.0,39.0,1.2,29.0,61.0,131.39,92.78
2016,6,27,19,15,94.5,19.5,1.2,28.5,30.5,63.81,26.98
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.5,10.62,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,35.0,20.32,8.48
2016,6,28,6,15,176.0,46.0,2.45,25.5,73.0,34.21,22.72
2016,6,28,6,30,256.0,65.0,2.5,26.0,111.0,47.87,34.87
2016,6,28,6,45,321.5,79.0,2.6,27.0,157.0,57.84,43.55
2016,6,28,7,0,387.0,93.0,2.7,28.0,203.0,67.65,51.8
2016,6,28,7,15,436.0,104.5,2.5,28.5,253.0,75.46,58.22
2016,6,28,7,30,485.0,116.0,2.3,29.0,303.0,83.09,64.31
2016,6,28,7,45,523.0,124.5,2.1,29.5,354.0,88.48,68.4
2016,6,28,8,0,561.0,133.0,1.9,30.0,405.0,95.1,73.42
2016,6,28,8,15,589.5,140.0,1.7,30.5,455.0,98.07,75.38
2016,6,28,8,30,618.0,147.0,1.5,31.0,505.0,100.86,77.18
2016,6,28,8,45,641.0,152.5,1.35,31.5,552.5,102.39,77.96
2016,6,28,9,0,664.0,158.0,1.2,32.0,600.0,103.76,78.61
2016,6,28,9,15,681.0,162.5,1.2,32.5,644.0,104.21,78.57
2016,6,28,9,30,698.0,167.0,1.2,33.0,688.0,130.11,79.92
2016,6,28,9,45,709.5,172.0,1.25,33.5,727.0,180.35,104.47
2016,6,28,10,0,721.0,177.0,1.3,34.0,766.0,231.51,138.89
2016,6,28,10,15,731.5,180.0,1.4,34.0,799.5,281.94,177.51
2016,6,28,10,30,742.0,183.0,1.5,34.0,833.0,337.03,221.17
2016,6,28,10,45,746.0,188.0,1.65,34.0,859.5,385.66,260.72
2016,6,28,11,0,750.0,193.0,1.8,34.0,886.0,433.51,299.3
2016,6,28,11,15,755.5,194.5,1.9,34.0,906.5,478.83,335.26
2016,6,28,11,30,761.0,196.0,2.0,34.0,927.0,523.11,369.67
2016,6,28,11,45,779.5,186.0,2.1,34.0,943.5,565.64,402.19
2016,6,28,12,0,798.0,176.0,2.2,34.0,960.0,607.59,433.71
2016,6,28,12,15,799.0,176.5,2.25,34.0,965.5,645.14,461.28
2016,6,28,12,30,800.0,177.0,2.3,34.0,971.0,680.79,487.03
2016,6,28,12,45,602.5,305.0,2.4,34.0,902.5,676.37,482.49
2016,6,28,13,0,405.0,433.0,2.5,34.0,834.0,656.7,467.02
2016,6,28,13,15,423.5,427.5,2.55,34.0,842.5,691.05,491.11
2016,6,28,13,30,442.0,422.0,2.6,34.0,851.0,720.88,511.81
2016,6,28,13,45,226.5,320.5,2.7,34.0,540.0,469.38,340.43
2016,6,28,14,0,11.0,219.0,2.8,34.0,229.0,181.61,131.0
2016,6,28,14,15,5.5,127.0,2.9,33.5,132.0,103.85,73.74
2016,6,28,14,30,0.0,35.0,3.0,33.0,35.0,27.09,15.27
2016,6,28,14,45,3.0,106.0,3.1,33.0,109.0,85.06,59.9
2016,6,28,15,0,6.0,177.0,3.2,33.0,183.0,144.59,105.17
2016,6,28,15,15,3.0,124.5,3.25,32.5,127.5,99.67,71.32
2016,6,28,15,30,0.0,72.0,3.3,32.0,72.0,55.6,37.63
2016,6,28,15,45,0.0,53.0,3.35,32.0,53.0,40.83,26.27
2016,6,28,16,0,0.0,34.0,3.4,32.0,34.0,26.12,14.86
2016,6,28,16,15,0.0,29.0,3.35,31.5,29.0,22.25,11.9
2016,6,28,16,30,0.0,24.0,3.3,31.0,24.0,18.38,8.93
2016,6,28,16,45,0.0,27.5,3.25,30.5,27.5,21.04,11.13
2016,6,28,17,0,0.0,31.0,3.2,30.0,31.0,23.71,13.35
2016,6,28,17,15,23.5,97.5,3.0,29.5,107.5,98.06,73.43
2016,6,28,17,30,47.0,164.0,2.8,29.0,184.0,179.67,138.45
2016,6,28,17,45,41.0,141.5,2.6,28.5,157.5,154.16,118.65
2016,6,28,18,0,35.0,119.0,2.4,28.0,131.0,128.83,98.81
2016,6,28,18,15,25.0,97.5,2.15,27.5,105.0,102.72,77.87
2016,6,28,18,30,15.0,76.0,1.9,27.0,79.0,71.13,52.15
2016,6,28,18,45,7.5,55.0,1.7,27.0,56.5,49.2,33.93
2016,6,28,19,0,0.0,34.0,1.5,27.0,34.0,27.42,15.82
2016,6,28,19,15,0.0,17.0,1.35,26.5,17.0,12.97,1.36
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,10.23,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,19.68,7.88
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.5,30.64,19.9
2016,6,29,6,30,339.0,55.0,2.3,24.0,116.0,41.59,29.84
2016,6,29,6,45,412.5,64.5,2.35,24.5,163.5,51.07,38.25
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,58.08,44.3
2016,6,29,7,15,535.0,81.5,2.4,25.5,262.5,63.21,48.56
2016,6,29,7,30,584.0,89.0,2.4,26.0,314.0,68.26,52.62
2016,6,29,7,45,622.0,94.0,2.4,26.5,366.5,71.3,54.88
2016,6,29,8,0,660.0,99.0,2.4,27.0,419.0,74.3,57.06
2016,6,29,8,15,686.5,104.0,2.4,27.5,470.0,76.98,58.94
2016,6,29,8,30,713.0,109.0,2.4,28.0,521.0,79.53,60.7
2016,6,29,8,45,733.0,113.0,2.4,28.5,569.5,88.02,67.33
2016,6,29,9,0,753.0,117.0,2.4,29.0,618.0,89.64,68.28
2016,6,29,9,15,768.5,120.0,2.45,29.5,663.0,90.37,68.52
2016,6,29,9,30,784.0,123.0,2.5,30.0,708.0,117.49,69.93
2016,6,29,9,45,796.5,125.5,2.55,30.5,748.0,170.16,95.28
2016,6,29,10,0,809.0,128.0,2.6,31.0,788.0,223.67,131.97
2016,6,29,10,15,818.0,130.5,2.65,31.0,822.5,282.32,177.96
2016,6,29,10,30,827.0,133.0,2.7,31.0,857.0,334.23,220.9
2016,6,29,10,45,834.0,134.5,2.75,31.5,885.0,384.5,262.53
2016,6,29,11,0,841.0,136.0,2.8,32.0,913.0,433.96,302.92
2016,6,29,11,15,845.5,137.0,2.85,32.0,933.5,480.98,341.28
2016,6,29,11,30,850.0,138.0,2.9,32.0,954.0,526.54,377.65
2016,6,29,11,45,859.0,134.0,2.95,32.0,969.0,569.8,411.53
2016,6,29,12,0,868.0,130.0,3.0,32.0,984.0,611.58,443.58
2016,6,29,12,15,869.0,130.5,3.0,32.0,989.5,649.69,472.15
2016,6,29,12,30,870.0,131.0,3.0,32.0,995.0,685.73,498.65
2016,6,29,12,45,869.0,131.0,3.05,32.5,992.0,717.99,521.22
2016,6,29,13,0,868.0,131.0,3.1,33.0,989.0,747.87,541.71
2016,6,29,13,15,865.5,130.5,3.1,33.0,978.5,773.41,559.85
2016,6,29,13,30,863.0,130.0,3.1,33.0,968.0,795.73,574.81
2016,6,29,13,45,858.0,130.0,3.1,33.0,950.0,813.04,586.49
2016,6,29,14,0,853.0,130.0,3.1,33.0,932.0,826.8,595.93
2016,6,29,14,15,847.0,128.5,3.1,33.0,907.0,834.88,601.74
2016,6,29,14,30,841.0,127.0,3.1,33.0,882.0,839.3,605.31
2016,6,29,14,45,812.5,138.0,3.1,33.0,845.0,844.23,609.36
2016,6,29,15,0,784.0,149.0,3.1,33.0,808.0,834.35,603.78
2016,6,29,15,15,772.5,146.5,3.15,33.0,770.5,822.69,597.48
2016,6,29,15,30,761.0,144.0,3.2,33.0,733.0,807.72,589.06
2016,6,29,15,45,745.5,140.5,3.25,33.0,690.0,785.29,575.68
2016,6,29,16,0,730.0,137.0,3.3,33.0,647.0,764.64,563.52
2016,6,29,16,15,710.5,133.0,3.3,32.5,600.0,732.95,544.64
2016,6,29,16,30,691.0,129.0,3.3,32.0,553.0,699.05,523.6
2016,6,29,16,45,359.0,161.5,3.35,32.0,380.5,456.49,347.42
2016,6,29,17,0,27.0,194.0,3.4,32.0,208.0,192.77,144.95
2016,6,29,17,15,301.0,150.0,3.2,31.5,279.5,366.85,284.06
2016,6,29,17,30,575.0,106.0,3.0,31.0,351.0,514.67,397.02
2016,6,29,17,45,532.0,98.0,2.85,30.5,299.5,456.74,353.47
2016,6,29,18,0,489.0,90.0,2.7,30.0,248.0,400.32,310.75
2016,6,29,18,15,429.5,79.5,2.4,29.5,199.0,329.52,255.49
2016,6,29,18,30,370.0,69.0,2.1,29.0,150.0,269.7,207.07
2016,6,29,18,45,292.0,54.5,1.85,28.5,107.5,202.4,151.88
2016,6,29,19,0,214.0,40.0,1.6,28.0,65.0,142.68,101.61
2016,6,29,19,15,107.0,20.0,1.55,27.5,32.5,68.95,29.93
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,24.5,18.0,10.23,0.0
2016,6,30,6,0,128.0,26.0,1.4,25.0,36.0,19.62,7.55
2016,6,30,6,15,221.5,42.0,1.45,25.5,75.0,31.58,20.52
2016,6,30,6,30,315.0,58.0,1.5,26.0,114.0,43.49,31.17
2016,6,30,6,45,390.0,68.0,1.6,26.5,161.5,51.06,37.9
2016,6,30,7,0,465.0,78.0,1.7,27.0,209.0,60.92,46.32
2016,6,30,7,15,514.5,86.5,1.8,27.5,260.0,66.64,51.03
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,72.24,55.5
2016,6,30,7,45,602.0,101.0,2.0,28.5,363.5,75.77,58.13
2016,6,30,8,0,640.0,107.0,2.1,29.0,416.0,79.21,60.63
2016,6,30,8,15,667.0,112.0,2.15,29.0,467.0,81.66,62.42
2016,6,30,8,30,694.0,117.0,2.2,29.0,518.0,84.0,64.11
2016,6,30,8,45,477.0,205.0,2.25,29.5,492.0,129.01,100.34
2016,6,30,9,0,260.0,293.0,2.3,30.0,466.0,174.5,136.11
2016,6,30,9,15,511.5,214.5,2.3,30.5,585.0,130.55,100.41
2016,6,30,9,30,763.0,136.0,2.3,31.0,704.0,123.61,74.86
2016,6,30,9,45,775.0,139.0,2.35,31.5,744.0,175.39,99.65
2016,6,30,10,0,787.0,142.0,2.4,32.0,784.0,228.01,135.46
2016,6,30,10,15,796.5,144.5,2.45,32.0,818.0,280.33,176.38
2016,6,30,10,30,806.0,147.0,2.5,32.0,852.0,332.73,219.31
2016,6,30,10,45,814.5,148.0,2.55,32.5,880.5,383.68,261.0
2016,6,30,11,0,823.0,149.0,2.6,33.0,909.0,434.11,301.67
2016,6,30,11,15,828.0,150.5,2.6,33.0,930.0,480.99,339.47
2016,6,30,11,30,833.0,152.0,2.6,33.0,951.0,526.43,375.28
2016,6,30,11,45,835.5,153.0,2.65,33.5,964.0,568.67,407.25
2016,6,30,12,0,838.0,154.0,2.7,34.0,977.0,609.05,436.99
2016,6,30,12,15,839.5,154.0,2.75,34.0,983.0,646.28,464.74
2016,6,30,12,30,841.0,154.0,2.8,34.0,989.0,681.63,490.62
2016,6,30,12,45,843.0,152.0,2.85,34.5,987.5,714.19,513.15
2016,6,30,13,0,845.0,150.0,2.9,35.0,986.0,744.64,533.8
2016,6,30,13,15,843.0,149.5,2.95,35.0,975.5,770.49,552.14
2016,6,30,13,30,841.0,149.0,3.0,35.0,965.0,793.21,567.98
2016,6,30,13,45,837.0,148.0,3.05,35.0,947.5,810.63,579.88
2016,6,30,14,0,833.0,147.0,3.1,35.0,930.0,824.54,589.6
2016,6,30,14,15,827.0,145.5,3.15,35.0,905.0,832.83,595.78
2016,6,30,14,30,821.0,144.0,3.2,35.0,880.0,850.31,608.12
2016,6,30,14,45,821.0,136.5,3.3,35.0,850.0,838.52,601.67
2016,6,30,15,0,821.0,129.0,3.4,35.0,820.0,835.74,601.39
2016,6,30,15,15,810.5,126.5,3.45,34.5,782.5,836.04,604.19
2016,6,30,15,30,800.0,124.0,3.5,34.0,745.0,821.5,597.23
2016,6,30,15,45,787.0,121.0,3.55,34.0,702.0,801.11,585.26
2016,6,30,16,0,774.0,118.0,3.6,34.0,659.0,777.68,571.27
2016,6,30,16,15,756.5,114.5,3.6,33.5,612.0,747.29,553.4
2016,6,30,16,30,739.0,111.0,3.6,33.0,565.0,714.46,533.68
2016,6,30,16,45,716.5,106.5,3.65,33.0,514.5,677.71,509.85
2016,6,30,17,0,694.0,102.0,3.7,33.0,464.0,636.3,481.76
2016,6,30,17,15,663.5,96.5,3.6,32.5,412.5,587.02,447.88
2016,6,30,17,30,633.0,91.0,3.5,32.0,361.0,537.39,412.83
2016,6,30,17,45,592.5,84.5,3.4,31.5,309.0,480.54,371.3
2016,6,30,18,0,552.0,78.0,3.3,31.0,257.0,424.93,329.33
2016,6,30,18,15,493.0,69.5,3.0,30.0,207.0,359.09,278.35
2016,6,30,18,30,434.0,61.0,2.7,29.0,157.0,297.12,228.57
2016,6,30,18,45,349.5,49.0,2.4,28.5,112.5,225.17,169.35
2016,6,30,19,0,265.0,37.0,2.1,28.0,68.0,158.65,113.25
2016,6,30,19,15,132.5,18.5,2.05,27.5,34.0,75.32,33.0
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,13.0,1.4,23.5,19.0,10.23,0.0
2016,7,1,6,0,161.0,26.0,1.6,24.0,38.0,19.72,7.39
2016,7,1,6,15,262.5,40.0,1.6,24.5,78.0,30.38,19.59
2016,7,1,6,30,364.0,54.0,1.6,25.0,118.0,41.08,29.26
2016,7,1,6,45,437.0,63.5,1.65,26.0,167.0,50.58,37.56
2016,7,1,7,0,510.0,73.0,1.7,27.0,216.0,57.65,43.55
2016,7,1,7,15,559.5,80.5,1.75,27.5,268.5,62.87,47.86
2016,7,1,7,30,609.0,88.0,1.8,28.0,321.0,68.01,51.95
2016,7,1,7,45,645.5,93.5,1.9,28.5,374.0,71.44,54.52
2016,7,1,8,0,682.0,99.0,2.0,29.0,427.0,74.8,56.98
2016,7,1,8,15,708.0,103.5,2.05,29.5,479.0,77.19,58.61
2016,7,1,8,30,734.0,108.0,2.1,30.0,531.0,86.16,65.61
2016,7,1,8,45,755.0,111.5,2.15,30.5,580.5,87.69,66.47
2016,7,1,9,0,776.0,115.0,2.2,31.0,630.0,89.1,67.26
2016,7,1,9,15,791.0,118.0,2.2,31.5,675.5,89.9,67.56
2016,7,1,9,30,806.0,121.0,2.2,32.0,721.0,116.94,68.8
2016,7,1,9,45,819.0,123.0,2.25,32.5,761.5,170.72,94.11
2016,7,1,10,0,832.0,125.0,2.3,33.0,802.0,232.15,136.13
2016,7,1,10,15,840.5,126.5,2.35,33.0,836.5,284.89,177.3
2016,7,1,10,30,849.0,128.0,2.4,33.0,871.0,337.39,220.39
2016,7,1,10,45,856.5,129.0,2.45,33.5,899.0,388.78,262.51
2016,7,1,11,0,864.0,130.0,2.5,34.0,927.0,439.38,303.37
2016,7,1,11,15,868.5,131.0,2.55,34.0,948.0,487.62,342.26
2016,7,1,11,30,873.0,132.0,2.6,34.0,969.0,534.35,379.1
2016,7,1,11,45,869.0,137.0,2.65,34.5,980.5,577.28,411.5
2016,7,1,12,0,865.0,142.0,2.7,35.0,992.0,617.71,441.16
2016,7,1,12,15,866.0,142.0,2.75,35.0,997.0,655.64,469.29
2016,7,1,12,30,867.0,142.0,2.8,35.0,1002.0,691.51,495.43
2016,7,1,12,45,867.0,141.5,2.9,35.5,999.5,724.35,518.22
2016,7,1,13,0,867.0,141.0,3.0,36.0,997.0,754.89,539.03
2016,7,1,13,15,864.5,140.5,3.05,36.0,986.5,780.77,557.34
2016,7,1,13,30,862.0,140.0,3.1,36.0,976.0,803.43,572.76
2016,7,1,13,45,857.5,139.0,3.2,36.0,958.0,820.68,584.75
2016,7,1,14,0,853.0,138.0,3.3,36.0,940.0,834.34,594.54
2016,7,1,14,15,847.0,136.5,3.35,36.0,914.5,842.71,600.75
2016,7,1,14,30,841.0,135.0,3.4,36.0,889.0,847.41,604.73
2016,7,1,14,45,832.5,133.0,3.5,36.0,856.5,845.91,605.05
2016,7,1,15,0,824.0,131.0,3.6,36.0,824.0,840.8,603.17
2016,7,1,15,15,813.0,128.5,3.65,35.5,786.0,840.92,605.86
2016,7,1,15,30,802.0,126.0,3.7,35.0,748.0,826.0,598.68
2016,7,1,15,45,787.5,123.5,3.75,35.0,704.5,804.89,586.25
2016,7,1,16,0,773.0,121.0,3.8,35.0,661.0,780.77,571.81
2016,7,1,16,15,754.5,117.0,3.8,34.5,613.5,749.11,553.13
