Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,0,582.0,146.0,5.7,35.0,450.0,611.13,463.75
2016,7,11,17,15,544.5,138.0,5.6,34.5,397.5,549.69,420.62
2016,7,11,17,30,507.0,130.0,5.5,34.0,345.0,497.17,382.88
2016,7,11,17,45,452.0,121.0,5.45,33.5,292.5,433.59,335.7
2016,7,11,18,0,397.0,112.0,5.4,33.0,240.0,372.97,289.45
2016,7,11,18,15,329.5,98.5,5.3,32.0,191.0,304.37,236.15
2016,7,11,18,30,262.0,85.0,5.2,31.0,142.0,231.09,177.76
2016,7,11,18,45,174.5,66.0,5.1,30.5,99.5,160.52,120.12
2016,7,11,19,0,87.0,47.0,5.0,30.0,57.0,91.15,63.35
2016,7,11,19,15,43.5,23.5,5.0,29.5,28.5,42.18,11.94
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,23.5,12.0,8.65,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,16.54,0.0
2016,7,12,6,15,129.5,41.5,5.15,24.5,60.5,30.63,19.24
2016,7,12,6,30,220.0,61.0,5.3,25.0,97.0,44.8,32.16
2016,7,12,6,45,318.5,72.0,5.45,25.5,145.0,53.12,39.69
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,61.44,46.94
2016,7,12,7,15,473.0,92.0,5.6,26.5,244.5,67.94,52.41
2016,7,12,7,30,529.0,101.0,5.6,27.0,296.0,76.51,59.45
2016,7,12,7,45,585.5,103.0,5.7,28.0,351.0,77.29,59.66
2016,7,12,8,0,642.0,105.0,5.8,29.0,406.0,78.31,60.04
2016,7,12,8,15,670.5,110.0,5.85,29.5,458.0,80.85,61.78
2016,7,12,8,30,699.0,115.0,5.9,30.0,510.0,83.29,63.43
2016,7,12,8,45,727.0,116.5,5.95,30.5,560.5,83.5,63.23
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,90.79,68.82
2016,7,12,9,15,770.5,121.0,6.0,31.5,656.5,91.51,69.05
2016,7,12,9,30,786.0,124.0,6.0,32.0,702.0,116.8,69.88
2016,7,12,9,45,801.0,125.0,6.0,32.5,743.0,169.59,94.58
2016,7,12,10,0,816.0,126.0,6.0,33.0,784.0,223.53,131.43
2016,7,12,10,15,825.0,128.0,5.95,33.5,819.0,282.98,177.94
2016,7,12,10,30,834.0,130.0,5.9,34.0,854.0,335.71,221.42
2016,7,12,10,45,843.0,130.0,5.9,34.5,882.5,386.9,264.1
2016,7,12,11,0,852.0,130.0,5.9,35.0,911.0,437.48,305.74
2016,7,12,11,15,856.5,131.0,5.85,35.0,932.5,485.8,345.49
2016,7,12,11,30,861.0,132.0,5.8,35.0,954.0,532.67,383.2
2016,7,12,11,45,871.0,128.0,5.8,35.5,969.5,577.73,417.92
2016,7,12,12,0,881.0,124.0,5.8,36.0,985.0,621.36,450.7
2016,7,12,12,15,881.5,124.0,5.75,36.0,991.0,660.11,480.02
2016,7,12,12,30,882.0,124.0,5.7,36.0,997.0,696.61,507.13
2016,7,12,12,45,884.5,122.0,5.7,36.5,995.5,730.84,531.23
2016,7,12,13,0,887.0,120.0,5.7,37.0,994.0,762.65,553.17
2016,7,12,13,15,885.0,119.5,5.65,37.0,984.0,789.36,571.57
2016,7,12,13,30,883.0,119.0,5.6,37.0,974.0,812.83,587.32
2016,7,12,13,45,880.5,117.0,5.6,37.5,956.5,831.21,598.64
2016,7,12,14,0,878.0,115.0,5.6,38.0,939.0,845.96,607.6
2016,7,12,14,15,872.0,114.0,5.55,38.0,914.0,854.93,613.85
2016,7,12,14,30,866.0,113.0,5.5,38.0,889.0,860.17,617.77
2016,7,12,14,45,859.5,111.0,5.5,38.0,857.5,860.35,618.71
2016,7,12,15,0,853.0,109.0,5.5,38.0,826.0,856.84,617.35
2016,7,12,15,15,843.0,107.0,5.5,37.5,788.0,846.69,613.01
2016,7,12,15,30,833.0,105.0,5.5,37.0,750.0,833.06,606.44
2016,7,12,15,45,816.0,104.5,5.5,37.0,705.5,811.69,593.41
2016,7,12,16,0,799.0,104.0,5.5,37.0,661.0,796.78,584.85
2016,7,12,16,15,781.5,101.0,5.5,36.5,613.5,766.37,566.86
2016,7,12,16,30,764.0,98.0,5.5,36.0,566.0,733.44,546.98
2016,7,12,16,45,734.5,96.5,5.55,36.0,514.5,690.66,518.95
2016,7,12,17,0,705.0,95.0,5.6,36.0,463.0,646.52,489.43
2016,7,12,17,15,673.5,90.5,5.55,35.5,410.5,599.66,457.19
2016,7,12,17,30,642.0,86.0,5.5,35.0,358.0,549.74,421.89
2016,7,12,17,45,592.0,81.5,5.5,34.5,304.5,488.18,376.82
2016,7,12,18,0,542.0,77.0,5.5,34.0,251.0,428.55,331.73
2016,7,12,18,15,479.0,69.0,5.4,33.0,201.0,360.48,279.1
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,296.59,227.82
2016,7,12,18,45,321.5,49.5,5.25,31.5,107.0,216.53,162.35
2016,7,12,19,0,227.0,38.0,5.2,31.0,63.0,151.11,106.88
2016,7,12,19,15,113.5,19.0,5.15,30.5,31.5,71.88,22.08
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,8.26,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,15.85,0.0
2016,7,13,6,15,192.0,36.5,4.35,25.5,62.5,27.48,16.54
2016,7,13,6,30,302.0,52.0,4.5,26.0,100.0,39.18,27.29
2016,7,13,6,45,404.5,59.0,4.65,26.5,149.5,47.08,34.39
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,52.59,39.23
2016,7,13,7,15,559.0,72.5,4.9,27.5,251.5,57.27,43.15
2016,7,13,7,30,611.0,79.0,5.0,28.0,304.0,61.93,46.91
2016,7,13,7,45,662.5,80.0,5.15,29.0,359.5,62.79,47.28
2016,7,13,8,0,714.0,81.0,5.3,30.0,415.0,69.06,52.11
2016,7,13,8,15,739.0,84.5,5.4,30.5,467.0,71.43,53.75
2016,7,13,8,30,764.0,88.0,5.5,31.0,519.0,73.72,55.31
2016,7,13,8,45,788.0,89.0,5.6,31.5,569.5,74.29,55.46
2016,7,13,9,0,812.0,90.0,5.7,32.0,620.0,84.01,63.04
2016,7,13,9,15,826.0,92.5,5.7,32.5,665.5,85.76,64.12
2016,7,13,9,30,840.0,95.0,5.7,33.0,711.0,112.56,65.24
2016,7,13,9,45,851.0,96.5,5.75,34.0,752.0,167.19,90.27
2016,7,13,10,0,862.0,98.0,5.8,35.0,793.0,222.34,127.59
2016,7,13,10,15,870.0,99.5,5.85,35.0,827.5,277.06,170.89
2016,7,13,10,30,878.0,101.0,5.9,35.0,862.0,331.51,216.29
2016,7,13,10,45,883.5,102.5,5.95,35.5,890.5,384.57,260.66
2016,7,13,11,0,889.0,104.0,6.0,36.0,919.0,436.62,303.63
2016,7,13,11,15,893.0,105.0,6.0,36.5,940.5,486.44,343.92
2016,7,13,11,30,897.0,106.0,6.0,37.0,962.0,534.68,381.9
2016,7,13,11,45,876.5,123.0,6.0,37.5,969.5,578.34,415.4
2016,7,13,12,0,856.0,140.0,6.0,38.0,977.0,617.86,444.83
2016,7,13,12,15,857.0,140.0,6.0,38.0,983.0,656.18,473.75
2016,7,13,12,30,858.0,140.0,6.0,38.0,989.0,692.4,500.63
2016,7,13,12,45,857.0,140.5,6.05,38.5,986.5,725.44,523.86
2016,7,13,13,0,856.0,141.0,6.1,39.0,984.0,756.1,545.0
2016,7,13,13,15,853.5,140.5,6.1,39.0,974.5,782.13,563.63
2016,7,13,13,30,851.0,140.0,6.1,39.0,965.0,805.0,579.19
2016,7,13,13,45,846.5,139.5,6.1,39.0,947.0,822.89,591.46
2016,7,13,14,0,842.0,139.0,6.1,39.0,929.0,837.25,601.47
2016,7,13,14,15,836.0,137.5,6.05,38.5,904.5,845.93,608.89
2016,7,13,14,30,830.0,136.0,6.0,38.0,880.0,850.95,614.01
2016,7,13,14,45,811.0,141.0,6.0,38.0,845.5,859.74,620.72
2016,7,13,15,0,792.0,146.0,6.0,38.0,811.0,852.5,616.82
2016,7,13,15,15,780.5,143.5,5.95,38.0,773.5,841.06,610.04
2016,7,13,15,30,769.0,141.0,5.9,38.0,736.0,826.24,601.11
2016,7,13,15,45,749.0,140.5,5.9,38.0,692.0,802.93,586.71
2016,7,13,16,0,729.0,140.0,5.9,38.0,648.0,782.01,573.99
2016,7,13,16,15,709.5,135.5,5.85,37.5,601.0,749.73,554.41
2016,7,13,16,30,690.0,131.0,5.8,37.0,554.0,715.19,533.02
2016,7,13,16,45,656.0,129.0,5.75,36.5,502.5,670.14,503.2
2016,7,13,17,0,622.0,127.0,5.7,36.0,451.0,624.13,472.11
2016,7,13,17,15,586.5,120.5,5.6,35.5,399.0,571.86,435.75
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,519.6,398.5
2016,7,13,17,45,495.5,107.0,5.4,34.5,294.0,447.84,345.64
2016,7,13,18,0,440.0,100.0,5.3,34.0,241.0,387.17,299.51
2016,7,13,18,15,372.5,88.5,5.0,33.5,192.0,318.56,245.74
2016,7,13,18,30,305.0,77.0,4.7,33.0,143.0,255.25,194.75
2016,7,13,18,45,213.5,60.5,4.45,32.5,100.5,171.86,127.61
2016,7,13,19,0,122.0,44.0,4.2,32.0,58.0,109.08,75.77
2016,7,13,19,15,61.0,22.0,4.05,31.5,29.0,51.47,12.87
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,7.87,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,15.17,0.0
2016,7,14,6,15,239.5,33.0,3.95,25.5,64.5,25.19,14.62
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,37.31,25.7
2016,7,14,6,45,445.0,54.5,4.25,26.5,152.5,43.9,31.7
2016,7,14,7,0,528.0,63.0,4.4,27.0,202.0,50.56,37.5
2016,7,14,7,15,580.0,69.5,4.5,27.5,254.5,55.37,41.54
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,60.15,45.42
2016,7,14,7,45,668.5,81.0,4.75,29.0,361.0,63.6,47.96
2016,7,14,8,0,705.0,86.0,4.9,30.0,415.0,72.52,54.98
2016,7,14,8,15,731.5,90.0,4.9,30.5,467.5,75.12,56.79
2016,7,14,8,30,758.0,94.0,4.9,31.0,520.0,77.63,58.51
2016,7,14,8,45,776.0,98.0,4.95,31.5,569.5,79.81,59.95
2016,7,14,9,0,794.0,102.0,5.0,32.0,619.0,81.85,61.27
2016,7,14,9,15,808.5,105.0,4.95,32.5,665.0,83.01,61.89
2016,7,14,9,30,823.0,108.0,4.9,33.0,711.0,119.16,70.48
2016,7,14,9,45,832.5,111.0,4.85,34.0,751.0,173.73,95.75
2016,7,14,10,0,842.0,114.0,4.8,35.0,791.0,228.66,132.85
2016,7,14,10,15,850.0,116.0,4.75,35.0,826.0,282.8,175.39
2016,7,14,10,30,858.0,118.0,4.7,35.0,861.0,336.67,219.87
2016,7,14,10,45,862.5,120.5,4.7,35.5,889.0,389.15,263.25
2016,7,14,11,0,867.0,123.0,4.7,36.0,917.0,440.55,305.12
2016,7,14,11,15,871.0,124.0,4.7,36.5,938.0,489.5,344.17
2016,7,14,11,30,875.0,125.0,4.7,37.0,959.0,536.91,380.95
2016,7,14,11,45,876.0,127.0,4.7,37.5,972.5,581.61,414.72
2016,7,14,12,0,877.0,129.0,4.7,38.0,986.0,624.22,446.02
2016,7,14,12,15,877.5,129.0,4.7,38.0,991.5,663.02,474.83
2016,7,14,12,30,878.0,129.0,4.7,38.0,997.0,699.58,501.51
2016,7,14,12,45,875.5,130.5,4.75,38.0,994.0,732.81,525.52
2016,7,14,13,0,873.0,132.0,4.8,38.0,991.0,763.48,547.44
2016,7,14,13,15,870.5,131.5,4.85,38.0,981.0,789.79,565.89
2016,7,14,13,30,868.0,131.0,4.9,38.0,971.0,812.89,581.59
2016,7,14,13,45,862.0,131.5,4.95,38.5,952.5,830.52,592.48
2016,7,14,14,0,856.0,132.0,5.0,39.0,934.0,844.56,601.09
2016,7,14,14,15,850.0,130.5,5.05,38.5,909.0,853.27,608.9
2016,7,14,14,30,844.0,129.0,5.1,38.0,884.0,858.29,614.46
2016,7,14,14,45,833.5,128.5,5.15,38.0,852.0,856.63,614.46
2016,7,14,15,0,823.0,128.0,5.2,38.0,820.0,851.39,612.24
2016,7,14,15,15,812.5,126.0,5.25,37.5,782.0,852.81,615.89
2016,7,14,15,30,802.0,124.0,5.3,37.0,744.0,838.99,609.45
2016,7,14,15,45,786.5,122.0,5.35,37.0,701.0,817.61,596.73
2016,7,14,16,0,771.0,120.0,5.4,37.0,658.0,793.21,581.98
2016,7,14,16,15,753.0,116.5,5.35,36.5,610.5,762.39,563.55
2016,7,14,16,30,735.0,113.0,5.3,36.0,563.0,729.1,543.24
2016,7,14,16,45,708.0,110.0,5.25,36.0,512.0,690.86,518.12
2016,7,14,17,0,681.0,107.0,5.2,36.0,461.0,647.71,488.58
2016,7,14,17,15,648.5,101.5,5.05,35.5,408.5,596.87,453.47
2016,7,14,17,30,616.0,96.0,4.9,35.0,356.0,545.79,417.33
2016,7,14,17,45,566.5,90.0,4.8,34.5,302.5,483.5,371.86
2016,7,14,18,0,517.0,84.0,4.7,34.0,249.0,423.08,326.37
2016,7,14,18,15,451.5,75.0,4.45,33.5,199.0,353.22,272.02
2016,7,14,18,30,386.0,66.0,4.2,33.0,149.0,284.04,216.68
2016,7,14,18,45,285.5,53.0,4.0,32.5,105.0,205.95,153.33
2016,7,14,19,0,185.0,40.0,3.8,32.0,61.0,138.1,96.7
2016,7,14,19,15,92.5,20.0,3.8,31.5,30.5,66.3,15.91
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,7.47,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,14.42,0.0
2016,7,15,6,15,116.0,40.0,3.85,25.5,57.0,29.49,17.98
2016,7,15,6,30,205.0,61.0,3.9,26.0,93.0,44.59,31.77
2016,7,15,6,45,303.5,72.5,4.0,26.5,141.0,53.34,39.66
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,61.95,47.15
2016,7,15,7,15,461.0,94.0,4.15,27.5,241.0,69.11,53.17
2016,7,15,7,30,520.0,104.0,4.2,28.0,293.0,76.19,58.92
2016,7,15,7,45,569.5,109.0,4.3,29.0,347.5,81.38,62.82
2016,7,15,8,0,619.0,114.0,4.4,30.0,402.0,84.08,64.55
2016,7,15,8,15,649.5,119.5,4.4,30.5,454.0,86.71,66.33
2016,7,15,8,30,680.0,125.0,4.4,31.0,506.0,89.24,68.0
2016,7,15,8,45,698.5,131.5,4.45,31.5,555.0,91.93,69.8
2016,7,15,9,0,717.0,138.0,4.5,32.0,604.0,94.4,71.41
2016,7,15,9,15,734.5,142.0,4.45,32.5,650.0,95.17,71.66
2016,7,15,9,30,752.0,146.0,4.4,33.0,696.0,129.02,79.19
2016,7,15,9,45,758.5,152.5,4.35,34.0,735.0,182.45,104.93
2016,7,15,10,0,765.0,159.0,4.3,35.0,774.0,236.18,141.35
2016,7,15,10,15,775.0,161.5,4.15,35.5,809.0,288.31,181.48
2016,7,15,10,30,785.0,164.0,4.0,36.0,844.0,340.67,223.51
2016,7,15,10,45,784.5,171.5,3.85,36.5,870.0,392.57,265.49
2016,7,15,11,0,784.0,179.0,3.7,37.0,896.0,443.19,305.66
2016,7,15,11,15,789.0,180.5,3.55,37.0,917.0,490.92,343.3
2016,7,15,11,30,794.0,182.0,3.4,37.0,938.0,537.51,379.08
2016,7,15,11,45,785.0,191.0,3.3,37.5,948.0,580.14,410.3
2016,7,15,12,0,776.0,200.0,3.2,38.0,958.0,620.19,438.67
2016,7,15,12,15,777.0,200.5,3.2,38.0,964.0,658.22,466.16
2016,7,15,12,30,778.0,201.0,3.2,38.0,970.0,694.39,491.82
2016,7,15,12,45,774.0,203.0,3.2,38.5,966.5,726.14,512.94
2016,7,15,13,0,770.0,205.0,3.2,39.0,963.0,755.43,532.01
2016,7,15,13,15,767.0,204.5,3.3,39.0,953.0,780.79,549.83
2016,7,15,13,30,764.0,204.0,3.4,39.0,943.0,803.06,565.51
2016,7,15,13,45,757.5,203.5,3.5,39.5,925.0,819.15,575.89
2016,7,15,14,0,751.0,203.0,3.6,40.0,907.0,831.74,583.96
2016,7,15,14,15,743.5,201.0,3.7,39.5,882.0,847.76,596.52
2016,7,15,14,30,736.0,199.0,3.8,39.0,857.0,851.19,601.24
2016,7,15,14,45,719.0,200.0,3.95,39.0,824.0,845.68,599.09
2016,7,15,15,0,702.0,201.0,4.1,39.0,791.0,836.73,594.73
2016,7,15,15,15,688.5,197.5,4.1,38.5,753.5,823.25,588.19
2016,7,15,15,30,675.0,194.0,4.1,38.0,716.0,806.6,579.57
2016,7,15,15,45,659.0,188.0,4.2,38.0,673.0,782.41,565.09
2016,7,15,16,0,643.0,182.0,4.3,38.0,630.0,755.49,548.67
2016,7,15,16,15,620.0,176.5,4.3,37.5,583.0,720.79,527.49
2016,7,15,16,30,597.0,171.0,4.3,37.0,536.0,684.08,504.61
2016,7,15,16,45,568.0,163.5,4.3,37.0,486.0,631.02,469.05
2016,7,15,17,0,539.0,156.0,4.3,37.0,436.0,585.99,438.35
2016,7,15,17,15,500.0,147.5,4.15,36.5,384.5,532.46,401.39
2016,7,15,17,30,461.0,139.0,4.0,36.0,333.0,479.71,364.1
2016,7,15,17,45,409.0,127.5,3.85,35.5,281.5,416.81,318.23
2016,7,15,18,0,357.0,116.0,3.7,35.0,230.0,356.74,273.17
2016,7,15,18,15,290.5,101.0,3.4,34.0,182.0,276.75,212.08
2016,7,15,18,30,224.0,86.0,3.1,33.0,134.0,215.93,163.93
2016,7,15,18,45,145.5,65.0,2.8,32.5,92.5,148.35,109.45
2016,7,15,19,0,67.0,44.0,2.5,32.0,51.0,80.48,54.53
2016,7,15,19,15,33.5,22.0,2.55,31.5,25.5,37.17,5.14
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,4.33,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,8.37,0.0
2016,7,16,6,15,4.0,31.0,2.95,24.5,31.5,23.25,12.99
2016,7,16,6,30,8.0,51.0,3.0,25.0,52.0,37.62,26.05
2016,7,16,6,45,26.5,73.5,3.15,25.5,80.0,53.04,39.58
2016,7,16,7,0,45.0,96.0,3.3,26.0,108.0,68.38,52.81
2016,7,16,7,15,58.0,118.5,3.3,26.5,137.5,83.46,65.52
2016,7,16,7,30,71.0,141.0,3.3,27.0,167.0,98.32,77.76
2016,7,16,7,45,70.0,164.5,3.35,28.0,193.5,113.23,89.6
2016,7,16,8,0,69.0,188.0,3.4,29.0,220.0,127.82,100.9
2016,7,16,8,15,197.0,205.0,3.4,29.5,312.0,136.71,107.55
2016,7,16,8,30,325.0,222.0,3.4,30.0,404.0,142.87,111.91
2016,7,16,8,45,316.5,248.0,3.45,31.0,439.5,155.39,121.1
2016,7,16,9,0,308.0,274.0,3.5,32.0,475.0,167.1,129.51
2016,7,16,9,15,547.0,199.5,3.45,32.5,587.0,124.57,95.08
2016,7,16,9,30,786.0,125.0,3.4,33.0,699.0,118.63,70.37
2016,7,16,9,45,801.5,126.0,3.4,33.5,741.0,171.76,95.34
2016,7,16,10,0,817.0,127.0,3.4,34.0,783.0,226.13,132.22
2016,7,16,10,15,592.0,253.0,3.35,34.5,740.0,295.51,193.69
2016,7,16,10,30,367.0,379.0,3.3,35.0,697.0,352.86,244.42
2016,7,16,10,45,610.0,255.5,3.3,35.5,804.5,381.88,262.05
2016,7,16,11,0,853.0,132.0,3.3,36.0,912.0,442.0,304.95
2016,7,16,11,15,858.0,133.0,3.3,36.5,933.5,490.93,343.43
2016,7,16,11,30,863.0,134.0,3.3,37.0,955.0,538.45,379.77
2016,7,16,11,45,852.5,144.0,3.3,37.5,965.5,581.5,411.83
2016,7,16,12,0,842.0,154.0,3.3,38.0,976.0,621.53,440.74
2016,7,16,12,15,843.0,154.5,3.35,38.0,982.0,659.99,468.96
2016,7,16,12,30,844.0,155.0,3.4,38.0,988.0,696.43,495.23
2016,7,16,12,45,843.0,155.5,3.5,38.0,986.0,729.41,518.9
2016,7,16,13,0,842.0,156.0,3.6,38.0,984.0,760.06,540.69
2016,7,16,13,15,839.5,155.5,3.65,38.0,974.0,786.16,559.04
2016,7,16,13,30,837.0,155.0,3.7,38.0,964.0,809.16,574.6
2016,7,16,13,45,832.0,154.0,3.8,38.5,946.0,826.41,585.28
2016,7,16,14,0,827.0,153.0,3.9,39.0,928.0,854.1,602.79
2016,7,16,14,15,820.5,151.5,4.0,38.5,903.0,862.54,610.4
2016,7,16,14,30,814.0,150.0,4.1,38.0,878.0,867.27,615.86
2016,7,16,14,45,808.0,146.0,4.2,38.0,847.0,866.36,616.53
2016,7,16,15,0,802.0,142.0,4.3,38.0,816.0,861.77,614.94
2016,7,16,15,15,790.5,139.5,4.35,38.0,778.0,850.25,608.73
2016,7,16,15,30,779.0,137.0,4.4,38.0,740.0,835.31,600.38
2016,7,16,15,45,764.5,133.5,4.45,38.0,696.5,813.54,587.56
2016,7,16,16,0,750.0,130.0,4.5,38.0,653.0,788.75,572.75
2016,7,16,16,15,730.5,126.5,4.55,37.5,605.0,761.48,557.37
2016,7,16,16,30,711.0,123.0,4.6,37.0,557.0,727.46,537.19
2016,7,16,16,45,685.5,118.0,4.65,36.5,506.0,685.11,510.75
2016,7,16,17,0,660.0,113.0,4.7,36.0,455.0,641.36,482.21
2016,7,16,17,15,626.0,107.0,4.65,35.5,402.5,589.4,446.81
2016,7,16,17,30,592.0,101.0,4.6,35.0,350.0,537.33,410.34
2016,7,16,17,45,545.0,94.0,4.55,35.0,297.5,476.19,365.2
2016,7,16,18,0,498.0,87.0,4.5,35.0,245.0,416.76,320.07
2016,7,16,18,15,432.5,77.0,4.25,34.0,195.0,341.07,262.24
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,277.27,211.48
2016,7,16,18,45,275.0,53.0,3.75,32.5,101.5,202.54,150.68
2016,7,16,19,0,183.0,39.0,3.5,32.0,58.0,137.2,95.69
2016,7,16,19,15,91.5,19.5,3.4,31.5,29.0,65.41,10.15
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,7.08,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,13.65,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.0,26.31,15.33
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,39.0,27.18
2016,7,17,6,45,370.5,62.5,3.15,25.5,143.5,47.09,34.51
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,57.65,43.69
2016,7,17,7,15,518.5,81.0,3.3,26.5,244.5,63.18,48.36
2016,7,17,7,30,574.0,89.0,3.3,27.0,297.0,68.65,52.8
2016,7,17,7,45,619.5,93.5,3.3,28.0,351.5,71.42,54.74
2016,7,17,8,0,665.0,98.0,3.3,29.0,406.0,74.23,56.63
2016,7,17,8,15,693.5,103.0,3.3,29.5,458.5,77.0,58.58
2016,7,17,8,30,722.0,108.0,3.3,30.0,511.0,79.66,60.41
2016,7,17,8,45,745.0,111.5,3.35,31.0,561.5,87.96,66.7
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,89.43,67.37
2016,7,17,9,15,784.0,118.0,3.4,32.5,658.5,90.28,67.7
2016,7,17,9,30,800.0,121.0,3.4,33.0,705.0,117.5,69.09
2016,7,17,9,45,813.0,123.0,3.45,33.5,746.5,171.83,94.91
2016,7,17,10,0,826.0,125.0,3.5,34.0,788.0,227.1,132.62
2016,7,17,10,15,835.0,127.0,3.5,34.5,823.0,287.42,179.34
2016,7,17,10,30,844.0,129.0,3.5,35.0,858.0,341.1,222.96
2016,7,17,10,45,851.0,130.0,3.55,35.5,887.0,393.11,265.61
2016,7,17,11,0,858.0,131.0,3.6,36.0,916.0,444.3,306.96
2016,7,17,11,15,862.5,132.5,3.65,36.0,937.0,493.64,346.67
2016,7,17,11,30,867.0,134.0,3.7,36.0,958.0,541.52,384.33
2016,7,17,11,45,873.5,131.5,3.75,36.5,973.0,586.31,418.06
2016,7,17,12,0,880.0,129.0,3.8,37.0,988.0,629.4,449.66
2016,7,17,12,15,880.5,129.5,3.85,37.0,993.5,668.88,478.88
2016,7,17,12,30,881.0,130.0,3.9,37.0,999.0,706.1,505.97
2016,7,17,12,45,881.0,129.0,4.0,37.5,996.5,739.62,529.16
2016,7,17,13,0,881.0,128.0,4.1,38.0,994.0,770.57,550.21
2016,7,17,13,15,878.0,127.5,4.1,38.0,983.5,796.72,567.87
2016,7,17,13,30,875.0,127.0,4.1,38.0,973.0,819.58,583.0
2016,7,17,13,45,871.0,126.0,4.2,38.0,955.0,837.76,595.52
2016,7,17,14,0,867.0,125.0,4.3,38.0,937.0,852.32,605.81
2016,7,17,14,15,861.0,123.5,4.3,38.0,911.5,861.07,612.03
2016,7,17,14,30,855.0,122.0,4.3,38.0,886.0,866.08,615.97
2016,7,17,14,45,846.5,120.5,4.35,38.0,854.0,865.2,616.43
2016,7,17,15,0,838.0,119.0,4.4,38.0,822.0,860.65,614.64
2016,7,17,15,15,552.0,237.5,4.4,37.5,692.0,744.02,536.44
2016,7,17,15,30,266.0,356.0,4.4,37.0,562.0,584.79,423.8
2016,7,17,15,45,527.5,232.5,4.4,37.0,610.0,707.79,516.44
2016,7,17,16,0,789.0,109.0,4.4,37.0,658.0,801.24,583.83
2016,7,17,16,15,771.0,106.0,4.4,36.5,610.5,770.5,565.31
2016,7,17,16,30,753.0,103.0,4.4,36.0,563.0,737.25,545.56
2016,7,17,16,45,729.0,99.5,4.4,36.0,512.0,696.55,519.28
2016,7,17,17,0,705.0,96.0,4.4,36.0,461.0,657.22,493.63
2016,7,17,17,15,673.5,91.0,4.3,35.5,408.0,606.72,459.36
2016,7,17,17,30,642.0,86.0,4.2,35.0,355.0,555.89,423.92
2016,7,17,17,45,596.0,80.5,4.15,34.5,302.0,495.29,380.15
2016,7,17,18,0,550.0,75.0,4.1,34.0,249.0,436.32,336.09
2016,7,17,18,15,487.0,66.5,3.85,33.5,198.5,366.81,282.19
2016,7,17,18,30,424.0,58.0,3.6,33.0,148.0,301.56,229.78
2016,7,17,18,45,326.0,46.5,3.35,32.5,104.0,218.39,162.44
2016,7,17,19,0,228.0,35.0,3.1,32.0,60.0,150.69,105.0
2016,7,17,19,15,114.0,17.5,3.05,31.5,30.0,70.48,7.54
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,6.69,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,12.92,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,25.21,14.28
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,37.56,25.83
2016,7,18,6,45,358.5,60.5,2.5,26.5,138.0,45.61,33.1
2016,7,18,7,0,446.0,71.0,2.7,27.0,185.0,55.94,42.05
2016,7,18,7,15,501.0,79.0,2.75,27.5,236.5,61.48,46.71
2016,7,18,7,30,556.0,87.0,2.8,28.0,288.0,66.96,51.15
2016,7,18,7,45,375.0,138.0,2.85,28.5,283.5,94.62,73.98
2016,7,18,8,0,194.0,189.0,2.9,29.0,279.0,127.0,100.22
2016,7,18,8,15,453.0,146.0,2.9,29.5,389.0,98.72,76.43
2016,7,18,8,30,712.0,103.0,2.9,30.0,499.0,76.35,57.67
2016,7,18,8,45,735.0,106.0,2.95,30.5,549.0,84.11,63.69
2016,7,18,9,0,758.0,109.0,3.0,31.0,599.0,85.38,64.37
2016,7,18,9,15,774.0,112.0,2.95,31.5,645.0,86.36,64.82
2016,7,18,9,30,790.0,115.0,2.9,32.0,691.0,113.77,66.51
2016,7,18,9,45,800.5,118.5,2.9,32.5,731.0,168.12,92.85
2016,7,18,10,0,811.0,122.0,2.9,33.0,771.0,229.8,135.67
2016,7,18,10,15,820.0,124.0,2.9,33.5,806.5,282.77,177.0
2016,7,18,10,30,829.0,126.0,2.9,34.0,842.0,335.62,220.05
2016,7,18,10,45,835.5,128.0,2.9,34.5,870.5,387.26,262.35
2016,7,18,11,0,842.0,130.0,2.9,35.0,899.0,438.09,303.28
2016,7,18,11,15,846.5,131.5,2.9,35.0,920.5,486.66,342.24
2016,7,18,11,30,851.0,133.0,2.9,35.0,942.0,533.81,379.15
2016,7,18,11,45,848.5,137.5,2.9,35.5,954.5,577.41,411.72
2016,7,18,12,0,846.0,142.0,2.9,36.0,967.0,618.71,441.67
2016,7,18,12,15,847.0,142.0,2.9,36.0,973.0,656.99,469.71
2016,7,18,12,30,848.0,142.0,2.9,36.0,979.0,693.18,495.72
2016,7,18,12,45,847.5,142.0,2.95,36.0,977.0,726.16,519.29
2016,7,18,13,0,847.0,142.0,3.0,36.0,975.0,756.74,540.9
2016,7,18,13,15,844.5,141.5,3.05,36.0,965.0,782.68,558.95
2016,7,18,13,30,842.0,141.0,3.1,36.0,955.0,805.5,574.23
2016,7,18,13,45,543.5,301.5,3.15,36.0,823.5,737.88,525.12
2016,7,18,14,0,245.0,462.0,3.2,36.0,692.0,627.37,445.63
2016,7,18,14,15,210.5,453.0,3.25,36.0,646.5,585.32,418.11
2016,7,18,14,30,176.0,444.0,3.3,36.0,601.0,554.58,397.38
2016,7,18,14,45,485.0,292.0,3.35,36.0,703.0,724.78,521.24
2016,7,18,15,0,794.0,140.0,3.4,36.0,805.0,855.99,613.08
2016,7,18,15,15,783.0,137.5,3.45,36.0,767.5,844.89,606.28
2016,7,18,15,30,772.0,135.0,3.5,36.0,730.0,830.39,598.3
2016,7,18,15,45,459.5,228.5,3.55,36.0,577.0,646.75,472.25
2016,7,18,16,0,147.0,322.0,3.6,36.0,424.0,434.07,318.39
2016,7,18,16,15,423.0,222.5,3.65,35.5,486.5,599.52,444.39
2016,7,18,16,30,699.0,123.0,3.7,35.0,549.0,720.78,535.14
2016,7,18,16,45,642.5,127.0,3.8,35.0,491.5,664.24,496.48
2016,7,18,17,0,586.0,131.0,3.9,35.0,434.0,607.65,457.49
2016,7,18,17,15,527.5,128.0,3.9,34.5,377.5,534.58,406.68
2016,7,18,17,30,469.0,125.0,3.9,34.0,321.0,473.34,362.88
2016,7,18,17,45,432.0,112.0,3.95,33.5,272.5,417.77,322.44
2016,7,18,18,0,395.0,99.0,4.0,33.0,224.0,363.79,281.77
2016,7,18,18,15,341.5,85.0,3.9,32.5,178.0,301.6,233.18
2016,7,18,18,30,288.0,71.0,3.8,32.0,132.0,243.5,186.3
2016,7,18,18,45,214.5,54.0,3.75,32.0,92.0,177.52,132.01
2016,7,18,19,0,141.0,37.0,3.7,32.0,52.0,109.12,74.9
2016,7,18,19,15,70.5,18.5,3.7,31.5,26.0,50.3,0.63
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,8.26,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,15.35,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,24.14,13.29
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,34.83,23.54
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,41.09,29.28
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,47.46,34.86
2016,7,19,7,15,565.0,65.0,1.3,27.5,241.0,51.96,38.66
2016,7,19,7,30,617.0,71.0,1.3,28.0,293.0,56.47,42.32
2016,7,19,7,45,659.5,74.5,1.3,28.5,346.5,59.09,44.29
2016,7,19,8,0,702.0,78.0,1.3,29.0,400.0,66.76,50.4
2016,7,19,8,15,728.0,81.5,1.35,29.5,452.0,69.21,52.11
2016,7,19,8,30,754.0,85.0,1.4,30.0,504.0,71.58,53.74
2016,7,19,8,45,775.5,87.0,1.5,31.0,554.0,72.79,54.29
2016,7,19,9,0,797.0,89.0,1.6,32.0,604.0,83.01,62.13
2016,7,19,9,15,812.0,91.5,1.75,32.5,650.0,84.8,63.23
2016,7,19,9,30,827.0,94.0,1.9,33.0,696.0,113.48,64.99
2016,7,19,9,45,839.5,95.5,2.1,33.5,737.5,167.94,90.66
2016,7,19,10,0,852.0,97.0,2.3,34.0,779.0,223.12,128.34
2016,7,19,10,15,860.5,98.5,2.45,34.5,814.0,277.83,171.08
2016,7,19,10,30,869.0,100.0,2.6,35.0,849.0,332.33,215.56
2016,7,19,10,45,875.5,101.0,2.8,35.5,878.0,385.37,259.2
2016,7,19,11,0,882.0,102.0,3.0,36.0,907.0,437.52,301.5
2016,7,19,11,15,886.0,103.0,3.15,36.0,928.5,487.41,341.81
2016,7,19,11,30,890.0,104.0,3.3,36.0,950.0,535.74,380.02
2016,7,19,11,45,890.5,106.0,3.45,36.5,963.5,581.06,414.34
2016,7,19,12,0,891.0,108.0,3.6,37.0,977.0,624.2,446.17
2016,7,19,12,15,892.0,108.5,3.75,37.0,983.0,664.32,476.12
2016,7,19,12,30,893.0,109.0,3.9,37.0,989.0,702.12,503.93
2016,7,19,12,45,892.0,109.5,4.05,37.5,987.0,736.11,527.61
2016,7,19,13,0,891.0,110.0,4.2,38.0,985.0,767.42,548.92
2016,7,19,13,15,889.0,109.5,4.25,38.0,975.5,794.22,566.81
2016,7,19,13,30,887.0,109.0,4.3,38.0,966.0,817.74,582.6
2016,7,19,13,45,882.0,109.5,4.4,38.0,948.0,836.19,595.32
2016,7,19,14,0,877.0,110.0,4.5,38.0,930.0,851.03,605.79
2016,7,19,14,15,667.5,234.5,4.55,37.5,849.0,818.91,584.67
2016,7,19,14,30,458.0,359.0,4.6,37.0,768.0,754.57,539.07
2016,7,19,14,45,653.5,232.5,4.65,37.0,792.5,824.57,592.2
2016,7,19,15,0,849.0,106.0,4.7,37.0,817.0,861.13,618.98
2016,7,19,15,15,839.0,104.0,4.7,36.5,779.5,850.93,614.41
2016,7,19,15,30,829.0,102.0,4.7,36.0,742.0,837.24,607.87
2016,7,19,15,45,564.5,202.0,4.75,36.0,626.5,720.35,528.05
2016,7,19,16,0,300.0,302.0,4.8,36.0,511.0,562.6,414.45
2016,7,19,16,15,282.5,281.5,4.8,35.5,466.5,525.02,390.22
2016,7,19,16,30,265.0,261.0,4.8,35.0,422.0,486.6,364.49
2016,7,19,16,45,436.5,192.5,4.8,35.0,430.0,563.33,424.67
2016,7,19,17,0,608.0,124.0,4.8,35.0,438.0,618.22,468.1
2016,7,19,17,15,495.0,132.5,4.7,34.5,369.0,517.31,395.13
2016,7,19,17,30,382.0,141.0,4.6,34.0,300.0,432.09,332.1
2016,7,19,17,45,357.5,122.5,4.6,33.5,254.5,382.19,295.65
2016,7,19,18,0,333.0,104.0,4.6,33.0,209.0,332.93,258.36
2016,7,19,18,15,295.0,87.0,4.35,32.5,166.5,278.81,215.75
2016,7,19,18,30,257.0,70.0,4.1,32.0,124.0,227.35,173.95
2016,7,19,18,45,192.0,52.5,3.95,31.5,86.5,155.12,115.18
2016,7,19,19,0,127.0,35.0,3.8,31.0,49.0,101.03,69.13
2016,7,19,19,15,63.5,17.5,3.7,30.5,24.5,46.51,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,24.5,9.5,6.29,0.0
2016,7,20,6,0,58.0,16.0,1.7,25.0,19.0,12.18,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,54.0,24.14,13.19
2016,7,20,6,30,280.0,48.0,1.8,26.0,89.0,36.2,24.65
2016,7,20,6,45,377.0,57.0,1.85,26.5,137.0,43.34,31.17
2016,7,20,7,0,474.0,66.0,1.9,27.0,185.0,52.43,39.07
2016,7,20,7,15,528.5,73.5,1.9,27.5,237.0,57.79,43.59
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,63.1,47.91
2016,7,20,7,45,629.5,84.5,1.9,28.5,343.0,65.44,49.61
2016,7,20,8,0,676.0,88.0,1.9,29.0,397.0,67.86,51.32
2016,7,20,8,15,703.5,92.0,1.95,29.5,449.5,76.06,57.79
2016,7,20,8,30,731.0,96.0,2.0,30.0,502.0,78.49,59.43
2016,7,20,8,45,753.5,99.0,2.05,31.0,552.0,80.04,60.22
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,81.52,60.95
2016,7,20,9,15,504.5,218.0,2.2,32.5,552.5,133.34,102.06
2016,7,20,9,30,233.0,334.0,2.3,33.0,503.0,214.48,152.88
2016,7,20,9,45,141.0,338.5,2.45,33.5,442.5,227.56,161.15
2016,7,20,10,0,49.0,343.0,2.6,34.0,382.0,238.04,171.54
2016,7,20,10,15,451.0,228.5,2.75,34.5,615.0,252.52,167.38
2016,7,20,10,30,853.0,114.0,2.9,35.0,848.0,337.24,219.96
2016,7,20,10,45,562.5,277.0,3.05,35.5,768.0,381.78,263.06
2016,7,20,11,0,272.0,440.0,3.2,36.0,688.0,409.87,289.5
2016,7,20,11,15,574.0,279.0,3.3,36.0,819.0,461.2,325.54
2016,7,20,11,30,876.0,118.0,3.4,36.0,950.0,539.22,382.79
2016,7,20,11,45,590.0,294.0,3.5,36.5,858.5,549.93,391.3
2016,7,20,12,0,304.0,470.0,3.6,37.0,767.0,539.29,382.41
2016,7,20,12,15,346.5,452.5,3.65,37.0,792.5,576.78,409.47
2016,7,20,12,30,389.0,435.0,3.7,37.0,818.0,615.87,437.31
2016,7,20,12,45,622.5,287.0,3.8,37.5,898.5,695.46,494.99
2016,7,20,13,0,856.0,139.0,3.9,38.0,979.0,764.45,545.58
2016,7,20,13,15,486.0,311.5,3.95,38.0,787.5,664.58,473.07
2016,7,20,13,30,116.0,484.0,4.0,38.0,596.0,507.63,359.7
2016,7,20,13,45,156.5,476.5,4.05,38.0,625.0,544.11,386.65
2016,7,20,14,0,197.0,469.0,4.1,38.0,654.0,580.98,413.08
2016,7,20,14,15,246.0,445.5,4.1,37.5,669.5,625.93,445.92
2016,7,20,14,30,295.0,422.0,4.1,37.0,685.0,656.15,469.01
2016,7,20,14,45,528.0,292.0,4.2,37.0,741.5,765.15,549.0
2016,7,20,15,0,761.0,162.0,4.3,37.0,798.0,851.41,611.39
2016,7,20,15,15,413.0,252.5,4.3,37.0,595.5,633.99,460.59
2016,7,20,15,30,65.0,343.0,4.3,37.0,393.0,362.16,263.17
2016,7,20,15,45,379.0,248.5,4.3,37.0,514.0,599.34,440.14
2016,7,20,16,0,693.0,154.0,4.3,37.0,635.0,776.94,567.79
2016,7,20,16,15,640.5,159.5,4.25,36.5,579.0,727.95,535.33
2016,7,20,16,30,588.0,165.0,4.2,36.0,523.0,677.72,502.38
2016,7,20,16,45,491.5,174.5,4.2,36.0,455.5,589.06,440.39
2016,7,20,17,0,395.0,184.0,4.2,36.0,388.0,512.49,385.51
2016,7,20,17,15,371.5,167.5,4.1,35.5,342.0,449.47,341.64
2016,7,20,17,30,348.0,151.0,4.0,35.0,296.0,404.37,309.51
2016,7,20,17,45,392.0,124.0,3.95,34.5,265.0,406.91,312.78
2016,7,20,18,0,436.0,97.0,3.9,34.0,234.0,388.08,299.29
2016,7,20,18,15,369.0,85.0,3.6,33.5,185.0,318.54,245.06
2016,7,20,18,30,302.0,73.0,3.3,33.0,136.0,254.34,193.57
2016,7,20,18,45,217.0,56.0,3.0,32.5,94.0,182.29,135.07
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,109.87,74.94
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,50.51,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,7.5,2.25,24.5,9.5,5.9,0.0
2016,7,21,6,0,96.0,15.0,2.5,25.0,19.0,11.8,0.0
2016,7,21,6,15,219.5,29.0,2.6,25.5,56.0,22.18,11.52
2016,7,21,6,30,343.0,43.0,2.7,26.0,93.0,34.94,23.57
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.5,41.22,29.35
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,47.61,34.97
2016,7,21,7,15,577.0,65.5,2.8,28.0,243.0,52.52,39.04
2016,7,21,7,30,630.0,72.0,2.7,29.0,296.0,57.41,42.93
2016,7,21,7,45,670.5,76.0,2.6,30.0,350.0,60.33,45.05
2016,7,21,8,0,711.0,80.0,2.5,31.0,404.0,68.42,51.36
2016,7,21,8,15,737.0,84.0,2.3,31.5,457.0,71.18,53.31
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,73.85,55.15
2016,7,21,8,45,783.0,90.5,1.9,33.0,560.0,75.28,55.86
2016,7,21,9,0,803.0,93.0,1.7,34.0,610.0,76.64,56.5
2016,7,21,9,15,818.0,96.0,1.7,34.5,656.5,87.59,64.92
2016,7,21,9,30,833.0,99.0,1.7,35.0,703.0,117.93,67.13
2016,7,21,9,45,843.5,101.0,1.75,35.5,744.0,173.06,93.3
2016,7,21,10,0,854.0,103.0,1.8,36.0,785.0,228.67,131.05
2016,7,21,10,15,862.5,105.0,1.95,36.0,820.5,284.05,174.22
2016,7,21,10,30,871.0,107.0,2.1,36.0,856.0,339.24,219.2
2016,7,21,10,45,876.5,109.0,2.25,36.5,885.0,392.92,262.87
2016,7,21,11,0,882.0,111.0,2.4,37.0,914.0,445.62,305.05
2016,7,21,11,15,886.0,112.0,2.45,37.0,936.0,495.77,344.85
2016,7,21,11,30,890.0,113.0,2.5,37.0,958.0,544.36,382.48
2016,7,21,11,45,891.0,114.5,2.65,37.5,971.5,589.86,416.45
2016,7,21,12,0,892.0,116.0,2.8,38.0,985.0,633.21,447.99
2016,7,21,12,15,893.5,116.5,2.9,38.0,991.0,673.94,477.77
2016,7,21,12,30,895.0,117.0,3.0,38.0,997.0,712.41,505.45
2016,7,21,12,45,894.0,117.0,3.1,38.5,995.5,746.35,528.56
2016,7,21,13,0,893.0,117.0,3.2,39.0,994.0,777.59,549.34
2016,7,21,13,15,891.0,116.5,3.25,39.0,984.0,804.69,567.11
2016,7,21,13,30,889.0,116.0,3.3,39.0,974.0,828.5,582.81
2016,7,21,13,45,888.5,113.0,3.4,39.0,957.0,847.98,596.05
2016,7,21,14,0,888.0,110.0,3.5,39.0,940.0,863.81,607.07
