Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,15,882.5,109.0,3.55,39.0,915.0,873.4,613.97
2016,7,21,14,30,877.0,108.0,3.6,39.0,890.0,879.2,618.62
2016,7,21,14,45,870.5,106.0,3.65,39.0,858.0,879.42,619.84
2016,7,21,15,0,864.0,104.0,3.7,39.0,826.0,875.87,618.8
2016,7,21,15,15,854.5,102.0,3.7,38.5,788.0,866.0,614.87
2016,7,21,15,30,845.0,100.0,3.7,38.0,750.0,852.58,608.76
2016,7,21,15,45,832.5,97.5,3.7,38.0,706.5,832.64,597.18
2016,7,21,16,0,820.0,95.0,3.7,38.0,663.0,809.52,583.57
2016,7,21,16,15,803.5,92.0,3.65,37.5,615.0,779.56,566.37
2016,7,21,16,30,787.0,89.0,3.6,37.0,567.0,755.41,552.98
2016,7,21,16,45,765.0,86.0,3.6,37.0,515.5,715.74,527.9
2016,7,21,17,0,743.0,83.0,3.6,37.0,464.0,674.27,501.3
2016,7,21,17,15,713.5,78.5,3.5,36.5,411.0,624.19,468.85
2016,7,21,17,30,684.0,74.0,3.4,36.0,358.0,573.48,434.04
2016,7,21,17,45,642.5,69.0,3.35,35.5,304.5,516.68,393.62
2016,7,21,18,0,601.0,64.0,3.3,35.0,251.0,458.93,351.01
2016,7,21,18,15,540.5,57.0,2.9,34.0,200.0,389.94,298.31
2016,7,21,18,30,480.0,50.0,2.5,33.0,149.0,325.0,246.6
2016,7,21,18,45,385.0,40.0,2.15,32.5,104.0,245.49,181.83
2016,7,21,19,0,290.0,30.0,1.8,32.0,59.0,175.23,120.57
2016,7,21,19,15,145.0,15.0,1.8,31.5,29.5,81.05,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,116.0,14.0,2.4,25.0,19.0,11.02,0.0
2016,7,22,6,15,242.5,27.0,2.35,25.5,55.5,22.0,11.24
2016,7,22,6,30,369.0,40.0,2.3,26.0,92.0,32.66,21.65
2016,7,22,6,45,453.5,48.0,2.3,27.0,141.0,39.04,27.43
2016,7,22,7,0,538.0,56.0,2.3,28.0,190.0,45.5,33.03
2016,7,22,7,15,590.0,62.0,2.15,29.0,242.5,50.13,36.86
2016,7,22,7,30,642.0,68.0,2.0,30.0,295.0,54.77,40.53
2016,7,22,7,45,680.5,71.5,1.9,31.0,349.0,62.14,46.35
2016,7,22,8,0,719.0,75.0,1.8,32.0,403.0,64.97,48.29
2016,7,22,8,15,744.5,79.0,1.85,32.5,455.5,67.87,50.36
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,70.67,52.33
2016,7,22,8,45,791.0,85.0,2.0,33.5,558.5,71.95,53.05
2016,7,22,9,0,812.0,87.0,2.1,34.0,609.0,82.22,61.0
2016,7,22,9,15,826.5,89.5,2.2,34.5,655.0,84.06,62.14
2016,7,22,9,30,841.0,92.0,2.3,35.0,701.0,115.04,64.56
2016,7,22,9,45,852.5,93.5,2.4,35.5,742.5,170.45,91.08
2016,7,22,10,0,864.0,95.0,2.5,36.0,784.0,226.46,129.39
2016,7,22,10,15,872.5,96.5,2.55,36.5,819.5,282.1,172.66
2016,7,22,10,30,881.0,98.0,2.6,37.0,855.0,337.53,217.5
2016,7,22,10,45,887.0,99.0,2.65,37.5,884.0,391.28,261.19
2016,7,22,11,0,893.0,100.0,2.7,38.0,913.0,444.08,303.33
2016,7,22,11,15,897.5,101.0,2.75,38.0,935.0,495.0,343.71
2016,7,22,11,30,902.0,102.0,2.8,38.0,957.0,544.38,381.93
2016,7,22,11,45,899.0,106.5,2.85,38.5,970.0,590.26,415.82
2016,7,22,12,0,896.0,111.0,2.9,39.0,983.0,633.64,446.94
2016,7,22,12,15,897.0,111.5,2.95,39.0,989.0,674.22,476.34
2016,7,22,12,30,898.0,112.0,3.0,39.0,995.0,712.47,503.57
2016,7,22,12,45,897.5,112.0,3.05,39.5,993.5,746.82,526.63
2016,7,22,13,0,897.0,112.0,3.1,40.0,992.0,778.47,547.15
2016,7,22,13,15,895.0,111.5,3.15,40.0,982.0,805.58,564.82
2016,7,22,13,30,893.0,111.0,3.2,40.0,972.0,829.38,580.43
2016,7,22,13,45,889.5,110.5,3.25,40.0,954.5,848.47,593.09
2016,7,22,14,0,886.0,110.0,3.3,40.0,937.0,863.91,603.55
2016,7,22,14,15,881.0,108.5,3.3,40.0,912.0,873.46,610.11
2016,7,22,14,30,876.0,107.0,3.3,40.0,887.0,879.21,614.43
2016,7,22,14,45,861.0,110.0,3.35,40.0,853.5,876.66,613.9
2016,7,22,15,0,846.0,113.0,3.4,40.0,820.0,870.5,611.25
2016,7,22,15,15,836.0,111.0,3.4,39.5,782.0,860.4,607.23
2016,7,22,15,30,826.0,109.0,3.4,39.0,744.0,846.82,601.05
2016,7,22,15,45,813.0,106.5,3.4,39.0,700.5,826.79,589.5
2016,7,22,16,0,800.0,104.0,3.4,39.0,657.0,813.45,582.42
2016,7,22,16,15,782.5,101.0,3.4,38.5,609.5,782.68,565.02
2016,7,22,16,30,765.0,98.0,3.4,38.0,562.0,749.35,545.81
2016,7,22,16,45,741.5,94.5,3.4,38.0,510.5,708.44,520.06
2016,7,22,17,0,718.0,91.0,3.4,38.0,459.0,665.84,492.81
2016,7,22,17,15,687.0,86.0,3.3,37.5,406.0,617.63,461.38
2016,7,22,17,30,656.0,81.0,3.2,37.0,353.0,566.3,426.31
2016,7,22,17,45,611.5,75.5,3.15,36.5,299.5,505.67,383.38
2016,7,22,18,0,567.0,70.0,3.1,36.0,246.0,446.57,339.99
2016,7,22,18,15,504.5,62.0,2.75,35.0,195.5,376.58,286.85
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,310.83,234.87
2016,7,22,18,45,345.0,43.0,2.05,33.5,100.5,230.9,170.19
2016,7,22,19,0,248.0,32.0,1.7,33.0,56.0,158.35,107.78
2016,7,22,19,15,124.0,16.0,1.75,32.5,28.0,72.27,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,7.0,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,77.0,14.0,2.6,25.0,16.0,11.02,0.0
2016,7,23,6,15,189.0,29.0,2.6,25.5,51.5,22.04,11.09
2016,7,23,6,30,301.0,44.0,2.6,26.0,87.0,33.5,22.31
2016,7,23,6,45,387.0,54.5,2.65,27.0,134.5,43.68,31.33
2016,7,23,7,0,473.0,65.0,2.7,28.0,182.0,51.75,38.3
2016,7,23,7,15,527.0,73.0,2.55,28.5,233.5,57.49,43.15
2016,7,23,7,30,581.0,81.0,2.4,29.0,285.0,63.16,47.76
2016,7,23,7,45,626.0,85.0,2.3,30.0,339.5,65.8,49.61
2016,7,23,8,0,671.0,89.0,2.2,31.0,394.0,68.49,51.43
2016,7,23,8,15,698.5,93.5,2.2,31.5,446.0,71.16,53.3
2016,7,23,8,30,726.0,98.0,2.2,32.0,498.0,79.82,60.04
2016,7,23,8,45,751.5,100.0,2.2,33.0,549.0,80.73,60.28
2016,7,23,9,0,777.0,102.0,2.2,34.0,600.0,81.63,60.53
2016,7,23,9,15,793.0,105.0,2.25,34.5,646.5,82.83,61.16
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,113.98,64.1
2016,7,23,9,45,824.5,108.0,2.35,35.5,735.0,176.37,96.45
2016,7,23,10,0,840.0,108.0,2.4,36.0,777.0,230.85,133.54
2016,7,23,10,15,848.5,110.0,2.45,36.0,812.5,285.64,176.44
2016,7,23,10,30,857.0,112.0,2.5,36.0,848.0,340.24,221.02
2016,7,23,10,45,866.0,112.0,2.65,36.5,878.0,393.34,264.27
2016,7,23,11,0,875.0,112.0,2.8,37.0,908.0,445.82,306.32
2016,7,23,11,15,880.0,113.0,2.9,37.5,930.0,496.24,345.8
2016,7,23,11,30,885.0,114.0,3.0,38.0,952.0,545.21,383.08
2016,7,23,11,45,888.0,114.5,3.1,38.5,966.0,591.07,417.13
2016,7,23,12,0,891.0,115.0,3.2,39.0,980.0,634.96,448.84
2016,7,23,12,15,892.0,115.0,3.25,39.0,986.5,675.1,478.03
2016,7,23,12,30,893.0,115.0,3.3,39.0,993.0,712.9,505.06
2016,7,23,12,45,893.0,114.5,3.4,39.0,991.5,747.18,529.47
2016,7,23,13,0,893.0,114.0,3.5,39.0,990.0,778.76,551.45
2016,7,23,13,15,891.0,113.5,3.55,39.0,980.0,805.83,569.27
2016,7,23,13,30,889.0,113.0,3.6,39.0,970.0,829.61,584.99
2016,7,23,13,45,885.0,112.5,3.65,39.5,952.5,848.25,596.23
2016,7,23,14,0,881.0,112.0,3.7,40.0,935.0,863.25,605.19
2016,7,23,14,15,875.5,111.0,3.7,40.0,909.5,872.81,611.81
2016,7,23,14,30,870.0,110.0,3.7,40.0,884.0,878.6,616.19
2016,7,23,14,45,855.0,113.0,3.7,40.0,850.5,876.04,615.38
2016,7,23,15,0,840.0,116.0,3.7,40.0,817.0,869.89,612.44
2016,7,23,15,15,829.5,113.5,3.7,39.5,778.5,858.92,607.82
2016,7,23,15,30,819.0,111.0,3.7,39.0,740.0,844.46,601.04
2016,7,23,15,45,805.0,108.5,3.75,39.0,696.5,834.0,595.93
2016,7,23,16,0,791.0,106.0,3.8,39.0,653.0,809.73,581.77
2016,7,23,16,15,773.5,103.0,3.8,38.5,605.0,779.08,564.38
2016,7,23,16,30,756.0,100.0,3.8,38.0,557.0,745.89,545.11
2016,7,23,16,45,732.5,96.0,3.8,38.0,506.0,704.6,518.91
2016,7,23,17,0,709.0,92.0,3.8,38.0,455.0,661.63,491.22
2016,7,23,17,15,677.5,87.5,3.75,37.5,402.0,613.99,460.11
2016,7,23,17,30,646.0,83.0,3.7,37.0,349.0,563.16,425.29
2016,7,23,17,45,601.5,77.0,3.65,36.5,296.0,502.2,381.88
2016,7,23,18,0,557.0,71.0,3.6,36.0,243.0,442.8,338.03
2016,7,23,18,15,494.0,62.5,3.3,35.0,192.5,372.26,284.35
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,306.05,231.88
2016,7,23,18,45,334.0,42.5,2.75,33.5,98.0,226.0,166.91
2016,7,23,19,0,237.0,31.0,2.5,33.0,54.0,153.21,103.87
2016,7,23,19,15,118.5,15.5,2.6,32.5,27.0,69.65,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,10.23,0.0
2016,7,24,6,15,168.5,29.0,2.65,25.5,49.5,21.96,10.84
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,34.07,22.75
2016,7,24,6,45,368.0,56.0,2.75,26.5,131.5,42.55,30.43
2016,7,24,7,0,456.0,67.0,2.8,27.0,179.0,53.16,39.66
2016,7,24,7,15,512.0,75.0,2.75,27.5,230.5,58.83,44.47
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,64.45,49.06
2016,7,24,7,45,616.0,87.0,2.65,29.0,336.5,67.05,50.88
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,69.72,52.68
2016,7,24,8,15,692.0,95.5,2.55,30.5,443.5,72.33,54.51
2016,7,24,8,30,720.0,100.0,2.5,31.0,496.0,81.09,61.35
2016,7,24,8,45,747.0,101.5,2.45,32.0,547.0,81.64,61.29
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,82.21,61.28
2016,7,24,9,15,789.5,105.5,2.35,33.5,644.0,83.06,61.63
2016,7,24,9,30,805.0,108.0,2.3,34.0,690.0,114.53,64.58
2016,7,24,9,45,819.5,109.5,2.3,34.5,732.0,177.48,97.77
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,232.47,135.54
2016,7,24,10,15,842.5,112.5,2.3,35.5,809.5,286.73,177.81
2016,7,24,10,30,851.0,114.0,2.3,36.0,845.0,340.79,221.52
2016,7,24,10,45,858.0,115.0,2.35,36.5,874.0,393.58,264.33
2016,7,24,11,0,865.0,116.0,2.4,37.0,903.0,445.56,305.71
2016,7,24,11,15,869.5,117.0,2.45,37.0,924.5,495.35,345.14
2016,7,24,11,30,874.0,118.0,2.5,37.0,946.0,543.66,382.48
2016,7,24,11,45,873.0,121.5,2.6,37.5,959.0,588.9,416.0
2016,7,24,12,0,872.0,125.0,2.7,38.0,972.0,631.89,446.99
2016,7,24,12,15,873.0,125.5,2.7,38.0,978.0,671.79,475.7
2016,7,24,12,30,874.0,126.0,2.7,38.0,984.0,709.45,502.28
2016,7,24,12,45,871.5,127.0,2.75,38.5,981.5,742.6,524.5
2016,7,24,13,0,869.0,128.0,2.8,39.0,979.0,773.05,544.5
2016,7,24,13,15,866.5,127.5,2.8,39.0,969.0,799.4,561.47
2016,7,24,13,30,864.0,127.0,2.8,39.0,959.0,822.53,576.37
2016,7,24,13,45,859.0,127.0,2.85,39.0,941.5,840.58,588.39
2016,7,24,14,0,854.0,127.0,2.9,39.0,924.0,855.06,598.26
2016,7,24,14,15,848.5,125.5,2.9,39.0,898.5,864.17,604.55
2016,7,24,14,30,843.0,124.0,2.9,39.0,873.0,869.57,608.64
2016,7,24,14,45,823.5,129.0,2.9,39.0,838.5,864.88,606.47
2016,7,24,15,0,804.0,134.0,2.9,39.0,804.0,869.44,610.39
2016,7,24,15,15,792.5,131.5,2.9,38.5,766.0,857.68,605.24
2016,7,24,15,30,781.0,129.0,2.9,38.0,728.0,842.49,598.07
2016,7,24,15,45,763.5,127.0,2.9,38.0,684.0,819.32,584.53
2016,7,24,16,0,746.0,125.0,2.9,38.0,640.0,793.2,569.11
2016,7,24,16,15,727.0,121.0,2.9,37.5,592.5,761.06,550.8
2016,7,24,16,30,708.0,117.0,2.9,37.0,545.0,730.84,533.59
2016,7,24,16,45,677.0,114.5,2.95,37.0,493.0,686.51,505.63
2016,7,24,17,0,646.0,112.0,3.0,37.0,441.0,641.07,475.91
2016,7,24,17,15,612.0,105.5,3.0,36.5,389.0,588.34,440.93
2016,7,24,17,30,578.0,99.0,3.0,36.0,337.0,535.54,404.83
2016,7,24,17,45,526.0,92.0,3.0,36.0,284.0,470.82,357.9
2016,7,24,18,0,474.0,85.0,3.0,36.0,231.0,408.26,311.11
2016,7,24,18,15,409.0,74.5,2.85,35.5,182.0,332.54,253.33
2016,7,24,18,30,344.0,64.0,2.7,35.0,133.0,268.69,202.55
2016,7,24,18,45,249.5,49.0,2.55,34.5,91.0,191.63,140.54
2016,7,24,19,0,155.0,34.0,2.4,34.0,49.0,124.46,82.94
2016,7,24,19,15,77.5,17.0,2.45,33.5,24.5,57.12,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,27.0,6.0,4.72,0.0
2016,7,25,6,15,19.5,28.0,2.05,27.0,30.5,21.05,9.86
2016,7,25,6,30,39.0,50.0,2.0,27.0,55.0,36.52,24.64
2016,7,25,6,45,70.0,75.0,2.0,27.0,90.0,53.33,39.41
2016,7,25,7,0,101.0,100.0,2.0,27.0,125.0,69.92,53.8
2016,7,25,7,15,151.0,117.0,2.0,27.0,164.5,82.0,64.12
2016,7,25,7,30,201.0,134.0,2.0,27.0,204.0,91.94,72.39
2016,7,25,7,45,299.5,144.0,2.0,27.5,268.5,99.61,78.42
2016,7,25,8,0,398.0,154.0,2.0,28.0,333.0,103.92,81.54
2016,7,25,8,15,432.5,173.0,1.9,28.0,390.5,114.56,89.98
2016,7,25,8,30,467.0,192.0,1.8,28.0,448.0,124.7,97.9
2016,7,25,8,45,504.5,196.5,1.75,28.5,497.5,126.27,98.6
2016,7,25,9,0,542.0,201.0,1.7,29.0,547.0,127.78,99.26
2016,7,25,9,15,563.0,208.5,1.6,29.5,592.0,130.32,100.77
2016,7,25,9,30,584.0,216.0,1.5,30.0,637.0,157.27,102.92
2016,7,25,9,45,623.5,208.0,1.4,30.5,682.0,198.15,122.09
2016,7,25,10,0,663.0,200.0,1.3,31.0,727.0,243.49,152.18
2016,7,25,10,15,675.5,204.0,1.35,31.5,762.0,293.57,190.7
2016,7,25,10,30,688.0,208.0,1.4,32.0,797.0,344.42,230.99
2016,7,25,10,45,717.0,197.5,1.45,33.0,830.5,392.45,268.38
2016,7,25,11,0,746.0,187.0,1.5,34.0,864.0,443.69,307.42
2016,7,25,11,15,752.0,189.0,1.65,34.5,886.0,491.1,344.05
2016,7,25,11,30,758.0,191.0,1.8,35.0,908.0,537.57,379.05
2016,7,25,11,45,784.5,176.5,1.95,35.5,928.0,583.09,412.63
2016,7,25,12,0,811.0,162.0,2.1,36.0,948.0,628.53,445.46
2016,7,25,12,15,812.5,162.5,2.2,36.5,955.0,668.43,473.39
2016,7,25,12,30,814.0,163.0,2.3,37.0,962.0,706.25,499.31
2016,7,25,12,45,818.5,159.0,2.45,37.5,961.5,740.47,522.73
2016,7,25,13,0,823.0,155.0,2.6,38.0,961.0,759.63,536.34
2016,7,25,13,15,821.0,154.5,2.7,38.0,951.5,785.73,554.57
2016,7,25,13,30,819.0,154.0,2.8,38.0,942.0,822.6,578.97
2016,7,25,13,45,817.5,151.0,2.9,38.5,925.5,827.11,581.33
2016,7,25,14,0,816.0,148.0,3.0,39.0,909.0,841.95,590.62
2016,7,25,14,15,492.5,295.0,3.1,38.5,751.0,726.53,513.08
2016,7,25,14,30,169.0,442.0,3.2,38.0,593.0,552.23,391.64
2016,7,25,14,45,232.5,414.5,3.35,38.0,613.0,589.06,420.2
2016,7,25,15,0,296.0,387.0,3.5,38.0,633.0,642.91,458.93
2016,7,25,15,15,509.5,272.0,3.6,37.5,672.0,744.59,534.48
2016,7,25,15,30,723.0,157.0,3.7,37.0,711.0,827.57,595.79
2016,7,25,15,45,406.5,233.5,3.8,37.0,542.0,614.37,448.3
2016,7,25,16,0,90.0,310.0,3.9,37.0,373.0,359.08,262.98
2016,7,25,16,15,45.0,233.0,4.0,36.5,264.5,245.51,181.09
2016,7,25,16,30,0.0,156.0,4.1,36.0,156.0,124.68,90.17
2016,7,25,16,45,9.5,168.5,4.2,35.5,173.5,144.38,106.15
2016,7,25,17,0,19.0,181.0,4.3,35.0,191.0,164.88,122.7
2016,7,25,17,15,9.5,96.0,4.25,34.5,101.0,81.81,58.9
2016,7,25,17,30,0.0,11.0,4.2,34.0,11.0,8.37,1.0
2016,7,25,17,45,0.0,9.0,4.2,33.5,9.0,6.84,0.0
2016,7,25,18,0,0.0,7.0,4.2,33.0,7.0,5.31,0.0
2016,7,25,18,15,0.0,5.5,4.05,32.0,5.5,4.17,0.0
2016,7,25,18,30,0.0,4.0,3.9,31.0,4.0,3.03,0.0
2016,7,25,18,45,0.0,2.5,3.8,30.5,2.5,1.89,0.0
2016,7,25,19,0,0.0,1.0,3.7,30.0,1.0,0.75,0.0
2016,7,25,19,15,0.0,0.5,3.6,29.5,0.5,0.39,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,5.51,0.0
2016,7,26,6,15,61.0,29.5,2.25,25.0,38.0,22.1,10.5
2016,7,26,6,30,113.0,52.0,2.3,25.0,68.0,37.87,25.95
2016,7,26,6,45,174.5,74.5,2.4,25.5,111.0,53.54,39.83
2016,7,26,7,0,236.0,97.0,2.5,26.0,154.0,68.95,53.21
2016,7,26,7,15,126.5,109.5,2.5,26.0,141.0,77.39,60.5
2016,7,26,7,30,17.0,122.0,2.5,26.0,128.0,88.27,69.63
2016,7,26,7,45,15.0,138.5,2.55,26.5,144.5,100.08,79.19
2016,7,26,8,0,13.0,155.0,2.6,27.0,161.0,111.79,88.48
2016,7,26,8,15,84.5,196.5,2.6,27.0,242.5,134.0,106.47
2016,7,26,8,30,156.0,238.0,2.6,27.0,324.0,153.21,121.74
2016,7,26,8,45,157.0,263.5,2.65,27.5,357.0,166.54,131.84
2016,7,26,9,0,158.0,289.0,2.7,28.0,390.0,179.27,141.36
2016,7,26,9,15,219.5,305.5,2.7,28.0,457.5,189.09,148.75
2016,7,26,9,30,281.0,322.0,2.7,28.0,525.0,203.14,145.84
2016,7,26,9,45,211.0,351.5,2.75,28.5,509.0,244.73,174.77
2016,7,26,10,0,141.0,381.0,2.8,29.0,493.0,267.54,193.42
2016,7,26,10,15,408.0,297.5,2.8,29.0,642.0,286.89,198.55
2016,7,26,10,30,675.0,214.0,2.8,29.0,791.0,345.43,236.96
2016,7,26,10,45,460.5,329.5,2.8,29.5,729.5,386.9,275.52
2016,7,26,11,0,246.0,445.0,2.8,30.0,668.0,406.89,294.66
2016,7,26,11,15,208.0,461.5,2.8,30.0,653.5,426.81,310.32
2016,7,26,11,30,170.0,478.0,2.8,30.0,639.0,436.68,318.15
2016,7,26,11,45,462.0,338.5,2.8,30.5,784.0,520.82,379.44
2016,7,26,12,0,754.0,199.0,2.8,31.0,929.0,621.74,452.69
2016,7,26,12,15,755.5,199.5,2.8,31.0,935.5,659.9,480.39
2016,7,26,12,30,757.0,200.0,2.8,31.0,942.0,696.2,506.6
2016,7,26,12,45,759.0,198.0,2.8,31.0,941.0,729.0,530.01
2016,7,26,13,0,761.0,196.0,2.8,31.0,940.0,759.5,551.53
2016,7,26,13,15,518.0,334.5,2.8,31.0,838.5,717.31,518.78
2016,7,26,13,30,275.0,473.0,2.8,31.0,737.0,644.29,464.72
2016,7,26,13,45,515.0,329.0,2.85,31.0,813.0,749.34,542.81
2016,7,26,14,0,755.0,185.0,2.9,31.0,889.0,838.33,608.04
2016,7,26,14,15,536.5,299.0,2.9,30.5,792.5,770.15,559.15
2016,7,26,14,30,318.0,413.0,2.9,30.0,696.0,675.1,491.74
2016,7,26,14,45,216.0,407.0,2.9,30.0,596.0,568.29,417.56
2016,7,26,15,0,114.0,401.0,2.9,30.0,496.0,476.56,351.61
2016,7,26,15,15,121.0,382.0,2.85,30.0,478.5,468.63,347.31
2016,7,26,15,30,128.0,363.0,2.8,30.0,461.0,459.65,341.91
2016,7,26,15,45,369.0,278.5,2.8,30.0,537.0,607.43,454.24
2016,7,26,16,0,610.0,194.0,2.8,30.0,613.0,755.51,561.98
2016,7,26,16,15,614.5,171.0,2.75,29.5,566.5,726.96,544.1
2016,7,26,16,30,619.0,148.0,2.7,29.0,520.0,694.74,524.71
2016,7,26,16,45,316.0,161.0,2.7,29.0,350.0,443.25,340.99
2016,7,26,17,0,13.0,174.0,2.7,29.0,180.0,153.87,116.26
2016,7,26,17,15,9.0,154.5,2.6,28.5,158.5,134.5,102.07
2016,7,26,17,30,5.0,135.0,2.5,28.0,137.0,115.34,87.35
2016,7,26,17,45,224.0,112.0,2.4,28.0,180.5,273.61,216.54
2016,7,26,18,0,443.0,89.0,2.3,28.0,224.0,389.41,306.7
2016,7,26,18,15,377.0,77.0,2.1,27.5,175.5,319.3,250.47
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,254.52,197.51
2016,7,26,18,45,226.0,48.5,1.7,26.5,86.0,181.54,136.92
2016,7,26,19,0,141.0,32.0,1.5,26.0,45.0,117.37,79.2
2016,7,26,19,15,70.5,16.0,1.5,26.0,22.5,37.92,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,4.72,0.0
2016,7,27,6,15,45.0,30.0,0.8,24.0,36.0,22.3,10.45
2016,7,27,6,30,88.0,54.0,1.0,24.0,66.0,38.97,26.98
2016,7,27,6,45,82.0,75.5,1.2,24.5,90.5,53.58,40.02
2016,7,27,7,0,76.0,97.0,1.4,25.0,115.0,68.46,52.99
2016,7,27,7,15,114.5,116.0,1.45,25.5,151.5,80.87,63.54
2016,7,27,7,30,153.0,135.0,1.5,26.0,188.0,93.73,74.17
2016,7,27,7,45,163.0,160.0,1.55,26.5,225.0,109.16,86.69
2016,7,27,8,0,173.0,185.0,1.6,27.0,262.0,124.12,98.57
2016,7,27,8,15,106.0,199.0,1.6,27.5,248.5,131.31,103.86
2016,7,27,8,30,39.0,213.0,1.6,28.0,235.0,143.35,113.03
2016,7,27,8,45,80.0,250.0,1.65,28.5,299.5,165.03,129.83
2016,7,27,9,0,121.0,287.0,1.7,29.0,364.0,177.33,138.91
2016,7,27,9,15,122.5,311.0,1.75,29.0,394.0,188.76,147.53
2016,7,27,9,30,124.0,335.0,1.8,29.0,424.0,209.88,153.55
2016,7,27,9,45,159.0,357.5,1.85,29.5,479.0,241.38,173.03
2016,7,27,10,0,194.0,380.0,1.9,30.0,534.0,277.52,197.21
2016,7,27,10,15,269.0,382.5,2.0,30.0,607.0,308.43,217.7
2016,7,27,10,30,344.0,385.0,2.1,30.0,680.0,357.02,252.47
2016,7,27,10,45,286.5,416.0,2.25,30.5,667.5,382.37,273.63
2016,7,27,11,0,229.0,447.0,2.4,31.0,655.0,407.93,293.85
2016,7,27,11,15,237.5,457.5,2.5,31.0,678.0,438.96,317.03
2016,7,27,11,30,246.0,468.0,2.6,31.0,701.0,467.0,337.91
2016,7,27,11,45,282.5,467.0,2.75,31.0,738.5,508.8,368.48
2016,7,27,12,0,319.0,466.0,2.9,31.0,776.0,553.25,400.73
2016,7,27,12,15,479.5,376.0,2.95,31.0,844.5,618.48,448.83
2016,7,27,12,30,640.0,286.0,3.0,31.0,913.0,687.81,499.76
2016,7,27,12,45,643.5,282.5,3.15,31.0,912.5,719.16,522.47
2016,7,27,13,0,647.0,279.0,3.3,31.0,912.0,748.43,543.79
2016,7,27,13,15,644.0,278.0,3.35,31.0,902.5,772.09,560.63
2016,7,27,13,30,641.0,277.0,3.4,31.0,893.0,792.8,575.41
2016,7,27,13,45,639.5,272.0,3.45,31.0,876.5,808.38,586.82
2016,7,27,14,0,638.0,267.0,3.5,31.0,860.0,820.7,596.09
2016,7,27,14,15,629.5,264.0,3.5,31.0,836.0,825.32,599.89
2016,7,27,14,30,621.0,261.0,3.5,31.0,812.0,826.53,601.52
2016,7,27,14,45,637.0,240.0,3.5,31.0,786.5,830.33,605.68
2016,7,27,15,0,653.0,219.0,3.5,31.0,761.0,830.31,607.38
2016,7,27,15,15,638.5,214.5,3.45,31.0,723.5,814.86,597.8
2016,7,27,15,30,624.0,210.0,3.4,31.0,686.0,796.34,586.27
2016,7,27,15,45,606.5,204.0,3.35,31.0,644.0,770.89,570.04
2016,7,27,16,0,589.0,198.0,3.3,31.0,602.0,742.81,551.97
2016,7,27,16,15,565.0,191.0,3.15,30.5,555.5,698.02,522.99
2016,7,27,16,30,541.0,184.0,3.0,30.0,509.0,660.04,498.23
2016,7,27,16,45,514.0,174.0,2.85,30.0,460.0,615.36,467.35
2016,7,27,17,0,487.0,164.0,2.7,30.0,411.0,569.99,435.54
2016,7,27,17,15,447.5,153.5,2.3,29.5,360.0,514.64,395.8
2016,7,27,17,30,408.0,143.0,1.9,29.0,309.0,460.28,355.96
2016,7,27,17,45,362.5,128.5,1.55,29.0,259.5,399.27,309.71
2016,7,27,18,0,317.0,114.0,1.2,29.0,210.0,327.46,254.46
2016,7,27,18,15,251.0,97.0,1.1,28.5,163.0,259.4,201.34
2016,7,27,18,30,185.0,80.0,1.0,28.0,116.0,197.22,151.25
2016,7,27,18,45,116.0,57.0,0.9,27.5,77.0,131.79,97.74
2016,7,27,19,0,47.0,34.0,0.8,27.0,38.0,63.82,40.28
2016,7,27,19,15,23.5,17.0,0.8,26.5,19.0,21.85,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,5.0,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,10.0,7.08,0.0
2016,7,28,6,15,99.0,28.5,2.4,25.0,41.5,21.36,9.35
2016,7,28,6,30,184.0,48.0,2.5,25.0,73.0,35.61,24.0
2016,7,28,6,45,273.5,62.5,2.7,25.5,118.0,46.27,33.65
2016,7,28,7,0,363.0,77.0,2.9,26.0,163.0,56.89,42.96
2016,7,28,7,15,423.0,87.5,2.95,26.0,213.5,64.43,49.52
2016,7,28,7,30,483.0,98.0,3.0,26.0,264.0,71.88,55.8
2016,7,28,7,45,375.0,136.0,3.15,26.5,279.0,93.69,73.9
2016,7,28,8,0,267.0,174.0,3.3,27.0,294.0,116.27,92.29
2016,7,28,8,15,259.0,201.0,3.25,27.5,329.5,130.8,103.71
2016,7,28,8,30,251.0,228.0,3.2,28.0,365.0,144.52,114.3
2016,7,28,8,45,310.5,240.0,3.2,28.5,426.0,151.42,119.23
2016,7,28,9,0,370.0,252.0,3.2,29.0,487.0,158.14,124.0
2016,7,28,9,15,234.5,290.5,3.1,29.0,444.0,172.08,134.76
2016,7,28,9,30,99.0,329.0,3.0,29.0,401.0,216.17,159.44
2016,7,28,9,45,444.5,229.5,2.9,29.5,578.5,192.25,125.39
2016,7,28,10,0,790.0,130.0,2.8,30.0,756.0,233.76,141.49
2016,7,28,10,15,800.0,132.5,2.75,30.5,791.5,288.19,184.92
2016,7,28,10,30,810.0,135.0,2.7,31.0,827.0,342.81,229.81
2016,7,28,10,45,819.5,135.5,2.7,31.5,856.5,397.68,274.72
2016,7,28,11,0,829.0,136.0,2.7,32.0,886.0,448.88,316.09
2016,7,28,11,15,834.0,137.5,2.75,32.0,908.0,497.88,355.61
2016,7,28,11,30,839.0,139.0,2.8,32.0,930.0,545.53,393.14
2016,7,28,11,45,844.5,138.0,2.85,32.0,945.0,590.33,427.72
2016,7,28,12,0,850.0,137.0,2.9,32.0,960.0,633.47,460.3
2016,7,28,12,15,610.0,289.5,2.95,32.0,882.0,639.01,462.75
2016,7,28,12,30,370.0,442.0,3.0,32.0,804.0,617.92,445.61
2016,7,28,12,45,611.0,289.5,3.1,32.5,886.5,702.32,507.93
2016,7,28,13,0,852.0,137.0,3.2,33.0,969.0,774.55,561.54
2016,7,28,13,15,850.0,136.5,3.25,33.0,959.5,801.09,579.16
2016,7,28,13,30,848.0,136.0,3.3,33.0,950.0,824.48,595.0
2016,7,28,13,45,478.5,298.0,3.4,33.0,756.0,694.79,503.32
2016,7,28,14,0,109.0,460.0,3.5,33.0,562.0,488.63,353.99
2016,7,28,14,15,147.5,450.0,3.55,32.5,583.0,536.26,390.36
2016,7,28,14,30,186.0,440.0,3.6,32.0,604.0,568.2,414.92
2016,7,28,14,45,237.5,413.0,3.7,32.0,615.0,595.14,435.96
2016,7,28,15,0,289.0,386.0,3.8,32.0,626.0,639.33,468.74
2016,7,28,15,15,150.0,308.0,3.8,31.5,432.5,424.1,315.95
2016,7,28,15,30,11.0,230.0,3.8,31.0,239.0,195.41,144.85
2016,7,28,15,45,136.5,267.5,3.85,31.0,362.0,375.75,284.15
2016,7,28,16,0,262.0,305.0,3.9,31.0,485.0,542.46,407.87
2016,7,28,16,15,264.0,280.0,3.85,30.5,449.5,516.96,390.92
2016,7,28,16,30,266.0,255.0,3.8,30.0,414.0,489.76,373.36
2016,7,28,16,45,220.0,235.0,3.8,30.0,358.0,410.25,315.28
2016,7,28,17,0,174.0,215.0,3.8,30.0,302.0,350.79,270.94
2016,7,28,17,15,168.5,189.0,3.65,29.5,266.0,316.5,246.26
2016,7,28,17,30,163.0,163.0,3.5,29.0,230.0,281.66,220.51
2016,7,28,17,45,149.5,139.5,3.35,28.5,193.5,244.0,191.72
2016,7,28,18,0,136.0,116.0,3.2,28.0,157.0,206.72,162.46
2016,7,28,18,15,114.0,93.5,3.0,27.5,123.0,166.3,129.74
2016,7,28,18,30,92.0,71.0,2.8,27.0,89.0,127.22,97.33
2016,7,28,18,45,57.0,50.0,2.6,27.0,60.0,85.36,62.04
2016,7,28,19,0,22.0,29.0,2.4,27.0,31.0,38.29,21.71
2016,7,28,19,15,11.0,14.5,2.4,26.5,15.5,15.39,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,7.08,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,20.68,8.57
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,34.3,22.98
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,44.99,32.69
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,55.6,42.05
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,63.19,48.67
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,70.69,55.03
2016,7,29,7,45,534.0,103.5,2.6,25.5,316.0,77.55,60.57
2016,7,29,8,0,578.0,111.0,2.7,26.0,368.0,81.91,63.88
2016,7,29,8,15,495.5,152.5,2.7,26.0,393.0,103.87,81.98
2016,7,29,8,30,413.0,194.0,2.7,26.0,418.0,124.82,98.98
2016,7,29,8,45,222.0,219.0,2.75,26.5,340.5,138.21,109.38
2016,7,29,9,0,31.0,244.0,2.8,27.0,263.0,161.93,128.04
2016,7,29,9,15,133.0,286.5,2.75,27.5,380.5,177.76,140.06
2016,7,29,9,30,235.0,329.0,2.7,28.0,498.0,215.49,156.04
2016,7,29,9,45,221.5,353.0,2.7,28.5,520.0,248.22,176.88
2016,7,29,10,0,208.0,377.0,2.7,29.0,542.0,279.69,199.72
2016,7,29,10,15,123.5,367.5,2.65,29.0,467.0,273.56,198.76
2016,7,29,10,30,39.0,358.0,2.6,29.0,392.0,262.22,193.32
2016,7,29,10,45,34.0,356.5,2.55,29.5,387.0,266.56,196.28
2016,7,29,11,0,29.0,355.0,2.5,30.0,382.0,269.85,198.34
2016,7,29,11,15,134.0,412.0,2.35,30.0,538.0,361.83,264.47
2016,7,29,11,30,239.0,469.0,2.2,30.0,694.0,469.39,340.53
2016,7,29,11,45,331.5,443.5,2.1,30.5,761.0,523.1,377.84
2016,7,29,12,0,424.0,418.0,2.0,31.0,828.0,586.13,421.49
2016,7,29,12,15,350.5,450.5,1.85,31.0,791.0,588.71,422.33
2016,7,29,12,30,277.0,483.0,1.7,31.0,754.0,585.12,418.75
2016,7,29,12,45,566.0,309.0,1.6,31.5,861.5,685.32,490.51
2016,7,29,13,0,855.0,135.0,1.5,32.0,969.0,777.41,554.87
2016,7,29,13,15,552.5,306.0,1.45,32.0,843.0,726.27,515.02
2016,7,29,13,30,250.0,477.0,1.4,32.0,717.0,630.83,446.23
2016,7,29,13,45,236.0,470.0,1.4,32.5,693.5,613.46,435.12
2016,7,29,14,0,222.0,463.0,1.4,33.0,670.0,605.6,429.47
2016,7,29,14,15,256.0,441.5,1.5,33.0,673.5,641.18,455.05
2016,7,29,14,30,290.0,420.0,1.6,33.0,677.0,660.57,469.85
2016,7,29,14,45,231.5,412.0,1.7,33.0,612.5,589.88,423.02
2016,7,29,15,0,173.0,404.0,1.8,33.0,548.0,534.83,386.02
2016,7,29,15,15,461.0,275.5,1.9,33.0,632.5,710.72,513.79
2016,7,29,15,30,749.0,147.0,2.0,33.0,717.0,841.62,604.98
2016,7,29,15,45,741.5,139.5,2.1,33.0,675.0,821.88,593.18
2016,7,29,16,0,734.0,132.0,2.2,33.0,633.0,798.89,580.54
2016,7,29,16,15,714.0,127.5,2.25,33.0,585.5,770.44,563.82
2016,7,29,16,30,694.0,123.0,2.3,33.0,538.0,734.52,541.93
2016,7,29,16,45,674.0,116.0,2.35,33.0,488.0,693.83,516.48
2016,7,29,17,0,654.0,109.0,2.4,33.0,438.0,651.45,489.25
2016,7,29,17,15,620.0,102.5,2.15,32.5,385.0,597.96,452.51
2016,7,29,17,30,586.0,96.0,1.9,32.0,332.0,544.39,414.84
2016,7,29,17,45,543.0,87.0,1.7,31.5,280.0,482.53,370.19
2016,7,29,18,0,500.0,78.0,1.5,31.0,228.0,422.24,325.16
2016,7,29,18,15,433.0,68.0,1.4,30.0,178.0,349.24,269.56
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,277.3,212.52
2016,7,29,18,45,271.0,43.5,1.25,28.0,86.0,198.61,148.33
2016,7,29,19,0,176.0,29.0,1.2,27.0,44.0,129.39,83.7
2016,7,29,19,15,88.0,14.5,1.2,26.5,22.0,43.39,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,7.08,0.0
2016,7,30,6,15,113.0,27.5,2.25,24.0,40.5,20.66,8.14
2016,7,30,6,30,208.0,46.0,2.4,24.0,72.0,34.34,22.97
2016,7,30,6,45,306.0,58.5,2.6,24.5,119.0,43.77,31.64
2016,7,30,7,0,404.0,71.0,2.8,25.0,166.0,53.24,40.03
2016,7,30,7,15,464.0,80.5,2.8,25.5,217.0,62.66,48.12
2016,7,30,7,30,524.0,90.0,2.8,26.0,268.0,69.17,53.51
2016,7,30,7,45,576.0,94.5,2.85,27.0,322.5,71.86,55.41
2016,7,30,8,0,628.0,99.0,2.9,28.0,377.0,74.64,57.29
2016,7,30,8,15,658.5,104.5,2.85,28.5,430.0,77.67,59.46
2016,7,30,8,30,689.0,110.0,2.8,29.0,483.0,80.59,61.51
2016,7,30,8,45,717.0,112.0,2.75,29.5,534.0,81.2,61.64
2016,7,30,9,0,745.0,114.0,2.7,30.0,585.0,88.68,67.4
2016,7,30,9,15,762.0,117.5,2.65,30.5,631.5,89.88,68.0
2016,7,30,9,30,779.0,121.0,2.6,31.0,678.0,126.67,73.19
2016,7,30,9,45,796.0,121.5,2.55,31.5,721.0,180.44,101.6
2016,7,30,10,0,813.0,122.0,2.5,32.0,764.0,235.64,140.85
2016,7,30,10,15,823.0,124.0,2.5,32.0,799.5,296.17,188.98
2016,7,30,10,30,833.0,126.0,2.5,32.0,835.0,350.56,234.01
2016,7,30,10,45,844.0,125.0,2.5,32.5,865.5,403.23,277.2
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,455.49,319.19
2016,7,30,11,15,859.5,125.0,2.55,33.5,918.0,505.33,358.41
2016,7,30,11,30,864.0,126.0,2.6,34.0,940.0,553.7,395.37
2016,7,30,11,45,878.0,119.5,2.65,34.5,957.0,600.79,430.35
2016,7,30,12,0,892.0,113.0,2.7,35.0,974.0,646.68,463.52
2016,7,30,12,15,893.0,113.0,2.8,35.0,980.5,687.29,493.37
2016,7,30,12,30,894.0,113.0,2.9,35.0,987.0,725.49,521.05
2016,7,30,12,45,894.5,112.0,3.0,35.0,985.0,760.04,545.84
2016,7,30,13,0,895.0,111.0,3.1,35.0,983.0,791.82,567.56
2016,7,30,13,15,893.0,111.0,3.15,35.0,973.5,819.4,585.88
2016,7,30,13,30,891.0,111.0,3.2,35.0,964.0,843.68,602.08
2016,7,30,13,45,887.0,110.0,3.3,35.5,946.0,861.92,613.46
2016,7,30,14,0,883.0,109.0,3.4,36.0,928.0,876.47,622.53
2016,7,30,14,15,877.5,108.0,3.45,36.0,902.5,885.94,629.46
2016,7,30,14,30,872.0,107.0,3.5,36.0,877.0,891.63,634.12
2016,7,30,14,45,863.5,106.0,3.55,36.0,845.0,890.85,634.75
2016,7,30,15,0,855.0,105.0,3.6,36.0,813.0,886.33,633.14
2016,7,30,15,15,845.0,103.0,3.65,35.5,774.5,875.82,629.06
2016,7,30,15,30,835.0,101.0,3.7,35.0,736.0,861.76,622.76
2016,7,30,15,45,820.5,99.5,3.75,35.0,691.5,840.87,610.72
2016,7,30,16,0,806.0,98.0,3.8,35.0,647.0,816.91,596.66
2016,7,30,16,15,788.5,95.0,3.75,34.5,598.5,795.34,584.99
2016,7,30,16,30,771.0,92.0,3.7,34.0,550.0,761.34,564.74
2016,7,30,16,45,745.0,89.0,3.7,34.0,498.0,718.23,537.03
2016,7,30,17,0,719.0,86.0,3.7,34.0,446.0,673.55,507.85
2016,7,30,17,15,687.0,81.5,3.45,33.5,392.5,621.54,473.11
2016,7,30,17,30,655.0,77.0,3.2,33.0,339.0,572.21,438.63
2016,7,30,17,45,607.5,71.5,3.0,32.5,285.5,508.75,392.49
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,447.14,346.1
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,373.55,289.27
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,304.77,233.83
2016,7,30,18,45,321.0,38.5,2.1,29.5,88.0,220.61,164.33
2016,7,30,19,0,217.0,27.0,1.9,29.0,45.0,145.65,92.15
2016,7,30,19,15,108.5,13.5,1.9,28.5,22.5,50.2,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,31.0,9.0,3.3,25.0,10.0,7.08,0.0
2016,7,31,6,15,148.0,25.0,3.4,25.0,42.5,18.96,6.5
2016,7,31,6,30,265.0,41.0,3.5,25.0,75.0,31.11,20.13
2016,7,31,6,45,377.5,49.0,3.65,25.5,123.5,39.46,27.83
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,45.95,33.64
2016,7,31,7,15,547.0,64.5,3.8,26.5,224.0,51.6,38.51
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,57.21,43.17
2016,7,31,7,45,655.0,73.5,3.85,27.5,331.5,58.5,44.05
2016,7,31,8,0,706.0,75.0,3.9,28.0,387.0,64.84,49.12
2016,7,31,8,15,733.0,79.0,3.9,28.5,440.0,67.75,51.24
2016,7,31,8,30,760.0,83.0,3.9,29.0,493.0,70.58,53.26
2016,7,31,8,45,779.0,86.5,3.95,29.5,543.5,72.77,54.75
2016,7,31,9,0,798.0,90.0,4.0,30.0,594.0,74.84,56.14
2016,7,31,9,15,813.0,92.5,4.0,30.5,640.5,85.47,64.48
2016,7,31,9,30,828.0,95.0,4.0,31.0,687.0,124.4,69.91
2016,7,31,9,45,841.0,96.5,4.05,31.5,729.0,180.1,99.72
2016,7,31,10,0,854.0,98.0,4.1,32.0,771.0,236.59,140.51
2016,7,31,10,15,862.5,99.5,4.1,32.0,807.0,292.49,185.97
2016,7,31,10,30,871.0,101.0,4.1,32.0,843.0,348.18,232.86
2016,7,31,10,45,878.5,102.0,4.15,32.5,872.5,402.73,278.39
2016,7,31,11,0,886.0,103.0,4.2,33.0,902.0,456.49,322.39
2016,7,31,11,15,890.0,104.0,4.2,33.5,924.0,507.56,363.21
2016,7,31,11,30,894.0,105.0,4.2,34.0,946.0,557.06,401.59
2016,7,31,11,45,899.0,103.5,4.25,34.5,960.5,603.57,436.79
