Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,0,904.0,102.0,4.3,35.0,975.0,648.18,469.65
2016,7,31,12,15,905.0,102.5,4.35,35.0,981.5,689.56,500.37
2016,7,31,12,30,906.0,103.0,4.4,35.0,988.0,728.48,528.8
2016,7,31,12,45,904.5,103.5,4.45,35.5,985.5,762.98,552.58
2016,7,31,13,0,903.0,104.0,4.5,36.0,983.0,794.56,572.74
2016,7,31,13,15,901.0,103.5,4.55,36.0,973.0,821.8,591.04
2016,7,31,13,30,899.0,103.0,4.6,36.0,963.0,845.67,607.17
2016,7,31,13,45,893.5,104.0,4.65,36.0,945.0,864.37,619.96
2016,7,31,14,0,888.0,105.0,4.7,36.0,927.0,879.38,630.45
2016,7,31,14,15,882.5,104.0,4.7,36.0,901.5,888.82,637.21
2016,7,31,14,30,877.0,103.0,4.7,36.0,876.0,894.44,641.63
2016,7,31,14,45,854.5,110.0,4.7,36.0,840.5,888.74,638.77
2016,7,31,15,0,832.0,117.0,4.7,36.0,805.0,879.44,633.72
2016,7,31,15,15,821.5,115.0,4.7,35.5,766.5,868.74,629.17
2016,7,31,15,30,811.0,113.0,4.7,35.0,728.0,854.58,622.4
2016,7,31,15,45,793.5,112.0,4.75,35.0,683.5,842.94,616.34
2016,7,31,16,0,776.0,111.0,4.8,35.0,639.0,817.03,600.79
2016,7,31,16,15,757.5,107.5,4.8,34.5,591.0,784.77,581.86
2016,7,31,16,30,739.0,104.0,4.8,34.0,543.0,750.02,560.99
2016,7,31,16,45,710.5,101.0,4.8,34.0,491.0,709.18,534.41
2016,7,31,17,0,682.0,98.0,4.8,34.0,439.0,663.63,504.11
2016,7,31,17,15,648.5,92.5,4.65,33.5,385.5,610.56,467.92
2016,7,31,17,30,615.0,87.0,4.5,33.0,332.0,557.37,430.27
2016,7,31,17,45,564.0,81.0,4.35,32.5,279.0,492.28,382.41
2016,7,31,18,0,513.0,75.0,4.2,32.0,226.0,429.27,334.46
2016,7,31,18,15,443.0,65.0,4.05,31.0,175.5,353.74,275.63
2016,7,31,18,30,373.0,55.0,3.9,30.0,125.0,283.29,218.47
2016,7,31,18,45,266.0,41.5,3.75,29.5,83.0,195.29,145.68
2016,7,31,19,0,159.0,28.0,3.6,29.0,41.0,120.63,74.01
2016,7,31,19,15,79.5,14.0,3.7,28.5,20.5,40.12,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.5,25.5,3.45,23.5,33.5,19.09,6.14
2016,8,1,6,30,125.0,51.0,3.6,24.0,67.0,37.06,25.11
2016,8,1,6,45,253.5,63.0,3.75,24.5,115.5,46.48,33.88
2016,8,1,7,0,382.0,75.0,3.9,25.0,164.0,55.73,42.13
2016,8,1,7,15,445.5,85.5,3.95,25.5,216.0,63.4,48.74
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,73.54,57.24
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,73.43,56.75
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,73.76,56.59
2016,8,1,8,15,681.0,102.0,4.25,28.5,437.0,76.57,58.59
2016,8,1,8,30,712.0,107.0,4.3,29.0,491.0,79.3,60.49
2016,8,1,8,45,743.0,108.0,4.35,30.0,543.5,86.14,65.62
2016,8,1,9,0,774.0,109.0,4.4,31.0,596.0,86.31,65.25
2016,8,1,9,15,791.0,112.0,4.4,31.5,643.5,87.38,65.77
2016,8,1,9,30,808.0,115.0,4.4,32.0,691.0,127.48,72.04
2016,8,1,9,45,823.5,116.0,4.4,32.5,734.5,183.3,102.33
2016,8,1,10,0,839.0,117.0,4.4,33.0,778.0,246.65,148.16
2016,8,1,10,15,848.5,119.5,4.4,33.5,814.5,302.88,193.19
2016,8,1,10,30,858.0,122.0,4.4,34.0,851.0,359.05,239.5
2016,8,1,10,45,867.0,122.0,4.4,34.5,881.5,413.15,284.11
2016,8,1,11,0,876.0,122.0,4.4,35.0,912.0,466.61,327.33
2016,8,1,11,15,881.0,123.5,4.4,35.0,934.5,518.28,368.83
2016,8,1,11,30,886.0,125.0,4.4,35.0,957.0,568.49,408.18
2016,8,1,11,45,890.5,124.5,4.45,35.5,972.0,615.42,443.39
2016,8,1,12,0,895.0,124.0,4.5,36.0,987.0,660.46,476.28
2016,8,1,12,15,896.0,124.5,4.5,36.0,993.5,701.85,506.69
2016,8,1,12,30,897.0,125.0,4.5,36.0,1000.0,740.86,534.83
2016,8,1,12,45,898.0,123.5,4.5,36.5,998.5,775.85,558.64
2016,8,1,13,0,899.0,122.0,4.5,37.0,997.0,808.06,579.28
2016,8,1,13,15,897.0,121.5,4.5,37.0,986.5,835.65,597.51
2016,8,1,13,30,895.0,121.0,4.5,37.0,976.0,859.88,613.56
2016,8,1,13,45,892.5,119.5,4.5,37.0,958.0,879.32,626.53
2016,8,1,14,0,890.0,118.0,4.5,37.0,940.0,895.05,637.2
2016,8,1,14,15,884.0,116.5,4.5,37.0,914.0,903.92,643.53
2016,8,1,14,30,878.0,115.0,4.5,37.0,888.0,908.91,647.52
2016,8,1,14,45,871.0,112.5,4.5,37.0,855.5,908.2,647.95
2016,8,1,15,0,864.0,110.0,4.5,37.0,823.0,903.65,646.06
2016,8,1,15,15,853.5,108.0,4.45,37.0,783.5,892.68,639.92
2016,8,1,15,30,843.0,106.0,4.4,37.0,744.0,878.13,631.57
2016,8,1,15,45,830.0,103.0,4.4,37.0,699.5,856.89,619.13
2016,8,1,16,0,817.0,100.0,4.4,37.0,655.0,842.5,611.32
2016,8,1,16,15,799.0,97.0,4.35,36.5,605.5,810.33,592.64
2016,8,1,16,30,781.0,94.0,4.3,36.0,556.0,775.53,572.08
2016,8,1,16,45,757.0,90.0,4.3,36.0,503.5,732.43,544.54
2016,8,1,17,0,733.0,86.0,4.3,36.0,451.0,687.61,515.41
2016,8,1,17,15,700.0,81.5,4.0,35.0,396.5,634.17,480.82
2016,8,1,17,30,667.0,77.0,3.7,34.0,342.0,583.57,446.6
2016,8,1,17,45,619.5,71.5,3.4,33.5,287.5,519.37,399.79
2016,8,1,18,0,572.0,66.0,3.1,33.0,233.0,456.98,352.7
2016,8,1,18,15,501.5,58.0,2.9,32.0,181.5,380.78,294.05
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,309.64,236.8
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,219.53,162.95
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,136.14,81.24
2016,8,1,19,15,101.5,13.0,2.5,28.5,21.0,47.53,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.0,22.0,2.55,23.5,35.5,16.65,4.12
2016,8,2,6,30,222.0,44.0,2.8,24.0,71.0,32.99,21.7
2016,8,2,6,45,340.5,53.5,3.1,25.0,119.5,40.55,28.78
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,50.39,37.4
2016,8,2,7,15,519.0,71.0,3.45,26.5,221.0,56.2,42.42
2016,8,2,7,30,579.0,79.0,3.5,27.0,274.0,61.98,47.21
2016,8,2,7,45,636.5,80.5,3.55,28.0,330.5,63.09,47.83
2016,8,2,8,0,694.0,82.0,3.6,29.0,387.0,64.46,48.59
2016,8,2,8,15,722.0,86.5,3.55,29.5,440.5,72.87,55.27
2016,8,2,8,30,750.0,91.0,3.5,30.0,494.0,75.85,57.38
2016,8,2,8,45,776.5,92.0,3.5,30.5,546.0,76.36,57.46
2016,8,2,9,0,803.0,93.0,3.5,31.0,598.0,76.91,57.58
2016,8,2,9,15,818.0,96.0,3.45,31.5,645.0,87.66,65.98
2016,8,2,9,30,833.0,99.0,3.4,32.0,692.0,129.6,72.54
2016,8,2,9,45,847.0,100.0,3.35,33.0,734.5,185.72,102.78
2016,8,2,10,0,861.0,101.0,3.3,34.0,777.0,242.71,143.55
2016,8,2,10,15,869.5,102.5,3.25,34.0,813.0,299.26,189.11
2016,8,2,10,30,878.0,104.0,3.2,34.0,849.0,355.59,235.9
2016,8,2,10,45,885.5,104.5,3.2,34.5,879.0,410.42,280.94
2016,8,2,11,0,893.0,105.0,3.2,35.0,909.0,464.44,324.36
2016,8,2,11,15,897.5,105.5,3.2,35.5,931.0,515.96,364.73
2016,8,2,11,30,902.0,106.0,3.2,36.0,953.0,565.92,402.67
2016,8,2,11,45,903.5,107.5,3.25,36.5,967.0,613.1,437.57
2016,8,2,12,0,905.0,109.0,3.3,37.0,981.0,658.12,469.93
2016,8,2,12,15,906.0,109.0,3.35,37.0,987.0,699.4,499.93
2016,8,2,12,30,907.0,109.0,3.4,37.0,993.0,738.19,527.66
2016,8,2,12,45,906.5,108.5,3.45,37.0,991.0,772.87,552.17
2016,8,2,13,0,906.0,108.0,3.5,37.0,989.0,804.65,573.15
2016,8,2,13,15,903.5,108.0,3.55,37.0,978.5,832.11,591.28
2016,8,2,13,30,901.0,108.0,3.6,37.0,968.0,856.18,607.27
2016,8,2,13,45,897.5,107.0,3.7,37.5,949.5,874.97,618.88
2016,8,2,14,0,894.0,106.0,3.8,38.0,931.0,890.03,628.17
2016,8,2,14,15,888.5,105.0,3.85,37.5,905.5,899.54,636.41
2016,8,2,14,30,883.0,104.0,3.9,37.0,880.0,905.2,642.37
2016,8,2,14,45,875.5,102.0,3.95,37.0,847.5,904.24,642.89
2016,8,2,15,0,868.0,100.0,4.0,37.0,815.0,899.46,641.11
2016,8,2,15,15,858.0,98.5,4.0,37.0,776.0,889.18,635.68
2016,8,2,15,30,848.0,97.0,4.0,37.0,737.0,875.33,628.04
2016,8,2,15,45,834.5,94.5,4.05,37.0,692.5,853.88,615.74
2016,8,2,16,0,821.0,92.0,4.1,37.0,648.0,829.23,601.35
2016,8,2,16,15,804.0,89.0,4.05,36.5,599.5,798.06,583.37
2016,8,2,16,30,787.0,86.0,4.0,36.0,551.0,773.13,569.51
2016,8,2,16,45,763.5,83.0,4.0,35.5,498.5,731.33,544.0
2016,8,2,17,0,740.0,80.0,4.0,35.0,446.0,687.79,516.87
2016,8,2,17,15,708.5,75.5,3.8,34.5,392.5,635.17,482.05
2016,8,2,17,30,677.0,71.0,3.6,34.0,339.0,582.08,445.74
2016,8,2,17,45,631.0,66.0,3.45,33.5,284.5,521.64,401.91
2016,8,2,18,0,585.0,61.0,3.3,33.0,230.0,460.33,355.8
2016,8,2,18,15,516.5,53.5,3.0,32.0,179.0,385.25,297.69
2016,8,2,18,30,448.0,46.0,2.7,31.0,128.0,315.15,240.95
2016,8,2,18,45,334.5,35.0,2.4,30.5,84.5,225.46,166.72
2016,8,2,19,0,221.0,24.0,2.1,30.0,41.0,143.27,81.91
2016,8,2,19,15,110.5,12.0,2.2,29.5,20.5,50.2,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,25.5,36.5,14.2,2.1
2016,8,3,6,30,296.0,37.0,2.5,26.0,73.0,30.14,19.11
2016,8,3,6,45,399.0,46.0,2.65,26.5,121.5,37.3,25.83
2016,8,3,7,0,502.0,55.0,2.8,27.0,170.0,44.58,32.31
2016,8,3,7,15,560.0,62.0,2.75,27.5,223.0,49.95,36.94
2016,8,3,7,30,618.0,69.0,2.7,28.0,276.0,55.3,41.38
2016,8,3,7,45,664.0,72.5,2.7,29.0,331.0,58.0,43.35
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,65.69,49.41
2016,8,3,8,15,737.5,80.0,2.7,30.5,440.0,68.6,51.5
2016,8,3,8,30,765.0,84.0,2.7,31.0,494.0,71.42,53.5
2016,8,3,8,45,786.5,87.0,2.7,31.5,545.0,73.34,54.74
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,75.17,55.91
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,85.78,64.16
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,129.01,71.1
2016,8,3,9,45,850.5,97.0,2.6,33.5,733.5,185.79,102.25
2016,8,3,10,0,862.0,99.0,2.6,34.0,776.0,243.19,143.7
2016,8,3,10,15,871.0,100.5,2.6,34.5,812.0,299.99,188.98
2016,8,3,10,30,880.0,102.0,2.6,35.0,848.0,356.63,235.28
2016,8,3,10,45,886.5,103.0,2.65,35.5,877.5,411.59,280.12
2016,8,3,11,0,893.0,104.0,2.7,36.0,907.0,465.64,323.24
2016,8,3,11,15,897.5,105.0,2.75,36.0,929.5,517.58,364.34
2016,8,3,11,30,902.0,106.0,2.8,36.0,952.0,567.96,403.21
2016,8,3,11,45,903.0,107.5,2.85,36.5,966.0,614.92,437.76
2016,8,3,12,0,904.0,109.0,2.9,37.0,980.0,659.66,469.74
2016,8,3,12,15,905.0,109.5,2.95,37.0,986.0,701.33,499.81
2016,8,3,12,30,906.0,110.0,3.0,37.0,992.0,740.53,527.62
2016,8,3,12,45,906.0,109.5,3.1,37.5,990.0,775.6,551.28
2016,8,3,13,0,906.0,109.0,3.2,38.0,988.0,807.79,571.41
2016,8,3,13,15,904.0,108.5,3.25,38.0,978.0,835.26,589.39
2016,8,3,13,30,902.0,108.0,3.3,38.0,968.0,859.35,605.25
2016,8,3,13,45,899.0,107.0,3.4,38.0,950.0,878.58,618.36
2016,8,3,14,0,896.0,106.0,3.5,38.0,932.0,894.09,629.22
2016,8,3,14,15,890.5,104.5,3.55,38.0,906.5,903.14,635.82
2016,8,3,14,30,885.0,103.0,3.6,38.0,881.0,908.3,640.12
2016,8,3,14,45,874.5,103.5,3.65,38.0,847.5,907.04,640.48
2016,8,3,15,0,864.0,104.0,3.7,38.0,814.0,902.03,638.61
2016,8,3,15,15,854.0,102.0,3.75,37.5,775.0,891.29,634.52
2016,8,3,15,30,844.0,100.0,3.8,37.0,736.0,876.96,628.2
2016,8,3,15,45,831.0,97.0,3.9,37.0,691.5,855.46,616.16
2016,8,3,16,0,818.0,94.0,4.0,37.0,647.0,830.74,602.0
2016,8,3,16,15,800.5,91.5,4.0,36.5,598.0,809.15,590.71
2016,8,3,16,30,783.0,89.0,4.0,36.0,549.0,775.14,570.89
2016,8,3,16,45,760.5,85.0,4.0,36.0,497.0,732.99,544.1
2016,8,3,17,0,738.0,81.0,4.0,36.0,445.0,689.05,515.7
2016,8,3,17,15,706.0,76.5,3.9,35.5,391.0,636.01,481.01
2016,8,3,17,30,674.0,72.0,3.8,35.0,337.0,582.51,444.78
2016,8,3,17,45,628.0,66.5,3.7,34.5,283.0,521.62,400.84
2016,8,3,18,0,582.0,61.0,3.6,34.0,229.0,459.69,354.42
2016,8,3,18,15,513.0,53.5,3.3,33.0,177.5,384.3,296.13
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,313.94,239.24
2016,8,3,18,45,332.5,35.0,2.7,31.5,83.0,225.22,165.7
2016,8,3,19,0,221.0,24.0,2.4,31.0,40.0,142.73,77.12
2016,8,3,19,15,110.5,12.0,2.3,30.5,20.0,50.35,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,17.5,2.65,24.5,36.5,14.11,1.48
2016,8,4,6,30,325.0,35.0,2.8,25.0,73.0,28.65,17.93
2016,8,4,6,45,425.0,43.5,3.0,26.0,121.5,35.51,24.37
2016,8,4,7,0,525.0,52.0,3.2,27.0,170.0,42.51,30.54
2016,8,4,7,15,581.5,58.0,3.2,27.5,223.5,47.25,34.65
2016,8,4,7,30,638.0,64.0,3.2,28.0,277.0,52.02,38.6
2016,8,4,7,45,679.5,68.0,3.25,29.0,332.0,59.65,44.75
2016,8,4,8,0,721.0,72.0,3.3,30.0,387.0,62.99,47.16
2016,8,4,8,15,748.0,76.0,3.3,30.5,440.5,66.01,49.37
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,68.94,51.48
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,71.25,53.05
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,82.22,61.66
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,84.15,62.87
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,128.9,70.49
2016,8,4,9,45,852.0,95.0,3.3,33.5,731.5,186.25,102.56
2016,8,4,10,0,861.0,98.0,3.3,34.0,773.0,243.93,144.65
2016,8,4,10,15,870.0,100.0,3.3,34.5,809.5,301.08,190.46
2016,8,4,10,30,879.0,102.0,3.3,35.0,846.0,358.07,237.26
2016,8,4,10,45,881.0,105.5,3.35,35.5,874.5,413.04,282.4
2016,8,4,11,0,883.0,109.0,3.4,36.0,903.0,466.64,325.45
2016,8,4,11,15,887.5,110.0,3.45,36.0,925.0,518.19,366.48
2016,8,4,11,30,892.0,111.0,3.5,36.0,947.0,568.2,405.31
2016,8,4,11,45,893.0,113.0,3.6,36.5,960.5,615.16,440.19
2016,8,4,12,0,894.0,115.0,3.7,37.0,974.0,659.94,472.57
2016,8,4,12,15,895.0,115.0,3.75,37.0,980.0,700.95,502.46
2016,8,4,12,30,896.0,115.0,3.8,37.0,986.0,739.52,530.11
2016,8,4,12,45,890.0,118.5,3.9,37.5,982.5,772.96,552.8
2016,8,4,13,0,884.0,122.0,4.0,38.0,979.0,803.32,572.04
2016,8,4,13,15,882.0,121.5,4.05,38.0,969.0,830.48,590.02
2016,8,4,13,30,880.0,121.0,4.1,38.0,959.0,854.32,605.9
2016,8,4,13,45,871.0,123.5,4.15,38.0,939.5,871.25,617.37
2016,8,4,14,0,862.0,126.0,4.2,38.0,920.0,884.47,626.58
2016,8,4,14,15,856.0,124.5,4.2,38.0,894.0,893.07,632.71
2016,8,4,14,30,850.0,123.0,4.2,38.0,868.0,897.89,636.56
2016,8,4,14,45,840.5,122.0,4.25,38.0,835.5,896.25,636.63
2016,8,4,15,0,831.0,121.0,4.3,38.0,803.0,890.92,634.46
2016,8,4,15,15,820.0,118.5,4.3,37.5,764.0,879.16,629.35
2016,8,4,15,30,809.0,116.0,4.3,37.0,725.0,875.61,629.76
2016,8,4,15,45,797.5,112.0,4.3,37.0,681.0,854.55,617.39
2016,8,4,16,0,786.0,108.0,4.3,37.0,637.0,830.26,602.99
2016,8,4,16,15,767.5,104.5,4.2,36.5,588.5,797.47,583.7
2016,8,4,16,30,749.0,101.0,4.1,36.0,540.0,762.16,562.54
2016,8,4,16,45,729.5,95.0,4.1,36.0,488.5,721.01,536.3
2016,8,4,17,0,710.0,89.0,4.1,36.0,437.0,677.95,508.35
2016,8,4,17,15,676.5,84.0,3.95,35.5,383.5,627.38,475.12
2016,8,4,17,30,643.0,79.0,3.8,35.0,330.0,573.4,437.84
2016,8,4,17,45,602.5,71.5,3.7,34.5,277.0,512.03,393.62
2016,8,4,18,0,562.0,64.0,3.6,34.0,224.0,452.0,348.61
2016,8,4,18,15,492.5,55.5,3.25,33.0,173.0,375.83,289.58
2016,8,4,18,30,423.0,47.0,2.9,32.0,122.0,304.78,232.09
2016,8,4,18,45,316.5,35.0,2.6,31.5,79.5,218.24,160.13
2016,8,4,19,0,210.0,23.0,2.3,31.0,37.0,136.61,68.63
2016,8,4,19,15,105.0,11.5,2.4,30.5,18.5,48.06,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,14.52,0.95
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,29.43,18.42
2016,8,5,6,45,402.0,46.0,2.65,26.5,119.0,37.37,25.86
2016,8,5,7,0,498.0,56.0,2.8,27.0,167.0,45.37,32.96
2016,8,5,7,15,557.5,63.0,2.8,27.5,220.5,50.7,37.58
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,56.04,42.01
2016,8,5,7,45,659.5,75.0,2.8,28.5,329.5,59.69,44.88
2016,8,5,8,0,702.0,80.0,2.8,29.0,385.0,68.53,52.0
2016,8,5,8,15,730.5,84.5,2.75,29.5,439.0,71.69,54.3
2016,8,5,8,30,759.0,89.0,2.7,30.0,493.0,74.75,56.48
2016,8,5,8,45,780.5,92.0,2.65,30.5,545.0,76.53,57.6
2016,8,5,9,0,802.0,95.0,2.6,31.0,597.0,78.22,58.65
2016,8,5,9,15,818.0,98.0,2.55,31.5,644.5,79.67,59.5
2016,8,5,9,30,834.0,101.0,2.5,32.0,692.0,134.98,75.17
2016,8,5,9,45,845.5,103.5,2.45,32.5,734.0,192.07,107.36
2016,8,5,10,0,857.0,106.0,2.4,33.0,776.0,249.76,149.46
2016,8,5,10,15,865.5,107.5,2.4,33.0,812.5,306.42,195.27
2016,8,5,10,30,874.0,109.0,2.4,33.0,849.0,362.86,242.09
2016,8,5,10,45,880.0,110.5,2.4,33.5,878.0,417.89,287.08
2016,8,5,11,0,886.0,112.0,2.4,34.0,907.0,471.96,330.21
2016,8,5,11,15,890.5,113.0,2.45,34.0,929.0,523.78,371.29
2016,8,5,11,30,895.0,114.0,2.5,34.0,951.0,574.06,410.13
2016,8,5,11,45,891.5,118.5,2.55,34.5,963.5,620.38,444.23
2016,8,5,12,0,888.0,123.0,2.6,35.0,976.0,664.15,475.53
2016,8,5,12,15,889.0,123.0,2.65,35.0,982.0,705.1,505.14
2016,8,5,12,30,890.0,123.0,2.7,35.0,988.0,743.62,532.54
2016,8,5,12,45,887.5,124.0,2.8,35.5,985.0,777.71,555.62
2016,8,5,13,0,885.0,125.0,2.9,36.0,982.0,808.88,575.37
2016,8,5,13,15,882.0,124.5,2.95,36.0,971.0,835.32,592.77
2016,8,5,13,30,879.0,124.0,3.0,36.0,960.0,858.39,608.06
2016,8,5,13,45,873.0,124.0,3.1,36.0,941.0,875.78,620.09
2016,8,5,14,0,867.0,124.0,3.2,36.0,922.0,889.46,629.89
2016,8,5,14,15,861.0,122.5,3.25,35.5,895.5,898.05,637.58
2016,8,5,14,30,855.0,121.0,3.3,35.0,869.0,902.83,643.02
2016,8,5,14,45,582.5,248.0,3.35,35.0,749.0,805.42,578.08
2016,8,5,15,0,310.0,375.0,3.4,35.0,629.0,658.4,474.79
2016,8,5,15,15,548.5,251.0,3.45,35.0,673.5,777.69,563.4
2016,8,5,15,30,787.0,127.0,3.5,35.0,718.0,869.52,627.91
2016,8,5,15,45,770.5,124.5,3.55,35.0,673.0,845.87,613.42
2016,8,5,16,0,754.0,122.0,3.6,35.0,628.0,819.18,597.68
2016,8,5,16,15,733.5,118.0,3.65,34.5,579.0,784.66,577.75
2016,8,5,16,30,713.0,114.0,3.7,34.0,530.0,752.5,559.19
2016,8,5,16,45,686.5,109.0,3.75,34.0,478.0,707.66,530.37
2016,8,5,17,0,660.0,104.0,3.8,34.0,426.0,661.49,500.15
2016,8,5,17,15,623.5,98.0,3.7,33.5,372.5,605.72,462.45
2016,8,5,17,30,587.0,92.0,3.6,33.0,319.0,550.05,423.32
2016,8,5,17,45,540.5,83.0,3.5,32.5,266.5,484.91,375.8
2016,8,5,18,0,494.0,74.0,3.4,32.0,214.0,421.68,327.9
2016,8,5,18,15,420.0,64.0,3.15,31.5,164.0,343.81,266.54
2016,8,5,18,30,346.0,54.0,2.9,31.0,114.0,268.36,205.1
2016,8,5,18,45,243.5,39.0,2.65,31.0,73.5,185.63,135.82
2016,8,5,19,0,141.0,24.0,2.4,31.0,33.0,106.36,47.53
2016,8,5,19,15,70.5,12.0,2.35,30.5,16.5,35.73,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,14.46,0.1
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,28.78,17.82
2016,8,6,6,45,330.0,50.0,2.8,26.5,110.5,38.01,26.37
2016,8,6,7,0,425.0,62.0,3.0,27.0,156.0,49.42,36.38
2016,8,6,7,15,487.0,70.5,3.05,27.5,208.0,55.57,41.7
2016,8,6,7,30,549.0,79.0,3.1,28.0,260.0,61.68,46.77
2016,8,6,7,45,596.5,84.5,3.15,28.5,314.0,65.36,49.64
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,69.03,52.43
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.5,72.0,54.57
2016,8,6,8,30,705.0,100.0,3.1,30.0,475.0,74.88,56.61
2016,8,6,8,45,731.5,102.5,3.1,30.5,526.0,82.35,62.38
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,83.49,62.96
2016,8,6,9,15,775.0,108.0,3.05,31.5,624.0,84.64,63.54
2016,8,6,9,30,792.0,111.0,3.0,32.0,671.0,130.77,72.7
2016,8,6,9,45,806.0,113.0,3.0,33.0,713.5,186.49,104.54
2016,8,6,10,0,820.0,115.0,3.0,34.0,756.0,249.38,150.4
2016,8,6,10,15,830.0,117.0,3.0,34.5,792.5,304.75,194.66
2016,8,6,10,30,840.0,119.0,3.0,35.0,829.0,360.11,239.9
2016,8,6,10,45,846.5,121.0,3.0,35.5,858.0,413.92,283.66
2016,8,6,11,0,853.0,123.0,3.0,36.0,887.0,466.89,325.74
2016,8,6,11,15,858.0,124.5,3.0,36.0,909.5,517.74,365.81
2016,8,6,11,30,863.0,126.0,3.0,36.0,932.0,567.18,403.75
2016,8,6,11,45,865.5,127.0,3.05,36.5,946.0,613.22,437.56
2016,8,6,12,0,868.0,128.0,3.1,37.0,960.0,657.29,469.02
2016,8,6,12,15,869.0,128.0,3.1,37.0,966.5,697.51,497.9
2016,8,6,12,30,870.0,128.0,3.1,37.0,973.0,735.36,524.59
2016,8,6,12,45,868.0,129.5,3.15,37.5,970.5,769.6,547.44
2016,8,6,13,0,866.0,131.0,3.2,38.0,968.0,801.04,567.16
2016,8,6,13,15,863.5,130.5,3.2,38.0,958.0,827.47,584.26
2016,8,6,13,30,861.0,130.0,3.2,38.0,948.0,850.62,599.27
2016,8,6,13,45,855.5,130.0,3.25,38.0,929.0,868.16,611.05
2016,8,6,14,0,850.0,130.0,3.3,38.0,910.0,882.09,620.64
2016,8,6,14,15,843.5,128.5,3.25,38.0,884.5,890.1,626.02
2016,8,6,14,30,837.0,127.0,3.2,38.0,859.0,894.36,629.17
2016,8,6,14,45,826.0,126.5,3.2,38.0,826.0,891.74,628.39
2016,8,6,15,0,815.0,126.0,3.2,38.0,793.0,898.29,633.66
2016,8,6,15,15,804.0,123.5,3.15,37.5,754.0,886.26,628.14
2016,8,6,15,30,793.0,121.0,3.1,37.0,715.0,870.72,620.56
2016,8,6,15,45,777.0,118.5,3.1,37.0,670.5,847.34,606.98
2016,8,6,16,0,761.0,116.0,3.1,37.0,626.0,820.9,591.45
2016,8,6,16,15,741.5,112.0,3.05,36.5,577.0,787.02,571.86
2016,8,6,16,30,722.0,108.0,3.0,36.0,528.0,750.69,550.43
2016,8,6,16,45,695.5,103.5,3.0,36.0,476.0,710.28,525.03
2016,8,6,17,0,669.0,99.0,3.0,36.0,424.0,664.35,495.41
2016,8,6,17,15,633.0,93.0,2.9,35.5,370.5,608.56,458.66
2016,8,6,17,30,597.0,87.0,2.8,35.0,317.0,552.87,420.19
2016,8,6,17,45,547.0,79.5,2.7,34.5,264.0,486.6,372.53
2016,8,6,18,0,497.0,72.0,2.6,34.0,211.0,422.47,324.61
2016,8,6,18,15,421.5,62.0,2.3,33.0,161.5,343.51,263.66
2016,8,6,18,30,346.0,52.0,2.0,32.0,112.0,266.74,202.21
2016,8,6,18,45,235.0,37.5,1.75,31.5,71.5,180.37,130.86
2016,8,6,19,0,124.0,23.0,1.5,31.0,31.0,97.4,37.29
2016,8,6,19,15,62.0,11.5,1.55,30.5,15.5,32.25,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.14,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,30.0,18.74
2016,8,7,6,45,302.0,52.0,3.1,26.5,108.5,39.2,27.34
2016,8,7,7,0,410.0,64.0,3.3,27.0,155.0,50.91,37.62
2016,8,7,7,15,473.5,73.5,3.3,27.5,207.0,57.75,43.53
2016,8,7,7,30,537.0,83.0,3.3,28.0,259.0,64.51,49.15
2016,8,7,7,45,591.5,87.0,3.35,29.0,314.0,67.08,50.98
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,69.78,52.83
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,72.74,54.96
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,75.61,56.97
2016,8,7,8,45,735.5,103.0,3.15,32.0,528.0,82.82,62.37
2016,8,7,9,0,763.0,105.0,3.1,33.0,580.0,83.66,62.56
2016,8,7,9,15,780.0,108.0,2.95,33.5,627.0,84.82,63.14
2016,8,7,9,30,797.0,111.0,2.8,34.0,674.0,132.73,72.96
2016,8,7,9,45,812.0,112.5,2.7,34.5,716.5,188.69,105.14
2016,8,7,10,0,827.0,114.0,2.6,35.0,759.0,251.91,151.3
2016,8,7,10,15,836.5,116.0,2.55,35.5,795.0,307.65,195.63
2016,8,7,10,30,846.0,118.0,2.5,36.0,831.0,363.32,240.75
2016,8,7,10,45,854.0,118.5,2.45,36.5,861.0,417.14,284.06
2016,8,7,11,0,862.0,119.0,2.4,37.0,891.0,470.24,325.71
2016,8,7,11,15,867.0,120.0,2.45,37.0,913.0,521.27,365.59
2016,8,7,11,30,872.0,121.0,2.5,37.0,935.0,570.85,403.35
2016,8,7,11,45,876.5,120.5,2.55,37.5,949.5,617.46,437.19
2016,8,7,12,0,881.0,120.0,2.6,38.0,964.0,662.19,468.75
2016,8,7,12,15,882.0,120.5,2.65,38.0,970.5,703.25,498.03
2016,8,7,12,30,883.0,121.0,2.7,38.0,977.0,741.9,525.14
2016,8,7,12,45,883.0,120.5,2.8,38.5,974.5,776.48,548.18
2016,8,7,13,0,883.0,120.0,2.9,39.0,972.0,808.22,567.87
2016,8,7,13,15,880.5,119.5,2.95,39.0,962.0,834.88,585.19
2016,8,7,13,30,878.0,119.0,3.0,39.0,952.0,858.18,600.44
2016,8,7,13,45,874.5,118.0,3.1,39.0,933.5,876.67,613.02
2016,8,7,14,0,871.0,117.0,3.2,39.0,915.0,891.51,623.43
2016,8,7,14,15,865.0,115.5,3.2,39.0,889.0,899.91,629.3
2016,8,7,14,30,859.0,114.0,3.2,39.0,863.0,904.49,632.94
2016,8,7,14,45,842.5,117.0,3.25,39.0,828.5,900.03,631.31
2016,8,7,15,0,826.0,120.0,3.3,39.0,794.0,891.95,627.57
2016,8,7,15,15,814.5,117.5,3.3,38.5,754.5,879.54,622.2
2016,8,7,15,30,803.0,115.0,3.3,38.0,715.0,875.46,622.33
2016,8,7,15,45,787.5,112.5,3.3,38.0,670.5,852.3,608.84
2016,8,7,16,0,772.0,110.0,3.3,38.0,626.0,826.05,593.47
2016,8,7,16,15,752.5,106.5,3.3,37.5,577.0,792.39,574.35
2016,8,7,16,30,733.0,103.0,3.3,37.0,528.0,756.28,553.36
2016,8,7,16,45,706.0,99.0,3.3,37.0,476.0,715.22,527.54
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,669.08,497.82
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,613.83,461.7
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,558.62,423.68
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,491.03,375.22
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,425.76,326.52
2016,8,7,18,15,429.5,60.0,2.7,34.5,160.0,346.96,265.17
2016,8,7,18,30,355.0,50.0,2.4,34.0,110.0,273.8,206.04
2016,8,7,18,45,241.0,36.0,2.1,33.5,70.0,182.07,130.71
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,96.97,29.43
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,32.5,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,15.84,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,31.05,19.52
2016,8,8,6,45,244.5,57.0,2.95,26.5,103.0,42.27,29.89
2016,8,8,7,0,347.0,72.0,3.1,27.0,148.0,53.37,39.69
2016,8,8,7,15,412.0,83.5,3.1,27.5,199.0,61.7,46.87
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,69.93,53.72
2016,8,8,7,45,536.0,99.5,3.1,29.0,305.0,75.22,57.79
2016,8,8,8,0,595.0,104.0,3.1,30.0,360.0,77.85,59.53
2016,8,8,8,15,628.0,110.5,3.05,30.5,413.0,81.41,62.1
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,84.83,64.52
2016,8,8,8,45,691.0,119.5,2.95,32.0,518.0,85.53,64.58
2016,8,8,9,0,721.0,122.0,2.9,33.0,570.0,86.26,64.65
2016,8,8,9,15,739.0,126.0,2.85,33.5,616.5,95.01,71.32
2016,8,8,9,30,757.0,130.0,2.8,34.0,663.0,142.99,81.47
2016,8,8,9,45,772.0,132.0,2.8,34.5,705.5,197.06,112.92
2016,8,8,10,0,787.0,134.0,2.8,35.0,748.0,252.4,153.38
2016,8,8,10,15,797.5,136.5,2.8,35.5,784.0,307.87,197.43
2016,8,8,10,30,808.0,139.0,2.8,36.0,820.0,363.59,242.43
2016,8,8,10,45,816.0,141.0,2.8,36.5,849.5,418.01,286.04
2016,8,8,11,0,824.0,143.0,2.8,37.0,879.0,471.1,327.62
2016,8,8,11,15,829.0,144.0,2.85,37.0,901.0,520.48,366.29
2016,8,8,11,30,834.0,145.0,2.9,37.0,923.0,568.5,402.98
2016,8,8,11,45,842.0,142.5,2.95,37.5,938.5,614.44,436.42
2016,8,8,12,0,850.0,140.0,3.0,38.0,954.0,658.87,467.88
2016,8,8,12,15,851.5,140.5,3.0,38.0,960.0,699.32,496.64
2016,8,8,12,30,853.0,141.0,3.0,38.0,966.0,737.51,523.31
2016,8,8,12,45,850.0,142.5,3.05,38.5,963.0,770.64,545.23
2016,8,8,13,0,847.0,144.0,3.1,39.0,960.0,800.96,564.31
2016,8,8,13,15,844.0,143.5,3.1,39.0,949.5,826.72,580.88
2016,8,8,13,30,841.0,143.0,3.1,39.0,939.0,849.22,595.41
2016,8,8,13,45,833.0,144.0,3.1,39.0,920.0,865.23,605.87
2016,8,8,14,0,825.0,145.0,3.1,39.0,901.0,877.63,614.16
2016,8,8,14,15,818.5,143.5,3.1,38.5,875.0,899.94,630.18
2016,8,8,14,30,812.0,142.0,3.1,38.0,849.0,904.17,634.83
2016,8,8,14,45,799.0,142.0,3.1,38.0,815.0,900.19,633.21
2016,8,8,15,0,786.0,142.0,3.1,38.0,781.0,892.53,629.43
2016,8,8,15,15,773.5,139.0,3.1,38.0,742.0,878.73,621.88
2016,8,8,15,30,761.0,136.0,3.1,38.0,703.0,861.5,612.23
2016,8,8,15,45,567.5,203.0,3.15,38.0,611.0,755.93,543.32
2016,8,8,16,0,374.0,270.0,3.2,38.0,519.0,617.9,448.55
2016,8,8,16,15,527.0,196.5,3.15,37.5,517.5,690.15,504.22
2016,8,8,16,30,680.0,123.0,3.1,37.0,516.0,740.33,542.45
2016,8,8,16,45,650.0,118.0,3.1,36.5,464.0,693.14,512.86
2016,8,8,17,0,620.0,113.0,3.1,36.0,412.0,644.87,482.36
2016,8,8,17,15,581.5,106.0,3.0,35.5,358.5,587.3,443.44
2016,8,8,17,30,543.0,99.0,2.9,35.0,305.0,530.04,403.57
2016,8,8,17,45,491.0,89.5,2.8,35.0,253.0,461.8,353.44
2016,8,8,18,0,439.0,80.0,2.7,35.0,201.0,390.37,299.39
2016,8,8,18,15,361.5,68.0,2.5,34.5,152.0,312.08,238.42
2016,8,8,18,30,284.0,56.0,2.3,34.0,103.0,240.62,180.73
2016,8,8,18,45,181.0,39.0,2.15,33.5,64.5,158.28,112.72
2016,8,8,19,0,78.0,22.0,2.0,33.0,26.0,67.75,12.33
2016,8,8,19,15,39.0,11.0,2.1,32.5,13.0,23.35,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.5,19.0,2.85,26.5,30.0,14.4,0.0
2016,8,9,6,30,199.0,38.0,3.0,27.0,60.0,28.59,17.36
2016,8,9,6,45,304.5,50.5,3.2,27.5,106.0,38.16,26.3
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,50.2,36.83
2016,8,9,7,15,474.0,72.0,3.4,28.5,203.5,56.68,42.44
2016,8,9,7,30,538.0,81.0,3.4,29.0,255.0,63.11,47.77
2016,8,9,7,45,592.0,85.5,3.4,29.5,310.5,66.09,50.05
2016,8,9,8,0,646.0,90.0,3.4,30.0,366.0,69.16,52.33
2016,8,9,8,15,677.0,95.0,3.35,30.5,419.5,72.14,54.48
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,75.04,56.52
2016,8,9,8,45,737.5,101.0,3.25,32.0,525.5,81.59,61.39
2016,8,9,9,0,767.0,102.0,3.2,33.0,578.0,81.9,61.15
2016,8,9,9,15,784.0,105.5,3.15,33.5,625.0,83.46,62.07
2016,8,9,9,30,801.0,109.0,3.1,34.0,672.0,135.08,73.74
2016,8,9,9,45,817.0,109.5,3.05,34.5,715.0,198.12,111.93
2016,8,9,10,0,833.0,110.0,3.0,35.0,758.0,254.27,153.22
2016,8,9,10,15,842.5,112.0,2.95,35.5,794.5,310.5,198.25
2016,8,9,10,30,852.0,114.0,2.9,36.0,831.0,366.65,243.97
2016,8,9,10,45,861.0,114.5,2.9,36.5,861.0,421.32,288.12
2016,8,9,11,0,870.0,115.0,2.9,37.0,891.0,475.36,330.71
2016,8,9,11,15,875.0,116.0,2.95,37.0,913.5,526.91,371.14
2016,8,9,11,30,880.0,117.0,3.0,37.0,936.0,577.0,409.43
2016,8,9,11,45,889.0,113.5,3.1,37.5,952.0,624.59,444.28
2016,8,9,12,0,898.0,110.0,3.2,38.0,968.0,670.57,477.08
2016,8,9,12,15,899.0,110.5,3.3,38.0,974.0,712.29,507.18
2016,8,9,12,30,900.0,111.0,3.4,38.0,980.0,751.52,535.07
2016,8,9,12,45,900.5,110.0,3.5,38.5,978.5,786.51,558.02
2016,8,9,13,0,901.0,109.0,3.6,39.0,977.0,818.59,578.02
2016,8,9,13,15,899.0,108.5,3.65,39.0,966.5,845.9,595.89
2016,8,9,13,30,897.0,108.0,3.7,39.0,956.0,869.8,611.62
2016,8,9,13,45,893.5,107.0,3.8,39.0,937.5,888.37,624.28
2016,8,9,14,0,890.0,106.0,3.9,39.0,919.0,903.21,634.7
2016,8,9,14,15,884.0,104.5,3.95,39.0,893.0,911.52,640.84
2016,8,9,14,30,878.0,103.0,4.0,39.0,867.0,915.93,644.68
2016,8,9,14,45,625.5,227.5,4.05,39.0,761.0,834.19,591.65
2016,8,9,15,0,373.0,352.0,4.1,39.0,655.0,699.72,498.48
2016,8,9,15,15,607.5,224.0,4.1,38.5,688.5,820.22,587.26
2016,8,9,15,30,842.0,96.0,4.1,38.0,722.0,883.61,632.24
2016,8,9,15,45,828.0,94.0,4.15,38.0,677.0,861.79,619.3
2016,8,9,16,0,814.0,92.0,4.2,38.0,632.0,836.82,604.83
2016,8,9,16,15,796.0,89.0,4.15,37.5,583.0,813.97,592.58
2016,8,9,16,30,778.0,86.0,4.1,37.0,534.0,778.5,571.71
2016,8,9,16,45,752.0,83.0,4.1,37.0,481.0,734.17,543.54
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,688.28,513.86
2016,8,9,17,15,692.5,75.5,4.0,36.5,373.5,633.78,478.2
2016,8,9,17,30,659.0,71.0,3.9,36.0,319.0,582.17,443.53
2016,8,9,17,45,607.5,65.5,3.8,35.5,265.0,514.59,394.69
2016,8,9,18,0,556.0,60.0,3.7,35.0,211.0,449.3,345.57
2016,8,9,18,15,481.0,51.5,3.35,34.5,160.5,369.48,282.98
2016,8,9,18,30,406.0,43.0,3.0,34.0,110.0,295.48,222.55
2016,8,9,18,45,283.0,31.0,2.65,33.5,69.0,201.21,143.62
2016,8,9,19,0,160.0,19.0,2.3,33.0,28.0,108.3,9.21
2016,8,9,19,15,80.0,9.5,2.25,32.5,14.0,37.73,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,25.5,29.5,14.4,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,28.57,17.36
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,38.8,26.94
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,49.05,36.01
2016,8,10,7,15,460.5,74.5,3.15,27.5,201.5,58.5,44.16
2016,8,10,7,30,525.0,84.0,3.2,28.0,253.0,65.21,49.75
2016,8,10,7,45,578.5,89.0,3.3,28.5,308.0,68.41,52.22
2016,8,10,8,0,632.0,94.0,3.4,29.0,363.0,71.68,54.66
2016,8,10,8,15,663.5,99.0,3.4,29.5,416.5,74.54,56.71
2016,8,10,8,30,695.0,104.0,3.4,30.0,470.0,77.33,58.66
2016,8,10,8,45,722.5,107.0,3.45,31.0,521.5,85.31,64.71
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,86.68,65.31
2016,8,10,9,15,767.0,113.0,3.45,32.5,620.0,87.7,65.77
2016,8,10,9,30,784.0,116.0,3.4,33.0,667.0,139.73,77.7
2016,8,10,9,45,799.0,118.0,3.35,33.5,709.5,195.57,111.19
2016,8,10,10,0,814.0,120.0,3.3,34.0,752.0,252.62,153.63
2016,8,10,10,15,823.5,122.0,3.25,34.5,788.0,313.52,202.31
2016,8,10,10,30,833.0,124.0,3.2,35.0,824.0,368.77,247.5
2016,8,10,10,45,841.5,124.5,3.2,35.5,853.5,422.39,291.04
2016,8,10,11,0,850.0,125.0,3.2,36.0,883.0,475.35,333.02
2016,8,10,11,15,855.0,126.5,3.2,36.5,905.0,526.37,372.35
2016,8,10,11,30,860.0,128.0,3.2,37.0,927.0,575.98,409.4
2016,8,10,11,45,864.5,127.5,3.2,37.5,941.5,622.3,443.04
2016,8,10,12,0,869.0,127.0,3.2,38.0,956.0,666.77,474.4
2016,8,10,12,15,870.0,127.5,3.25,38.0,962.0,707.57,503.64
2016,8,10,12,30,871.0,128.0,3.3,38.0,968.0,745.98,530.72
2016,8,10,12,45,870.5,127.5,3.4,38.5,966.0,779.94,553.37
2016,8,10,13,0,870.0,127.0,3.5,39.0,964.0,811.05,572.76
2016,8,10,13,15,867.5,126.5,3.55,39.0,953.5,837.46,590.07
2016,8,10,13,30,865.0,126.0,3.6,39.0,943.0,860.55,605.3
2016,8,10,13,45,861.5,124.5,3.65,39.0,924.5,878.42,617.27
