Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,0,0.0,84.0,1.9,27.0,84.0,64.95,45.81
2016,8,20,15,15,10.0,171.0,1.75,26.5,178.0,145.68,109.52
2016,8,20,15,30,20.0,258.0,1.6,26.0,272.0,232.89,176.96
2016,8,20,15,45,10.0,179.5,1.45,26.0,186.5,154.06,116.32
2016,8,20,16,0,0.0,101.0,1.3,26.0,101.0,78.24,56.98
2016,8,20,16,15,20.5,158.5,1.15,25.5,170.0,158.58,121.58
2016,8,20,16,30,41.0,216.0,1.0,25.0,239.0,239.05,184.79
2016,8,20,16,45,27.5,186.5,0.85,25.0,201.0,198.59,153.28
2016,8,20,17,0,14.0,157.0,0.7,25.0,163.0,144.56,111.13
2016,8,20,17,15,8.5,136.0,0.6,25.0,139.5,122.23,93.74
2016,8,20,17,30,3.0,115.0,0.5,25.0,116.0,100.17,76.17
2016,8,20,17,45,145.5,101.0,0.4,25.0,135.5,212.09,168.46
2016,8,20,18,0,288.0,87.0,0.3,25.0,155.0,314.08,246.57
2016,8,20,18,15,207.0,68.0,0.35,24.5,110.0,218.85,170.04
2016,8,20,18,30,126.0,49.0,0.4,24.0,65.0,145.53,109.2
2016,8,20,18,45,63.0,24.5,0.45,24.0,32.5,72.6,35.85
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,21.0,6.0,4.72,0.0
2016,8,21,6,30,0.0,12.0,2.6,21.0,12.0,9.11,1.21
2016,8,21,6,45,0.0,24.0,2.6,21.0,24.0,18.29,9.91
2016,8,21,7,0,0.0,36.0,2.6,21.0,36.0,27.49,18.21
2016,8,21,7,15,0.0,50.0,2.55,21.0,50.0,38.27,27.79
2016,8,21,7,30,0.0,64.0,2.5,21.0,64.0,48.91,37.12
2016,8,21,7,45,0.0,51.0,2.5,21.5,51.0,39.01,28.4
2016,8,21,8,0,0.0,38.0,2.5,22.0,38.0,29.03,19.59
2016,8,21,8,15,0.0,66.0,2.55,22.0,66.0,50.63,38.13
2016,8,21,8,30,0.0,94.0,2.6,22.0,94.0,71.88,56.11
2016,8,21,8,45,0.5,128.0,2.65,22.5,128.0,95.95,76.1
2016,8,21,9,0,1.0,162.0,2.7,23.0,162.0,119.3,95.15
2016,8,21,9,15,18.5,218.5,2.6,23.5,231.0,157.44,120.21
2016,8,21,9,30,36.0,275.0,2.5,24.0,300.0,189.0,142.97
2016,8,21,9,45,54.5,310.5,2.45,24.5,350.5,220.19,165.28
2016,8,21,10,0,73.0,346.0,2.4,25.0,401.0,254.69,190.21
2016,8,21,10,15,56.0,346.0,2.1,25.0,390.0,260.08,194.66
2016,8,21,10,30,39.0,346.0,1.8,25.0,379.0,262.65,196.81
2016,8,21,10,45,30.5,334.5,1.5,25.5,361.0,258.36,193.06
2016,8,21,11,0,22.0,323.0,1.2,26.0,343.0,253.71,188.91
2016,8,21,11,15,27.5,348.5,0.95,26.0,373.5,278.52,206.74
2016,8,21,11,30,33.0,374.0,0.7,26.0,404.0,306.27,226.18
2016,8,21,11,45,60.5,416.5,0.45,26.0,473.0,362.16,265.28
2016,8,21,12,0,88.0,459.0,0.2,26.0,542.0,422.14,305.61
2016,8,21,12,15,102.0,468.0,0.5,26.0,564.5,449.38,326.26
2016,8,21,12,30,116.0,477.0,0.8,26.0,587.0,487.04,354.35
2016,8,21,12,45,135.5,479.0,1.1,26.0,607.5,516.6,376.86
2016,8,21,13,0,155.0,481.0,1.4,26.0,628.0,546.86,399.86
2016,8,21,13,15,197.0,471.0,1.55,26.0,655.0,586.27,429.0
2016,8,21,13,30,239.0,461.0,1.7,26.0,682.0,626.51,458.62
2016,8,21,13,45,148.0,433.0,1.9,26.0,569.0,530.16,391.24
2016,8,21,14,0,57.0,405.0,2.1,26.0,456.0,409.05,304.38
2016,8,21,14,15,45.5,374.5,2.2,26.0,414.0,374.13,279.99
2016,8,21,14,30,34.0,344.0,2.3,26.0,372.0,338.01,253.93
2016,8,21,14,45,43.0,343.0,2.45,26.0,377.5,349.31,263.37
2016,8,21,15,0,52.0,342.0,2.6,26.0,383.0,360.8,272.84
2016,8,21,15,15,52.0,323.5,2.6,25.5,362.5,345.89,262.94
2016,8,21,15,30,52.0,305.0,2.6,25.0,342.0,330.56,252.75
2016,8,21,15,45,49.5,283.0,2.65,25.0,316.5,308.81,237.13
2016,8,21,16,0,47.0,261.0,2.7,25.0,291.0,286.71,221.12
2016,8,21,16,15,44.0,238.0,2.65,25.0,264.5,262.77,203.47
2016,8,21,16,30,41.0,215.0,2.6,25.0,238.0,238.59,185.45
2016,8,21,16,45,33.5,189.5,2.55,25.0,207.0,207.61,161.74
2016,8,21,17,0,26.0,164.0,2.5,25.0,176.0,161.83,125.98
2016,8,21,17,15,21.0,142.0,2.35,24.5,151.0,138.57,107.92
2016,8,21,17,30,16.0,120.0,2.2,24.0,126.0,115.49,89.59
2016,8,21,17,45,8.0,98.5,2.1,24.0,101.5,91.05,69.53
2016,8,21,18,0,0.0,77.0,2.0,24.0,77.0,67.02,49.49
2016,8,21,18,15,0.0,55.0,1.9,23.5,55.0,47.42,33.11
2016,8,21,18,30,0.0,33.0,1.8,23.0,33.0,26.8,15.7
2016,8,21,18,45,0.0,16.5,1.7,23.0,16.5,12.58,0.72
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.0,0.5,0.39,0.0
2016,8,22,6,30,0.0,1.0,1.9,22.0,1.0,0.75,0.0
2016,8,22,6,45,0.0,2.0,2.1,22.5,2.0,1.51,0.0
2016,8,22,7,0,0.0,3.0,2.3,23.0,3.0,2.27,0.0
2016,8,22,7,15,0.0,4.5,2.35,23.5,4.5,3.41,0.0
2016,8,22,7,30,0.0,6.0,2.4,24.0,6.0,4.55,0.0
2016,8,22,7,45,0.0,18.5,2.45,24.5,18.5,14.08,6.53
2016,8,22,8,0,0.0,31.0,2.5,25.0,31.0,23.66,14.71
2016,8,22,8,15,0.0,66.0,2.6,25.5,66.0,50.62,37.56
2016,8,22,8,30,0.0,101.0,2.7,26.0,101.0,76.81,59.32
2016,8,22,8,45,0.0,89.0,2.85,26.5,89.0,68.51,52.03
2016,8,22,9,0,0.0,77.0,3.0,27.0,77.0,59.24,44.02
2016,8,22,9,15,35.5,190.0,3.05,27.0,214.5,133.94,100.08
2016,8,22,9,30,71.0,303.0,3.1,27.0,352.0,208.5,155.1
2016,8,22,9,45,81.0,328.0,3.2,27.5,387.0,235.16,173.83
2016,8,22,10,0,91.0,353.0,3.3,28.0,422.0,263.61,194.47
2016,8,22,10,15,221.0,360.5,3.35,28.0,539.5,314.68,229.11
2016,8,22,10,30,351.0,368.0,3.4,28.0,657.0,382.9,278.15
2016,8,22,10,45,358.0,379.5,3.45,28.0,684.0,422.09,308.89
2016,8,22,11,0,365.0,391.0,3.5,28.0,711.0,461.79,339.64
2016,8,22,11,15,241.5,423.0,3.5,28.0,637.0,446.97,330.5
2016,8,22,11,30,118.0,455.0,3.5,28.0,563.0,418.31,309.87
2016,8,22,11,45,297.5,424.5,3.55,28.5,702.0,526.34,389.16
2016,8,22,12,0,477.0,394.0,3.6,29.0,841.0,651.83,478.89
2016,8,22,12,15,356.0,435.0,3.6,29.0,770.0,621.89,456.64
2016,8,22,12,30,235.0,476.0,3.6,29.0,699.0,577.99,424.55
2016,8,22,12,45,181.5,476.0,3.6,29.0,648.0,552.03,405.93
2016,8,22,13,0,128.0,476.0,3.6,29.0,597.0,521.43,383.59
2016,8,22,13,15,493.5,300.0,3.6,29.0,756.5,720.44,532.38
2016,8,22,13,30,859.0,124.0,3.6,29.0,916.0,884.99,648.51
2016,8,22,13,45,855.0,123.0,3.6,29.0,897.0,902.13,659.21
2016,8,22,14,0,851.0,122.0,3.6,29.0,878.0,915.59,668.65
2016,8,22,14,15,844.5,120.5,3.6,29.0,851.5,922.53,673.92
2016,8,22,14,30,838.0,119.0,3.6,29.0,825.0,925.67,676.87
2016,8,22,14,45,829.0,117.5,3.6,29.0,791.0,922.67,675.95
2016,8,22,15,0,820.0,116.0,3.6,29.0,757.0,915.98,672.76
2016,8,22,15,15,807.5,113.5,3.6,29.0,717.0,914.01,672.91
2016,8,22,15,30,795.0,111.0,3.6,29.0,677.0,895.58,662.15
2016,8,22,15,45,774.0,110.5,3.6,29.0,630.5,868.16,645.5
2016,8,22,16,0,753.0,110.0,3.6,29.0,584.0,837.83,626.88
2016,8,22,16,15,730.5,106.0,3.4,28.5,534.0,799.63,602.96
2016,8,22,16,30,708.0,102.0,3.2,28.0,484.0,763.99,580.62
2016,8,22,16,45,672.5,99.0,3.05,28.0,430.0,712.16,545.62
2016,8,22,17,0,637.0,96.0,2.9,28.0,376.0,659.6,509.58
2016,8,22,17,15,594.0,89.5,2.7,27.5,322.0,596.79,465.99
2016,8,22,17,30,551.0,83.0,2.5,27.0,268.0,534.73,420.99
2016,8,22,17,45,485.0,74.5,2.35,27.0,215.0,455.67,360.26
2016,8,22,18,0,419.0,66.0,2.2,27.0,162.0,380.25,300.11
2016,8,22,18,15,324.0,53.5,2.25,26.5,115.0,284.9,222.92
2016,8,22,18,30,229.0,41.0,2.3,26.0,68.0,204.38,153.84
2016,8,22,18,45,114.5,20.5,2.35,26.0,34.0,101.31,35.77
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.5,3.7,24.0,20.0,12.2,0.0
2016,8,23,6,30,118.0,31.0,3.8,24.0,40.0,23.13,10.95
2016,8,23,6,45,224.0,47.0,3.9,24.5,83.5,35.14,23.73
2016,8,23,7,0,330.0,63.0,4.0,25.0,127.0,47.07,34.45
2016,8,23,7,15,404.0,74.5,4.2,25.0,178.0,55.61,42.1
2016,8,23,7,30,478.0,86.0,4.4,25.0,229.0,64.11,49.47
2016,8,23,7,45,536.0,92.5,4.6,25.5,284.5,70.85,55.04
2016,8,23,8,0,594.0,99.0,4.8,26.0,340.0,75.02,58.29
2016,8,23,8,15,629.5,105.0,4.9,26.0,393.5,78.42,60.94
2016,8,23,8,30,665.0,111.0,5.0,26.0,447.0,81.73,63.48
2016,8,23,8,45,701.5,111.5,5.1,26.5,500.5,81.5,62.91
2016,8,23,9,0,738.0,112.0,5.2,27.0,554.0,88.28,68.18
2016,8,23,9,15,757.0,115.5,5.2,27.5,602.0,110.52,68.83
2016,8,23,9,30,776.0,119.0,5.2,28.0,650.0,166.96,95.88
2016,8,23,9,45,799.0,117.5,5.2,28.5,694.5,222.75,134.78
2016,8,23,10,0,822.0,116.0,5.2,29.0,739.0,280.65,181.11
2016,8,23,10,15,832.5,118.0,5.2,29.0,775.5,342.6,233.42
2016,8,23,10,30,843.0,120.0,5.2,29.0,812.0,399.8,282.37
2016,8,23,10,45,855.5,118.5,5.25,29.5,843.0,455.24,328.72
2016,8,23,11,0,868.0,117.0,5.3,30.0,874.0,510.35,373.63
2016,8,23,11,15,873.0,118.0,5.25,30.0,896.5,562.69,415.87
2016,8,23,11,30,878.0,119.0,5.2,30.0,919.0,613.52,455.81
2016,8,23,11,45,880.5,120.5,5.2,30.5,933.0,661.42,491.75
2016,8,23,12,0,883.0,122.0,5.2,31.0,947.0,707.22,525.16
2016,8,23,12,15,884.5,122.0,5.2,31.0,953.0,748.86,555.97
2016,8,23,12,30,886.0,122.0,5.2,31.0,959.0,787.94,584.19
2016,8,23,12,45,886.0,121.5,5.2,31.0,956.0,822.68,607.89
2016,8,23,13,0,886.0,121.0,5.2,31.0,953.0,854.39,629.48
2016,8,23,13,15,884.0,120.5,5.15,31.0,942.0,881.18,647.45
2016,8,23,13,30,882.0,120.0,5.1,31.0,931.0,904.51,663.1
2016,8,23,13,45,877.5,119.5,5.1,31.0,911.5,921.99,675.21
2016,8,23,14,0,873.0,119.0,5.1,31.0,892.0,935.71,684.94
2016,8,23,14,15,866.5,117.5,5.05,31.0,865.0,942.79,690.05
2016,8,23,14,30,860.0,116.0,5.0,31.0,838.0,945.98,692.76
2016,8,23,14,45,843.5,118.5,4.95,31.0,801.5,939.82,689.39
2016,8,23,15,0,827.0,121.0,4.9,31.0,765.0,943.36,692.72
2016,8,23,15,15,814.5,118.0,4.8,30.5,724.5,927.84,684.46
2016,8,23,15,30,802.0,115.0,4.7,30.0,684.0,908.73,673.97
2016,8,23,15,45,781.5,114.0,4.65,30.0,636.5,881.01,656.67
2016,8,23,16,0,761.0,113.0,4.6,30.0,589.0,850.3,637.36
2016,8,23,16,15,738.0,109.0,4.35,29.5,538.5,811.35,612.87
2016,8,23,16,30,715.0,105.0,4.1,29.0,488.0,775.4,590.23
2016,8,23,16,45,679.5,101.0,3.9,29.0,433.5,722.0,553.88
2016,8,23,17,0,644.0,97.0,3.7,29.0,379.0,667.85,516.48
2016,8,23,17,15,600.0,90.5,3.4,28.5,324.0,603.84,471.66
2016,8,23,17,30,556.0,84.0,3.1,28.0,269.0,540.61,425.49
2016,8,23,17,45,489.0,75.5,2.85,27.5,215.5,460.38,364.25
2016,8,23,18,0,422.0,67.0,2.6,27.0,162.0,379.3,300.04
2016,8,23,18,15,323.5,54.0,2.55,26.5,114.0,286.31,224.01
2016,8,23,18,30,225.0,41.0,2.5,26.0,66.0,203.31,152.28
2016,8,23,18,45,112.5,20.5,2.5,26.0,33.0,99.86,22.73
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.5,13.5,2.75,23.0,22.0,10.62,0.0
2016,8,24,6,30,223.0,27.0,3.0,23.0,44.0,22.12,9.96
2016,8,24,6,45,344.0,38.0,3.3,23.5,90.5,31.01,20.36
2016,8,24,7,0,465.0,49.0,3.6,24.0,137.0,40.01,28.57
2016,8,24,7,15,534.5,56.5,3.75,24.5,190.5,45.89,33.86
2016,8,24,7,30,604.0,64.0,3.9,25.0,244.0,51.81,38.96
2016,8,24,7,45,659.0,67.0,4.1,25.5,301.0,54.34,40.98
2016,8,24,8,0,714.0,70.0,4.3,26.0,358.0,61.6,46.94
2016,8,24,8,15,744.0,74.0,4.3,26.0,413.5,64.74,49.4
2016,8,24,8,30,774.0,78.0,4.3,26.0,469.0,67.81,51.79
2016,8,24,8,45,799.5,80.0,4.35,26.5,522.0,69.36,52.77
2016,8,24,9,0,825.0,82.0,4.4,27.0,575.0,79.33,60.75
2016,8,24,9,15,840.5,84.5,4.4,27.5,623.0,105.63,62.38
2016,8,24,9,30,856.0,87.0,4.4,28.0,671.0,165.16,91.01
2016,8,24,9,45,868.5,88.5,4.4,28.5,714.0,224.79,133.37
2016,8,24,10,0,881.0,90.0,4.4,29.0,757.0,285.1,182.25
2016,8,24,10,15,889.5,91.5,4.4,29.0,793.5,344.62,233.11
2016,8,24,10,30,898.0,93.0,4.4,29.0,830.0,403.84,283.82
2016,8,24,10,45,904.0,94.5,4.4,29.5,859.5,461.46,331.85
2016,8,24,11,0,910.0,96.0,4.4,30.0,889.0,518.02,377.63
2016,8,24,11,15,914.0,97.0,4.35,30.0,910.5,571.84,420.7
2016,8,24,11,30,918.0,98.0,4.3,30.0,932.0,623.93,461.24
2016,8,24,11,45,912.0,104.0,4.3,30.5,943.5,671.64,496.59
2016,8,24,12,0,906.0,110.0,4.3,31.0,955.0,716.44,528.81
2016,8,24,12,15,906.5,110.0,4.25,31.0,960.0,758.12,559.09
2016,8,24,12,30,907.0,110.0,4.2,31.0,965.0,797.07,586.13
2016,8,24,12,45,904.0,111.0,4.2,31.0,961.0,831.16,608.99
2016,8,24,13,0,901.0,112.0,4.2,31.0,957.0,861.99,629.62
2016,8,24,13,15,898.5,111.5,4.15,31.0,945.0,888.53,647.17
2016,8,24,13,30,896.0,111.0,4.1,31.0,933.0,911.51,662.38
2016,8,24,13,45,484.5,263.5,4.1,31.0,707.0,718.43,528.43
2016,8,24,14,0,73.0,416.0,4.1,31.0,481.0,436.71,321.21
2016,8,24,14,15,88.5,410.0,4.05,31.0,486.5,451.22,333.49
2016,8,24,14,30,104.0,404.0,4.0,31.0,492.0,465.72,344.82
2016,8,24,14,45,466.0,261.0,3.95,31.0,627.0,738.93,547.52
2016,8,24,15,0,828.0,118.0,3.9,31.0,762.0,930.11,679.95
2016,8,24,15,15,815.5,115.5,3.85,30.5,721.0,928.2,679.85
2016,8,24,15,30,803.0,113.0,3.8,30.0,680.0,909.52,670.1
2016,8,24,15,45,783.5,111.5,3.75,30.0,633.0,882.03,653.26
2016,8,24,16,0,764.0,110.0,3.7,30.0,586.0,851.56,634.42
2016,8,24,16,15,741.5,105.5,3.5,29.5,535.0,812.32,610.0
2016,8,24,16,30,719.0,101.0,3.3,29.0,484.0,775.68,587.16
2016,8,24,16,45,688.0,96.5,3.1,29.0,430.5,725.26,553.14
2016,8,24,17,0,657.0,92.0,2.9,29.0,377.0,673.84,517.94
2016,8,24,17,15,614.0,85.5,2.6,28.5,322.0,610.1,473.57
2016,8,24,17,30,571.0,79.0,2.3,28.0,267.0,547.1,428.16
2016,8,24,17,45,501.5,71.0,2.05,27.5,213.0,465.12,365.97
2016,8,24,18,0,432.0,63.0,1.8,27.0,159.0,387.06,304.3
2016,8,24,18,15,335.5,50.5,1.75,26.5,111.5,289.75,225.59
2016,8,24,18,30,239.0,38.0,1.7,26.0,64.0,207.8,154.34
2016,8,24,18,45,119.5,19.0,1.65,26.0,32.0,100.41,5.58
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.0,13.0,1.4,22.5,21.5,10.23,0.0
2016,8,25,6,30,214.0,26.0,1.6,23.0,43.0,21.27,9.0
2016,8,25,6,45,321.0,39.5,1.8,23.5,88.0,32.15,21.29
2016,8,25,7,0,428.0,53.0,2.0,24.0,133.0,42.94,31.07
2016,8,25,7,15,499.5,61.5,2.1,24.0,186.0,49.4,36.95
2016,8,25,7,30,571.0,70.0,2.2,24.0,239.0,55.87,42.61
2016,8,25,7,45,617.0,77.0,2.3,24.5,294.5,60.86,46.74
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,65.77,50.67
2016,8,25,8,15,695.5,89.0,2.4,25.0,405.0,68.98,53.2
2016,8,25,8,30,728.0,94.0,2.4,25.0,460.0,78.1,60.66
2016,8,25,8,45,754.0,97.0,2.4,25.5,512.0,79.81,61.72
2016,8,25,9,0,780.0,100.0,2.4,26.0,564.0,81.49,62.76
2016,8,25,9,15,797.0,103.0,2.35,26.5,612.0,108.97,64.95
2016,8,25,9,30,814.0,106.0,2.3,27.0,660.0,167.49,94.26
2016,8,25,9,45,830.0,107.0,2.25,27.5,703.5,232.17,140.61
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,291.03,187.8
2016,8,25,10,15,855.0,110.0,2.15,28.0,783.0,349.26,236.86
2016,8,25,10,30,864.0,112.0,2.1,28.0,819.0,407.29,285.62
2016,8,25,10,45,872.0,112.5,2.05,28.5,848.5,463.42,331.3
2016,8,25,11,0,880.0,113.0,2.0,29.0,878.0,518.73,374.84
2016,8,25,11,15,884.5,114.0,1.95,29.0,899.5,571.49,415.8
2016,8,25,11,30,889.0,115.0,1.9,29.0,921.0,622.64,454.26
2016,8,25,11,45,893.0,114.5,1.9,29.0,934.5,670.51,489.59
2016,8,25,12,0,897.0,114.0,1.9,29.0,948.0,716.31,522.56
2016,8,25,12,15,897.5,114.0,1.9,29.0,953.0,757.68,551.76
2016,8,25,12,30,898.0,114.0,1.9,29.0,958.0,796.34,577.85
2016,8,25,12,45,897.5,113.5,1.9,29.5,954.5,830.9,598.97
2016,8,25,13,0,897.0,113.0,1.9,30.0,951.0,862.32,617.92
2016,8,25,13,15,894.0,112.5,1.9,30.0,939.0,888.29,634.53
2016,8,25,13,30,891.0,112.0,1.9,30.0,927.0,910.68,648.94
2016,8,25,13,45,887.0,111.0,1.9,30.0,907.0,928.02,660.23
2016,8,25,14,0,883.0,110.0,1.9,30.0,887.0,941.56,669.27
2016,8,25,14,15,574.5,254.5,1.9,30.0,753.5,827.94,594.61
2016,8,25,14,30,266.0,399.0,1.9,30.0,620.0,658.79,476.4
2016,8,25,14,45,243.5,384.0,1.95,30.0,580.5,607.57,444.0
2016,8,25,15,0,221.0,369.0,2.0,30.0,541.0,575.94,423.31
2016,8,25,15,15,169.5,348.0,2.0,29.5,476.0,509.06,377.38
2016,8,25,15,30,118.0,327.0,2.0,29.0,411.0,441.61,330.04
2016,8,25,15,45,179.5,301.0,2.0,29.0,417.5,474.58,357.09
2016,8,25,16,0,241.0,275.0,2.0,29.0,424.0,504.53,381.38
2016,8,25,16,15,219.0,251.5,1.9,28.5,378.5,458.54,349.31
2016,8,25,16,30,197.0,228.0,1.8,28.0,333.0,412.35,316.92
2016,8,25,16,45,318.5,183.0,1.75,28.0,330.5,481.69,372.24
2016,8,25,17,0,440.0,138.0,1.7,28.0,328.0,541.7,419.0
2016,8,25,17,15,504.5,107.0,1.55,27.5,294.5,541.69,421.06
2016,8,25,17,30,569.0,76.0,1.4,27.0,261.0,543.2,423.56
2016,8,25,17,45,504.5,67.5,1.3,27.0,208.0,464.18,363.32
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,388.87,303.92
2016,8,25,18,15,343.5,47.0,1.2,26.5,108.0,294.97,228.35
2016,8,25,18,30,247.0,35.0,1.2,26.0,61.0,208.85,153.54
2016,8,25,18,45,123.5,17.5,1.2,25.5,30.5,99.47,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.0,13.5,0.7,23.0,17.5,10.62,0.0
2016,8,26,6,30,108.0,27.0,0.8,23.0,35.0,20.31,7.93
2016,8,26,6,45,208.5,44.5,0.9,23.5,77.5,33.28,22.22
2016,8,26,7,0,309.0,62.0,1.0,24.0,120.0,46.21,33.84
2016,8,26,7,15,381.0,74.5,1.0,24.0,170.5,55.38,42.06
2016,8,26,7,30,453.0,87.0,1.0,24.0,221.0,64.46,49.96
2016,8,26,7,45,504.0,96.0,1.05,24.5,274.0,73.13,57.17
2016,8,26,8,0,555.0,105.0,1.1,25.0,327.0,78.79,61.66
2016,8,26,8,15,356.0,160.5,1.0,25.0,310.5,110.3,87.79
2016,8,26,8,30,157.0,216.0,0.9,25.0,294.0,141.15,112.82
2016,8,26,8,45,421.0,172.5,0.85,25.5,415.0,112.38,88.47
2016,8,26,9,0,685.0,129.0,0.8,26.0,536.0,90.58,70.12
2016,8,26,9,15,705.5,133.5,0.7,26.5,583.5,118.47,73.13
2016,8,26,9,30,726.0,138.0,0.6,27.0,631.0,173.84,101.7
2016,8,26,9,45,740.5,142.0,0.5,27.5,672.5,235.71,145.52
2016,8,26,10,0,755.0,146.0,0.4,28.0,714.0,292.23,189.32
2016,8,26,10,15,610.5,230.5,0.45,28.0,705.0,350.83,240.68
2016,8,26,10,30,466.0,315.0,0.5,28.0,696.0,396.28,279.75
2016,8,26,10,45,402.5,357.5,0.6,28.0,695.0,433.63,309.79
2016,8,26,11,0,339.0,400.0,0.7,28.0,694.0,462.64,332.61
2016,8,26,11,15,387.0,389.0,0.8,28.0,732.5,508.04,365.98
2016,8,26,11,30,435.0,378.0,0.9,28.0,771.0,559.39,403.1
2016,8,26,11,45,378.5,413.0,1.0,28.5,759.5,576.86,415.01
2016,8,26,12,0,322.0,448.0,1.1,29.0,748.0,591.73,424.72
2016,8,26,12,15,350.5,434.0,1.2,29.0,762.0,625.03,448.86
2016,8,26,12,30,379.0,420.0,1.3,29.0,776.0,658.69,473.0
2016,8,26,12,45,391.0,412.5,1.4,29.0,779.0,684.54,491.54
2016,8,26,13,0,403.0,405.0,1.5,29.0,782.0,709.19,509.3
2016,8,26,13,15,410.0,396.5,1.55,29.0,775.5,739.75,530.23
2016,8,26,13,30,417.0,388.0,1.6,29.0,769.0,757.44,542.82
2016,8,26,13,45,324.5,411.0,1.7,29.0,703.5,695.69,501.44
2016,8,26,14,0,232.0,434.0,1.8,29.0,638.0,624.31,453.11
2016,8,26,14,15,516.5,288.0,1.9,29.0,722.5,801.6,581.27
2016,8,26,14,30,801.0,142.0,2.0,29.0,807.0,937.27,673.45
2016,8,26,14,45,795.5,136.5,2.1,29.0,774.0,933.23,671.62
2016,8,26,15,0,790.0,131.0,2.2,29.0,741.0,925.38,668.85
2016,8,26,15,15,777.0,128.0,2.25,28.5,700.0,909.31,661.71
2016,8,26,15,30,764.0,125.0,2.3,28.0,659.0,889.77,652.39
2016,8,26,15,45,572.5,184.0,2.35,28.0,569.0,772.82,575.61
2016,8,26,16,0,381.0,243.0,2.4,28.0,479.0,620.77,468.8
2016,8,26,16,15,340.5,227.5,2.35,27.5,424.5,562.95,430.1
2016,8,26,16,30,300.0,212.0,2.3,27.0,370.0,505.41,390.02
2016,8,26,16,45,267.0,191.5,2.25,27.0,320.0,449.23,349.51
2016,8,26,17,0,234.0,171.0,2.2,27.0,270.0,393.8,308.63
2016,8,26,17,15,218.5,147.5,2.1,26.5,229.5,349.5,276.17
2016,8,26,17,30,203.0,124.0,2.0,26.0,189.0,305.22,242.67
2016,8,26,17,45,177.5,101.5,1.9,26.0,150.0,255.5,203.08
2016,8,26,18,0,152.0,79.0,1.8,26.0,111.0,207.1,163.31
2016,8,26,18,15,110.5,57.0,1.8,25.5,76.5,139.08,107.05
2016,8,26,18,30,69.0,35.0,1.8,25.0,42.0,86.73,61.04
2016,8,26,18,45,34.5,17.5,1.85,25.0,21.0,40.06,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,10.23,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,19.64,7.03
2016,8,27,6,45,239.5,42.0,0.8,23.5,78.0,31.68,20.85
2016,8,27,7,0,342.0,58.0,0.9,24.0,120.0,43.7,31.7
2016,8,27,7,15,413.5,69.0,0.9,24.0,171.0,51.99,39.16
2016,8,27,7,30,485.0,80.0,0.9,24.0,222.0,62.42,48.21
2016,8,27,7,45,532.5,89.0,0.9,24.5,275.5,68.41,53.16
2016,8,27,8,0,580.0,98.0,0.9,25.0,329.0,74.26,57.84
2016,8,27,8,15,615.5,104.5,0.75,25.5,382.5,78.0,60.62
2016,8,27,8,30,651.0,111.0,0.6,26.0,436.0,81.63,63.26
2016,8,27,8,45,678.5,115.5,0.45,26.5,487.0,83.68,64.54
2016,8,27,9,0,706.0,120.0,0.3,27.0,538.0,85.65,65.74
2016,8,27,9,15,725.5,124.0,0.4,27.0,585.5,116.1,69.73
2016,8,27,9,30,745.0,128.0,0.5,27.0,633.0,178.4,104.16
2016,8,27,9,45,756.5,133.0,0.6,27.5,674.5,234.99,144.59
2016,8,27,10,0,768.0,138.0,0.7,28.0,716.0,292.45,190.12
2016,8,27,10,15,779.0,141.0,0.8,28.0,752.0,349.0,236.7
2016,8,27,10,30,790.0,144.0,0.9,28.0,788.0,405.85,283.36
2016,8,27,10,45,795.5,147.5,1.05,28.5,816.5,460.75,327.41
2016,8,27,11,0,801.0,151.0,1.2,29.0,845.0,514.87,369.64
2016,8,27,11,15,562.5,289.0,1.3,29.0,782.5,536.09,387.33
2016,8,27,11,30,324.0,427.0,1.4,29.0,720.0,529.01,382.77
2016,8,27,11,45,575.0,289.0,1.5,29.0,818.0,615.36,446.77
2016,8,27,12,0,826.0,151.0,1.6,29.0,916.0,710.06,515.94
2016,8,27,12,15,515.0,313.0,1.65,29.0,791.5,658.97,477.44
2016,8,27,12,30,204.0,475.0,1.7,29.0,667.0,560.82,405.91
2016,8,27,12,45,270.0,458.0,1.8,29.0,710.5,627.24,454.01
2016,8,27,13,0,336.0,441.0,1.9,29.0,754.0,686.27,495.71
2016,8,27,13,15,577.0,296.5,1.95,29.0,825.0,802.17,579.14
2016,8,27,13,30,818.0,152.0,2.0,29.0,896.0,901.16,647.47
2016,8,27,13,45,578.5,278.5,2.05,29.0,799.0,828.8,597.3
2016,8,27,14,0,339.0,405.0,2.1,29.0,702.0,717.77,519.4
2016,8,27,14,15,563.5,276.5,2.1,29.0,751.5,837.12,606.43
2016,8,27,14,30,788.0,148.0,2.1,29.0,801.0,933.27,671.65
2016,8,27,14,45,773.5,147.5,2.15,29.0,765.5,925.65,667.39
2016,8,27,15,0,759.0,147.0,2.2,29.0,730.0,914.33,661.9
2016,8,27,15,15,745.0,143.5,2.15,29.0,689.5,896.9,651.63
2016,8,27,15,30,731.0,140.0,2.1,29.0,649.0,883.35,644.05
2016,8,27,15,45,708.0,137.5,2.1,29.0,602.0,852.19,625.38
2016,8,27,16,0,685.0,135.0,2.1,29.0,555.0,818.4,605.0
2016,8,27,16,15,659.5,129.5,2.0,28.5,505.0,776.61,579.4
2016,8,27,16,30,634.0,124.0,1.9,28.0,455.0,732.94,552.19
2016,8,27,16,45,601.5,117.0,1.85,28.0,402.5,680.11,517.36
2016,8,27,17,0,569.0,110.0,1.8,28.0,350.0,626.51,481.27
2016,8,27,17,15,522.5,101.0,1.65,27.5,296.5,559.46,434.23
2016,8,27,17,30,476.0,92.0,1.5,27.0,243.0,486.9,381.45
2016,8,27,17,45,413.0,80.0,1.4,26.5,192.0,410.06,323.16
2016,8,27,18,0,350.0,68.0,1.3,26.0,141.0,337.76,265.72
2016,8,27,18,15,258.5,51.5,1.3,25.5,96.0,247.72,192.12
2016,8,27,18,30,167.0,35.0,1.3,25.0,51.0,167.12,119.95
2016,8,27,18,45,83.5,17.5,1.3,25.0,25.5,55.54,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,9.83,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,18.88,6.05
2016,8,28,6,45,222.5,42.5,2.1,22.5,76.0,31.94,21.09
2016,8,28,7,0,320.0,60.0,2.3,23.0,118.0,44.91,32.83
2016,8,28,7,15,391.5,72.0,2.35,23.5,168.5,53.8,40.77
2016,8,28,7,30,463.0,84.0,2.4,24.0,219.0,62.61,48.38
2016,8,28,7,45,513.5,93.0,2.45,24.5,272.5,71.15,55.52
2016,8,28,8,0,564.0,102.0,2.5,25.0,326.0,76.9,60.13
2016,8,28,8,15,600.0,108.5,2.6,25.5,379.0,80.51,62.82
2016,8,28,8,30,636.0,115.0,2.7,26.0,432.0,84.02,65.39
2016,8,28,8,45,667.0,119.0,2.8,26.5,483.5,85.7,66.4
2016,8,28,9,0,698.0,123.0,2.9,27.0,535.0,87.35,67.38
2016,8,28,9,15,717.5,127.0,2.95,27.0,582.0,119.69,72.23
2016,8,28,9,30,737.0,131.0,3.0,27.0,629.0,181.74,107.75
2016,8,28,9,45,758.5,131.0,3.15,27.5,672.5,236.43,147.45
2016,8,28,10,0,780.0,131.0,3.3,28.0,716.0,293.16,193.29
2016,8,28,10,15,790.5,133.5,3.35,28.0,752.0,349.92,241.35
2016,8,28,10,30,801.0,136.0,3.4,28.0,788.0,406.89,289.44
2016,8,28,10,45,812.5,135.5,3.45,28.0,817.5,462.03,335.32
2016,8,28,11,0,824.0,135.0,3.5,28.0,847.0,515.04,378.59
2016,8,28,11,15,829.0,136.5,3.5,28.0,868.5,565.85,419.02
2016,8,28,11,30,834.0,138.0,3.5,28.0,890.0,615.23,457.29
2016,8,28,11,45,828.0,145.0,3.55,28.5,901.0,659.89,490.29
2016,8,28,12,0,822.0,152.0,3.6,29.0,912.0,711.0,526.56
2016,8,28,12,15,541.0,308.0,3.65,29.0,809.5,676.43,498.93
2016,8,28,12,30,260.0,464.0,3.7,29.0,707.0,606.82,445.6
2016,8,28,12,45,543.0,307.0,3.75,29.0,811.5,734.49,541.73
2016,8,28,13,0,826.0,150.0,3.8,29.0,916.0,855.6,629.52
2016,8,28,13,15,527.0,302.0,3.8,29.0,788.5,764.45,562.26
2016,8,28,13,30,228.0,454.0,3.8,29.0,661.0,620.7,456.54
2016,8,28,13,45,521.5,298.5,3.85,29.0,757.5,793.64,585.22
2016,8,28,14,0,815.0,143.0,3.9,29.0,854.0,931.63,682.3
2016,8,28,14,15,807.5,141.0,3.9,29.0,826.5,936.7,685.5
2016,8,28,14,30,800.0,139.0,3.9,29.0,799.0,937.93,687.26
2016,8,28,14,45,775.0,145.0,3.95,29.0,761.5,926.77,681.24
2016,8,28,15,0,750.0,151.0,4.0,29.0,724.0,911.79,672.85
2016,8,28,15,15,403.5,225.0,3.95,28.5,531.0,654.06,493.32
2016,8,28,15,30,57.0,299.0,3.9,28.0,338.0,334.17,253.35
2016,8,28,15,45,93.0,287.5,3.85,28.0,346.5,359.93,275.59
2016,8,28,16,0,129.0,276.0,3.8,28.0,355.0,405.84,311.69
2016,8,28,16,15,389.5,196.5,3.65,27.5,404.5,597.17,461.51
2016,8,28,16,30,650.0,117.0,3.5,27.0,454.0,740.53,569.9
2016,8,28,16,45,621.5,109.0,3.4,27.0,402.0,689.43,533.91
2016,8,28,17,0,593.0,101.0,3.3,27.0,350.0,637.38,497.79
2016,8,28,17,15,547.5,93.0,2.9,26.5,296.5,571.43,450.38
2016,8,28,17,30,502.0,85.0,2.5,26.0,243.0,506.51,401.49
2016,8,28,17,45,438.5,74.0,2.15,26.0,191.5,421.23,334.71
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,348.55,275.21
2016,8,28,18,15,279.5,48.0,1.65,25.5,95.0,256.57,199.2
2016,8,28,18,30,184.0,33.0,1.5,25.0,50.0,174.73,123.6
2016,8,28,18,45,92.0,16.5,1.4,24.5,25.0,59.09,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,9.44,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,18.15,5.02
2016,8,29,6,45,231.0,40.0,3.3,22.5,75.0,30.21,19.59
2016,8,29,7,0,338.0,56.0,3.5,23.0,117.0,42.28,30.55
2016,8,29,7,15,188.5,81.5,3.65,23.5,117.5,58.77,45.03
2016,8,29,7,30,39.0,107.0,3.8,24.0,118.0,75.8,59.67
2016,8,29,7,45,47.5,131.0,3.95,24.5,147.5,91.58,72.94
2016,8,29,8,0,56.0,155.0,4.1,25.0,177.0,107.06,85.67
2016,8,29,8,15,199.5,172.0,4.2,25.0,268.0,117.67,94.26
2016,8,29,8,30,343.0,189.0,4.3,25.0,359.0,126.0,100.85
2016,8,29,8,45,261.0,226.5,4.4,25.5,364.5,143.97,115.16
2016,8,29,9,0,179.0,264.0,4.5,26.0,370.0,167.24,133.6
2016,8,29,9,15,187.5,283.0,4.55,26.0,402.0,189.91,140.16
2016,8,29,9,30,196.0,302.0,4.6,26.0,434.0,220.98,160.51
2016,8,29,9,45,132.0,319.5,4.65,26.5,411.0,238.32,175.54
2016,8,29,10,0,68.0,337.0,4.7,27.0,388.0,252.19,188.37
2016,8,29,10,15,149.0,364.5,4.7,27.0,483.5,301.96,224.02
2016,8,29,10,30,230.0,392.0,4.7,27.0,579.0,366.78,271.83
2016,8,29,10,45,116.0,271.0,4.75,27.5,365.5,255.18,190.58
2016,8,29,11,0,2.0,150.0,4.8,28.0,152.0,116.5,85.37
2016,8,29,11,15,159.5,288.5,4.8,28.0,432.5,313.57,235.94
2016,8,29,11,30,317.0,427.0,4.8,28.0,713.0,528.62,394.09
2016,8,29,11,45,599.0,268.0,4.8,28.5,817.5,620.64,463.38
2016,8,29,12,0,881.0,109.0,4.8,29.0,922.0,712.72,533.5
2016,8,29,12,15,445.0,151.0,4.8,29.0,561.5,477.13,361.97
2016,8,29,12,30,9.0,193.0,4.8,29.0,201.0,158.21,116.57
2016,8,29,12,45,168.5,316.5,4.85,29.0,472.5,425.27,320.22
2016,8,29,13,0,328.0,440.0,4.9,29.0,744.0,682.48,505.56
2016,8,29,13,15,302.0,441.0,4.9,29.0,718.5,678.6,501.66
2016,8,29,13,30,276.0,442.0,4.9,29.0,693.0,671.81,496.88
2016,8,29,13,45,161.5,412.5,4.9,29.0,558.5,532.92,396.94
2016,8,29,14,0,47.0,383.0,4.9,29.0,424.0,384.6,287.09
2016,8,29,14,15,446.5,246.0,4.9,28.5,614.5,699.38,527.69
2016,8,29,14,30,846.0,109.0,4.9,28.0,805.0,939.73,698.63
2016,8,29,14,45,833.5,109.0,4.9,28.0,769.5,934.1,694.47
2016,8,29,15,0,821.0,109.0,4.9,28.0,734.0,924.81,689.52
2016,8,29,15,15,431.0,196.5,4.8,28.0,523.0,651.55,496.52
2016,8,29,15,30,41.0,284.0,4.7,28.0,312.0,303.61,230.64
2016,8,29,15,45,400.5,191.0,4.65,28.0,435.5,613.19,473.02
2016,8,29,16,0,760.0,98.0,4.6,28.0,559.0,842.97,640.07
2016,8,29,16,15,380.0,64.0,4.4,27.5,294.5,443.41,349.13
2016,8,29,16,30,0.0,30.0,4.2,27.0,30.0,22.93,12.88
2016,8,29,16,45,329.0,55.0,4.05,27.0,191.5,370.7,298.19
2016,8,29,17,0,658.0,80.0,3.9,27.0,353.0,666.46,522.95
2016,8,29,17,15,614.0,74.0,3.55,26.5,299.0,601.96,474.98
2016,8,29,17,30,570.0,68.0,3.2,26.0,245.0,538.47,428.25
2016,8,29,17,45,506.5,60.0,2.85,25.5,193.0,460.34,367.48
2016,8,29,18,0,443.0,52.0,2.5,25.0,141.0,386.02,306.74
2016,8,29,18,15,340.5,40.0,2.35,24.5,95.5,288.12,225.05
2016,8,29,18,30,238.0,28.0,2.2,24.0,50.0,200.5,140.16
2016,8,29,18,45,119.0,14.0,2.05,24.0,25.0,70.76,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.5,11.5,2.15,22.0,16.5,9.05,0.0
2016,8,30,6,30,143.0,23.0,2.4,22.0,33.0,17.47,4.0
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.5,28.88,18.44
2016,8,30,7,0,356.0,53.0,2.9,23.0,116.0,40.32,28.87
2016,8,30,7,15,225.0,81.5,2.95,23.5,126.5,59.11,45.31
2016,8,30,7,30,94.0,110.0,3.0,24.0,137.0,77.02,60.71
2016,8,30,7,45,347.5,99.5,3.05,24.5,231.0,70.9,55.32
2016,8,30,8,0,601.0,89.0,3.1,25.0,325.0,68.37,52.91
2016,8,30,8,15,484.0,136.0,3.15,25.0,345.0,94.71,74.97
2016,8,30,8,30,367.0,183.0,3.2,25.0,365.0,123.18,98.46
2016,8,30,8,45,270.5,223.0,3.25,25.5,365.5,142.37,113.73
2016,8,30,9,0,174.0,263.0,3.3,26.0,366.0,166.6,132.91
2016,8,30,9,15,467.5,189.5,3.35,26.5,497.0,145.66,97.66
2016,8,30,9,30,761.0,116.0,3.4,27.0,628.0,179.49,104.7
2016,8,30,9,45,607.0,200.0,3.5,27.5,625.0,251.58,165.48
2016,8,30,10,0,453.0,284.0,3.6,28.0,622.0,308.7,216.55
2016,8,30,10,15,367.0,332.5,3.65,28.0,615.5,349.8,252.5
2016,8,30,10,30,281.0,381.0,3.7,28.0,609.0,378.25,277.48
2016,8,30,10,45,245.0,403.5,3.75,28.0,607.5,402.6,297.37
2016,8,30,11,0,209.0,426.0,3.8,28.0,606.0,422.91,313.48
2016,8,30,11,15,162.0,436.0,3.8,28.0,578.0,423.55,314.58
2016,8,30,11,30,115.0,446.0,3.8,28.0,550.0,419.06,311.38
2016,8,30,11,45,232.0,437.0,3.85,28.5,650.0,502.52,372.75
2016,8,30,12,0,349.0,428.0,3.9,29.0,750.0,602.74,444.81
2016,8,30,12,15,396.5,410.5,3.9,29.0,778.0,648.06,477.62
2016,8,30,12,30,444.0,393.0,3.9,29.0,806.0,704.08,517.69
2016,8,30,12,45,235.0,375.0,3.95,29.0,594.0,532.29,394.88
2016,8,30,13,0,26.0,357.0,4.0,29.0,382.0,323.87,240.19
2016,8,30,13,15,108.5,406.5,3.95,29.0,505.0,462.6,344.0
2016,8,30,13,30,191.0,456.0,3.9,29.0,628.0,592.03,437.41
2016,8,30,13,45,191.5,444.5,3.9,29.0,614.0,592.41,437.71
2016,8,30,14,0,192.0,433.0,3.9,29.0,600.0,591.44,437.73
2016,8,30,14,15,187.5,418.0,3.8,28.5,576.5,580.92,431.63
