Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,30,183.0,403.0,3.7,28.0,553.0,568.97,424.58
2016,8,30,14,45,127.0,374.0,3.65,28.0,476.0,491.26,368.3
2016,8,30,15,0,71.0,345.0,3.6,28.0,399.0,389.26,293.45
2016,8,30,15,15,86.5,330.5,3.45,28.0,392.5,393.6,298.14
2016,8,30,15,30,102.0,316.0,3.3,28.0,386.0,397.42,302.15
2016,8,30,15,45,99.5,292.0,3.2,28.0,356.5,372.95,284.79
2016,8,30,16,0,97.0,268.0,3.1,28.0,327.0,347.9,266.97
2016,8,30,16,15,329.0,204.5,2.85,27.5,377.5,531.43,411.21
2016,8,30,16,30,561.0,141.0,2.6,27.0,428.0,690.97,531.45
2016,8,30,16,45,460.0,143.0,2.4,27.0,360.5,582.93,451.99
2016,8,30,17,0,359.0,145.0,2.2,27.0,293.0,488.89,382.18
2016,8,30,17,15,325.5,128.0,1.95,26.5,246.5,413.18,326.67
2016,8,30,17,30,292.0,111.0,1.7,26.0,200.0,358.82,285.23
2016,8,30,17,45,247.0,91.5,1.45,26.0,156.0,294.94,234.22
2016,8,30,18,0,202.0,72.0,1.2,26.0,112.0,234.3,184.24
2016,8,30,18,15,138.0,51.0,1.15,25.5,74.0,163.36,125.06
2016,8,30,18,30,74.0,30.0,1.1,25.0,36.0,96.29,62.42
2016,8,30,18,45,37.0,15.0,1.05,25.0,18.0,30.41,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,7.5,11.0,1.95,23.0,11.5,8.65,0.0
2016,8,31,6,30,15.0,22.0,2.1,23.0,23.0,16.65,2.81
2016,8,31,6,45,83.0,44.5,2.3,23.5,58.5,32.72,21.48
2016,8,31,7,0,151.0,67.0,2.5,24.0,94.0,48.41,35.57
2016,8,31,7,15,217.0,83.0,2.45,24.0,137.0,59.94,45.91
2016,8,31,7,30,283.0,99.0,2.4,24.0,180.0,71.37,55.86
2016,8,31,7,45,253.0,127.0,2.35,24.5,211.0,88.49,70.28
2016,8,31,8,0,223.0,155.0,2.3,25.0,242.0,104.66,83.56
2016,8,31,8,15,251.5,177.0,2.35,25.5,289.5,117.66,93.95
2016,8,31,8,30,280.0,199.0,2.4,26.0,337.0,130.18,103.76
2016,8,31,8,45,224.0,231.0,2.5,26.5,349.0,151.15,120.36
2016,8,31,9,0,168.0,263.0,2.6,27.0,361.0,166.41,132.08
2016,8,31,9,15,273.5,268.0,2.65,27.5,444.5,183.17,130.99
2016,8,31,9,30,379.0,273.0,2.7,28.0,528.0,225.61,154.72
2016,8,31,9,45,568.5,206.5,2.75,28.5,616.5,250.44,165.23
2016,8,31,10,0,758.0,140.0,2.8,29.0,705.0,301.41,199.98
2016,8,31,10,15,769.5,143.0,2.8,29.0,741.0,357.83,247.27
2016,8,31,10,30,781.0,146.0,2.8,29.0,777.0,414.61,294.5
2016,8,31,10,45,536.0,277.5,2.85,29.0,718.0,448.11,325.85
2016,8,31,11,0,291.0,409.0,2.9,29.0,659.0,454.11,333.24
2016,8,31,11,15,552.5,279.5,2.9,29.0,769.0,533.23,392.36
2016,8,31,11,30,814.0,150.0,2.9,29.0,879.0,626.33,462.04
2016,8,31,11,45,416.5,233.0,2.9,29.5,606.0,477.69,355.03
2016,8,31,12,0,19.0,316.0,2.9,30.0,333.0,260.15,191.59
2016,8,31,12,15,406.0,244.5,2.9,30.0,620.5,529.78,394.9
2016,8,31,12,30,793.0,173.0,2.9,30.0,908.0,791.97,580.32
2016,8,31,12,45,593.0,289.0,2.95,30.0,837.0,768.13,559.08
2016,8,31,13,0,393.0,405.0,3.0,30.0,766.0,710.78,516.77
2016,8,31,13,15,589.5,287.5,3.0,30.0,822.0,815.44,593.02
2016,8,31,13,30,786.0,170.0,3.0,30.0,878.0,899.64,652.09
2016,8,31,13,45,780.0,169.0,3.0,30.0,857.5,914.07,661.39
2016,8,31,14,0,774.0,168.0,3.0,30.0,837.0,924.81,668.96
2016,8,31,14,15,765.5,165.5,2.95,30.0,809.5,928.0,671.42
2016,8,31,14,30,757.0,163.0,2.9,30.0,782.0,927.42,671.64
2016,8,31,14,45,522.0,255.0,2.85,30.0,673.0,799.61,585.02
2016,8,31,15,0,287.0,347.0,2.8,30.0,564.0,647.73,477.22
2016,8,31,15,15,498.0,247.5,2.7,30.0,597.5,773.43,570.82
2016,8,31,15,30,709.0,148.0,2.6,30.0,631.0,879.06,644.48
2016,8,31,15,45,691.0,142.0,2.55,30.0,585.5,848.45,624.62
2016,8,31,16,0,673.0,136.0,2.5,30.0,540.0,815.11,604.02
2016,8,31,16,15,646.5,130.5,2.35,29.5,489.5,772.12,577.22
2016,8,31,16,30,620.0,125.0,2.2,29.0,439.0,727.33,548.84
2016,8,31,16,45,587.5,116.5,2.05,29.0,386.5,672.64,511.94
2016,8,31,17,0,555.0,108.0,1.9,29.0,334.0,617.29,473.88
2016,8,31,17,15,506.0,99.0,1.7,28.5,281.0,540.05,419.27
2016,8,31,17,30,457.0,90.0,1.5,28.0,228.0,474.59,370.97
2016,8,31,17,45,391.0,77.0,1.3,27.5,177.0,394.85,309.74
2016,8,31,18,0,325.0,64.0,1.1,27.0,126.0,320.09,249.81
2016,8,31,18,15,229.5,46.5,1.05,26.5,83.0,227.28,173.64
2016,8,31,18,30,134.0,29.0,1.0,26.0,40.0,140.61,88.88
2016,8,31,18,45,67.0,14.5,0.95,26.0,20.0,45.16,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,8.65,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,16.64,2.0
2016,9,1,6,45,204.0,40.5,2.25,23.5,70.0,30.41,19.52
2016,9,1,7,0,299.0,59.0,2.6,24.0,111.0,44.05,31.86
2016,9,1,7,15,370.5,72.5,2.5,24.5,161.0,53.93,40.67
2016,9,1,7,30,442.0,86.0,2.4,25.0,211.0,63.69,49.09
2016,9,1,7,45,492.5,96.0,2.35,25.5,264.5,70.75,54.97
2016,9,1,8,0,543.0,106.0,2.3,26.0,318.0,79.67,62.24
2016,9,1,8,15,580.0,113.5,2.3,26.5,371.0,83.85,65.38
2016,9,1,8,30,617.0,121.0,2.3,27.0,424.0,87.89,68.36
2016,9,1,8,45,646.5,126.0,2.35,28.0,475.0,89.99,69.54
2016,9,1,9,0,676.0,131.0,2.4,29.0,526.0,92.02,70.66
2016,9,1,9,15,696.5,136.0,2.4,29.0,573.0,133.04,79.44
2016,9,1,9,30,717.0,141.0,2.4,29.0,620.0,188.86,112.34
2016,9,1,9,45,735.5,143.0,2.4,29.5,663.0,244.59,153.63
2016,9,1,10,0,754.0,145.0,2.4,30.0,706.0,306.44,203.04
2016,9,1,10,15,555.5,251.5,2.4,30.0,676.0,361.02,253.43
2016,9,1,10,30,357.0,358.0,2.4,30.0,646.0,396.06,285.71
2016,9,1,10,45,255.5,392.5,2.45,30.5,602.5,403.12,293.24
2016,9,1,11,0,154.0,427.0,2.5,31.0,559.0,398.58,290.84
2016,9,1,11,15,239.0,424.5,2.5,31.0,635.0,460.8,335.98
2016,9,1,11,30,324.0,422.0,2.5,31.0,711.0,534.9,388.99
2016,9,1,11,45,565.5,292.5,2.55,31.0,806.5,625.4,455.65
2016,9,1,12,0,807.0,163.0,2.6,31.0,902.0,721.1,525.78
2016,9,1,12,15,808.0,163.5,2.6,31.0,907.0,761.66,553.89
2016,9,1,12,30,809.0,164.0,2.6,31.0,912.0,799.71,580.19
2016,9,1,12,45,807.0,164.5,2.65,31.0,908.0,832.59,602.6
2016,9,1,13,0,805.0,165.0,2.7,31.0,904.0,862.39,622.39
2016,9,1,13,15,802.0,164.0,2.7,31.0,891.5,886.7,638.28
2016,9,1,13,30,799.0,163.0,2.7,31.0,879.0,907.55,652.01
2016,9,1,13,45,639.0,252.5,2.7,31.0,817.0,873.61,628.54
2016,9,1,14,0,479.0,342.0,2.7,31.0,755.0,817.08,588.29
2016,9,1,14,15,622.5,250.0,2.65,31.0,768.0,884.65,637.76
2016,9,1,14,30,766.0,158.0,2.6,31.0,781.0,933.45,671.0
2016,9,1,14,45,664.5,203.5,2.6,31.0,727.0,897.01,648.1
2016,9,1,15,0,563.0,249.0,2.6,31.0,673.0,838.87,609.43
2016,9,1,15,15,474.0,263.0,2.5,30.5,606.0,767.67,562.5
2016,9,1,15,30,385.0,277.0,2.4,30.0,539.0,673.98,499.61
2016,9,1,15,45,193.0,219.5,2.35,30.0,351.0,427.31,323.37
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,132.69,98.26
2016,9,1,16,15,0.5,139.5,2.15,29.5,140.0,112.98,83.88
2016,9,1,16,30,0.0,117.0,2.0,29.0,117.0,93.28,68.85
2016,9,1,16,45,0.0,102.5,1.9,29.0,102.5,81.23,59.58
2016,9,1,17,0,0.0,88.0,1.8,29.0,88.0,69.18,50.18
2016,9,1,17,15,0.0,73.5,1.6,28.5,73.5,57.1,40.72
2016,9,1,17,30,0.0,59.0,1.4,28.0,59.0,45.21,31.23
2016,9,1,17,45,0.0,45.5,1.25,27.5,45.5,34.79,22.76
2016,9,1,18,0,0.0,32.0,1.1,27.0,32.0,24.41,14.16
2016,9,1,18,15,0.0,20.5,1.05,26.5,20.5,15.6,6.74
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,6.82,0.0
2016,9,1,18,45,0.0,4.5,1.0,26.0,4.5,3.54,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,2.0,1.75,22.0,2.0,1.57,0.0
2016,9,2,6,30,0.0,4.0,1.9,22.0,4.0,3.02,0.0
2016,9,2,6,45,0.0,13.0,2.1,22.5,13.0,9.87,2.54
2016,9,2,7,0,0.0,22.0,2.3,23.0,22.0,16.74,8.69
2016,9,2,7,15,0.0,32.5,2.3,23.5,32.5,24.78,15.79
2016,9,2,7,30,0.0,43.0,2.3,24.0,43.0,32.85,22.8
2016,9,2,7,45,0.0,49.0,2.3,24.5,49.0,37.47,26.72
2016,9,2,8,0,0.0,55.0,2.3,25.0,55.0,42.1,30.55
2016,9,2,8,15,0.0,50.5,2.2,25.0,50.5,38.65,27.49
2016,9,2,8,30,0.0,46.0,2.1,25.0,46.0,35.21,24.45
2016,9,2,8,45,91.0,153.0,2.05,25.5,206.0,105.84,83.54
2016,9,2,9,0,182.0,260.0,2.0,26.0,366.0,165.26,131.65
2016,9,2,9,15,176.5,285.0,1.9,26.5,395.0,193.48,141.55
2016,9,2,9,30,171.0,310.0,1.8,27.0,424.0,225.44,163.16
2016,9,2,9,45,87.5,245.0,1.7,27.5,304.0,188.38,137.72
2016,9,2,10,0,4.0,180.0,1.6,28.0,184.0,136.86,101.27
2016,9,2,10,15,33.0,271.5,1.5,28.0,299.0,209.42,155.54
2016,9,2,10,30,62.0,363.0,1.4,28.0,414.0,288.73,213.55
2016,9,2,10,45,167.5,387.0,1.35,28.5,529.5,361.88,265.1
2016,9,2,11,0,273.0,411.0,1.3,29.0,645.0,449.95,326.99
2016,9,2,11,15,275.5,422.5,1.3,29.0,663.5,483.76,351.11
2016,9,2,11,30,278.0,434.0,1.3,29.0,682.0,517.61,375.16
2016,9,2,11,45,323.0,424.0,1.3,29.5,716.5,562.97,406.51
2016,9,2,12,0,368.0,414.0,1.3,30.0,751.0,611.05,439.17
2016,9,2,12,15,523.0,332.5,1.35,30.0,813.5,694.96,498.61
2016,9,2,12,30,678.0,251.0,1.4,30.0,876.0,780.27,558.01
2016,9,2,12,45,500.5,346.5,1.45,30.0,807.0,744.9,531.66
2016,9,2,13,0,323.0,442.0,1.5,30.0,738.0,687.68,491.24
2016,9,2,13,15,313.5,435.5,1.5,30.0,719.5,691.18,494.48
2016,9,2,13,30,304.0,429.0,1.5,30.0,701.0,692.32,495.63
2016,9,2,13,45,236.5,429.0,1.55,30.0,637.5,623.76,449.67
2016,9,2,14,0,169.0,429.0,1.6,30.0,574.0,569.8,412.79
2016,9,2,14,15,412.0,326.0,1.65,30.0,663.5,751.27,542.55
2016,9,2,14,30,655.0,223.0,1.7,30.0,753.0,902.54,646.36
2016,9,2,14,45,670.5,202.0,1.8,30.0,724.0,903.4,647.92
2016,9,2,15,0,686.0,181.0,1.9,30.0,695.0,900.09,648.13
2016,9,2,15,15,407.0,247.5,1.95,29.5,548.0,688.32,506.43
2016,9,2,15,30,128.0,314.0,2.0,29.0,401.0,445.79,333.18
2016,9,2,15,45,143.5,290.5,2.05,29.0,381.5,438.13,330.75
2016,9,2,16,0,159.0,267.0,2.1,29.0,362.0,429.02,325.99
2016,9,2,16,15,85.0,218.5,2.05,28.5,269.0,286.96,220.29
2016,9,2,16,30,11.0,170.0,2.0,28.0,176.0,153.69,116.8
2016,9,2,16,45,255.0,145.0,1.95,28.0,248.0,390.94,307.29
2016,9,2,17,0,499.0,120.0,1.9,28.0,320.0,578.41,449.59
2016,9,2,17,15,449.5,108.5,1.75,27.5,267.5,509.45,398.13
2016,9,2,17,30,400.0,97.0,1.6,27.0,215.0,442.72,348.35
2016,9,2,17,45,330.0,82.0,1.5,27.0,165.0,360.15,283.77
2016,9,2,18,0,260.0,67.0,1.4,27.0,115.0,283.13,221.12
2016,9,2,18,15,175.0,46.5,1.3,26.5,73.5,182.63,138.58
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,97.53,51.42
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,32.98,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,8.26,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,15.89,0.0
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,30.26,19.37
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,44.53,32.37
2016,9,3,7,15,342.0,75.0,2.2,23.5,156.0,55.35,42.04
2016,9,3,7,30,414.0,90.0,2.2,24.0,206.0,66.02,51.28
2016,9,3,7,45,471.5,99.0,2.25,25.0,259.5,72.42,56.5
2016,9,3,8,0,529.0,108.0,2.3,26.0,313.0,81.04,63.4
2016,9,3,8,15,413.5,150.5,2.25,26.0,325.5,102.43,81.11
2016,9,3,8,30,298.0,193.0,2.2,26.0,338.0,127.3,101.42
2016,9,3,8,45,272.5,222.5,2.15,26.5,367.0,142.24,113.05
2016,9,3,9,0,247.0,252.0,2.1,27.0,396.0,156.22,123.75
2016,9,3,9,15,242.5,277.5,2.0,27.5,428.5,195.83,140.72
2016,9,3,9,30,238.0,303.0,1.9,28.0,461.0,232.32,165.02
2016,9,3,9,45,199.5,328.5,1.85,28.5,467.5,261.65,187.9
2016,9,3,10,0,161.0,354.0,1.8,29.0,474.0,286.63,208.02
2016,9,3,10,15,205.5,369.0,1.8,29.0,529.5,328.64,238.61
2016,9,3,10,30,250.0,384.0,1.8,29.0,585.0,374.55,272.35
2016,9,3,10,45,162.0,392.0,1.8,29.5,524.5,363.92,266.13
2016,9,3,11,0,74.0,400.0,1.8,30.0,464.0,339.73,249.01
2016,9,3,11,15,83.0,416.5,1.8,30.0,489.5,366.74,268.69
2016,9,3,11,30,92.0,433.0,1.8,30.0,515.0,395.03,288.94
2016,9,3,11,45,216.5,431.0,1.85,30.0,627.5,493.47,360.08
2016,9,3,12,0,341.0,429.0,1.9,30.0,740.0,605.93,439.21
2016,9,3,12,15,370.5,415.0,1.95,30.0,754.5,640.56,463.41
2016,9,3,12,30,400.0,401.0,2.0,30.0,769.0,675.51,488.25
2016,9,3,12,45,399.5,399.5,2.05,30.5,766.0,696.5,501.95
2016,9,3,13,0,399.0,398.0,2.1,31.0,763.0,715.67,514.42
2016,9,3,13,15,341.5,415.5,2.15,31.0,724.5,699.63,503.12
2016,9,3,13,30,284.0,433.0,2.2,31.0,686.0,679.55,489.17
2016,9,3,13,45,504.5,315.5,2.25,31.0,752.0,806.33,580.3
2016,9,3,14,0,725.0,198.0,2.3,31.0,818.0,924.34,661.72
2016,9,3,14,15,715.5,195.0,2.35,31.0,790.0,925.76,662.82
2016,9,3,14,30,706.0,192.0,2.4,31.0,762.0,923.49,662.78
2016,9,3,14,45,699.5,185.0,2.5,31.0,728.0,916.39,660.23
2016,9,3,15,0,693.0,178.0,2.6,31.0,694.0,905.73,655.49
2016,9,3,15,15,676.5,173.5,2.65,30.5,653.0,884.53,644.86
2016,9,3,15,30,660.0,169.0,2.7,30.0,612.0,860.17,632.17
2016,9,3,15,45,643.0,161.0,2.8,30.0,566.5,828.68,613.68
2016,9,3,16,0,626.0,153.0,2.9,30.0,521.0,794.52,593.18
2016,9,3,16,15,598.0,145.5,2.9,29.5,471.0,748.41,564.72
2016,9,3,16,30,570.0,138.0,2.9,29.0,421.0,700.63,534.55
2016,9,3,16,45,531.0,129.5,2.9,29.0,368.5,632.76,488.13
2016,9,3,17,0,492.0,121.0,2.9,29.0,316.0,574.97,447.43
2016,9,3,17,15,441.5,109.5,2.7,28.5,263.5,505.4,396.68
2016,9,3,17,30,391.0,98.0,2.5,28.0,211.0,438.17,345.91
2016,9,3,17,45,315.5,82.5,2.35,27.5,161.0,351.47,277.93
2016,9,3,18,0,240.0,67.0,2.2,27.0,111.0,256.92,201.63
2016,9,3,18,15,157.5,45.5,2.2,26.5,70.0,171.8,130.05
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,85.26,38.06
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,28.43,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,7.47,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,14.42,0.0
2016,9,4,6,45,136.5,41.5,1.3,23.5,61.5,30.74,19.61
2016,9,4,7,0,219.0,64.0,1.5,24.0,101.0,46.85,34.17
2016,9,4,7,15,288.0,81.5,1.75,24.5,150.0,59.24,45.16
2016,9,4,7,30,357.0,99.0,2.0,25.0,199.0,71.3,55.56
2016,9,4,7,45,410.5,112.0,2.25,25.5,251.0,79.98,62.8
2016,9,4,8,0,464.0,125.0,2.5,26.0,303.0,88.46,69.66
2016,9,4,8,15,503.0,135.0,2.65,26.5,355.5,94.61,74.43
2016,9,4,8,30,542.0,145.0,2.8,27.0,408.0,100.57,78.95
2016,9,4,8,45,572.0,153.0,2.95,27.5,458.5,106.41,83.32
2016,9,4,9,0,602.0,161.0,3.1,28.0,509.0,109.58,85.45
2016,9,4,9,15,624.5,167.0,3.1,28.0,555.5,154.15,96.55
2016,9,4,9,30,647.0,173.0,3.1,28.0,602.0,206.95,129.44
2016,9,4,9,45,472.0,253.5,3.1,28.5,578.0,267.7,182.79
2016,9,4,10,0,297.0,334.0,3.1,29.0,554.0,309.47,221.83
2016,9,4,10,15,504.0,261.5,3.1,29.0,656.0,357.14,254.39
2016,9,4,10,30,711.0,189.0,3.1,29.0,758.0,426.66,306.0
2016,9,4,10,45,722.5,190.5,3.1,29.5,787.0,480.45,348.73
2016,9,4,11,0,734.0,192.0,3.1,30.0,816.0,534.23,390.23
2016,9,4,11,15,740.5,194.0,3.1,30.0,837.0,585.31,429.4
2016,9,4,11,30,747.0,196.0,3.1,30.0,858.0,635.37,466.83
2016,9,4,11,45,762.0,189.5,3.1,30.5,873.5,678.93,498.14
2016,9,4,12,0,777.0,183.0,3.1,31.0,889.0,724.64,530.09
2016,9,4,12,15,426.0,311.0,3.1,31.0,698.5,608.75,446.07
2016,9,4,12,30,75.0,439.0,3.1,31.0,508.0,426.73,311.94
2016,9,4,12,45,71.0,434.0,3.1,31.0,499.5,427.17,313.08
2016,9,4,13,0,67.0,429.0,3.1,31.0,491.0,426.78,312.91
2016,9,4,13,15,423.5,302.0,3.15,31.0,679.5,687.47,504.82
2016,9,4,13,30,780.0,175.0,3.2,31.0,868.0,909.0,658.26
2016,9,4,13,45,778.0,171.0,3.25,31.0,848.0,923.97,667.19
2016,9,4,14,0,776.0,167.0,3.3,31.0,828.0,935.29,675.49
2016,9,4,14,15,458.5,280.0,3.3,31.0,667.5,755.44,552.24
2016,9,4,14,30,141.0,393.0,3.3,31.0,507.0,524.33,385.76
2016,9,4,14,45,427.0,280.0,3.35,31.0,601.5,738.97,545.21
2016,9,4,15,0,713.0,167.0,3.4,31.0,696.0,915.49,668.96
2016,9,4,15,15,389.0,229.5,3.4,30.5,516.0,654.84,488.63
2016,9,4,15,30,65.0,292.0,3.4,30.0,336.0,340.06,256.03
2016,9,4,15,45,355.0,218.0,3.4,30.0,428.5,583.01,444.28
2016,9,4,16,0,645.0,144.0,3.4,30.0,521.0,804.06,604.26
2016,9,4,16,15,616.5,137.5,3.3,29.5,470.5,758.1,573.52
2016,9,4,16,30,588.0,131.0,3.2,29.0,420.0,710.49,542.95
2016,9,4,16,45,553.0,121.5,3.1,29.0,367.5,652.82,503.45
2016,9,4,17,0,518.0,112.0,3.0,29.0,315.0,586.69,456.86
2016,9,4,17,15,466.0,101.5,2.75,28.5,262.0,516.0,405.29
2016,9,4,17,30,414.0,91.0,2.5,28.0,209.0,447.76,353.59
2016,9,4,17,45,342.5,76.5,2.25,27.5,159.0,363.89,287.63
2016,9,4,18,0,271.0,62.0,2.0,27.0,109.0,285.77,223.64
2016,9,4,18,15,176.5,42.5,2.0,26.5,68.5,193.64,145.98
2016,9,4,18,30,82.0,23.0,2.0,26.0,28.0,87.32,30.1
2016,9,4,18,45,41.0,11.5,2.0,26.0,14.0,29.85,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,7.87,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,15.22,0.0
2016,9,5,6,45,262.5,33.5,2.55,22.5,69.0,27.23,16.73
2016,9,5,7,0,390.0,47.0,2.8,23.0,111.0,38.16,26.91
2016,9,5,7,15,468.0,55.5,3.0,23.5,163.0,44.73,32.91
2016,9,5,7,30,546.0,64.0,3.2,24.0,215.0,51.34,38.7
2016,9,5,7,45,603.0,68.5,3.4,24.5,270.5,54.78,41.57
2016,9,5,8,0,660.0,73.0,3.6,25.0,326.0,58.32,44.4
2016,9,5,8,15,442.0,137.5,3.65,25.5,318.5,95.06,75.19
2016,9,5,8,30,224.0,202.0,3.7,26.0,311.0,134.95,107.96
2016,9,5,8,45,264.0,221.0,3.8,26.5,363.5,141.3,112.54
2016,9,5,9,0,304.0,240.0,3.9,27.0,416.0,151.53,120.28
2016,9,5,9,15,562.5,165.5,3.9,27.5,525.0,150.16,95.13
2016,9,5,9,30,821.0,91.0,3.9,28.0,634.0,192.6,111.32
2016,9,5,9,45,509.0,220.5,3.95,28.5,565.0,257.07,173.88
2016,9,5,10,0,197.0,350.0,4.0,29.0,496.0,296.31,215.87
2016,9,5,10,15,158.0,368.0,4.0,29.0,488.5,314.27,231.32
2016,9,5,10,30,119.0,386.0,4.0,29.0,481.0,327.67,242.7
2016,9,5,10,45,190.5,398.5,4.0,29.5,557.0,383.73,283.43
2016,9,5,11,0,262.0,411.0,4.0,30.0,633.0,449.54,331.21
2016,9,5,11,15,166.5,414.0,4.0,30.0,557.0,417.7,308.67
2016,9,5,11,30,71.0,417.0,4.0,30.0,481.0,371.38,274.65
2016,9,5,11,45,255.0,398.5,4.05,30.0,629.5,503.19,372.67
2016,9,5,12,0,439.0,380.0,4.1,30.0,778.0,647.8,477.26
2016,9,5,12,15,659.0,247.5,4.1,30.0,848.0,736.87,543.71
2016,9,5,12,30,879.0,115.0,4.1,30.0,918.0,813.51,600.29
2016,9,5,12,45,668.5,246.0,4.15,30.5,855.0,807.94,592.31
2016,9,5,13,0,458.0,377.0,4.2,31.0,792.0,765.54,557.93
2016,9,5,13,15,658.5,248.5,4.2,30.5,836.0,855.6,626.35
2016,9,5,13,30,859.0,120.0,4.2,30.0,880.0,917.92,671.15
2016,9,5,13,45,672.5,226.0,4.2,30.0,812.5,889.89,651.99
2016,9,5,14,0,486.0,332.0,4.2,30.0,745.0,822.47,602.49
2016,9,5,14,15,340.5,361.5,4.15,30.0,646.0,702.4,518.43
2016,9,5,14,30,195.0,391.0,4.1,30.0,547.0,576.33,427.75
2016,9,5,14,45,109.0,333.0,4.1,30.0,419.5,437.47,327.59
2016,9,5,15,0,23.0,275.0,4.1,30.0,292.0,252.79,189.52
2016,9,5,15,15,38.5,279.0,4.05,29.5,305.5,296.86,224.45
2016,9,5,15,30,54.0,283.0,4.0,29.0,319.0,320.36,243.58
2016,9,5,15,45,55.0,263.0,3.95,29.0,297.5,303.63,231.73
2016,9,5,16,0,56.0,243.0,3.9,29.0,276.0,286.55,219.65
2016,9,5,16,15,140.5,223.5,3.75,28.5,295.0,366.92,284.71
2016,9,5,16,30,225.0,204.0,3.6,28.0,314.0,421.17,329.42
2016,9,5,16,45,219.5,178.5,3.5,28.0,275.0,384.9,302.79
2016,9,5,17,0,214.0,153.0,3.4,28.0,236.0,366.14,289.13
2016,9,5,17,15,360.5,112.5,3.15,27.5,225.0,446.97,355.0
2016,9,5,17,30,507.0,72.0,2.9,27.0,214.0,502.52,399.18
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.0,413.91,328.15
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,327.08,256.57
2016,9,5,18,15,231.5,37.0,2.5,26.5,70.5,219.94,165.8
2016,9,5,18,30,110.0,22.0,2.5,26.0,29.0,111.34,23.64
2016,9,5,18,45,55.0,11.0,2.55,26.0,14.5,36.61,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,10.5,2.35,23.0,10.5,8.26,0.0
2016,9,6,6,30,0.0,21.0,2.5,23.0,21.0,15.57,0.0
2016,9,6,6,45,89.5,40.0,2.65,23.5,54.5,29.46,18.38
2016,9,6,7,0,179.0,59.0,2.8,24.0,88.0,43.3,31.1
2016,9,6,7,15,236.0,76.0,2.95,24.5,131.0,55.54,41.98
2016,9,6,7,30,293.0,93.0,3.1,25.0,174.0,66.62,51.57
2016,9,6,7,45,146.5,49.0,3.3,25.5,89.5,35.03,24.49
2016,9,6,8,0,0.0,5.0,3.5,26.0,5.0,3.8,0.0
2016,9,6,8,15,168.0,94.5,3.65,26.5,175.5,67.03,51.35
2016,9,6,8,30,336.0,184.0,3.8,27.0,346.0,123.14,97.81
2016,9,6,8,45,191.5,209.5,3.95,27.5,304.0,139.26,110.45
2016,9,6,9,0,47.0,235.0,4.1,28.0,262.0,155.96,123.45
2016,9,6,9,15,419.5,169.0,4.1,28.0,443.5,141.7,92.6
2016,9,6,9,30,792.0,103.0,4.1,28.0,625.0,192.64,112.53
2016,9,6,9,45,812.0,102.0,4.15,28.5,668.5,250.33,157.34
2016,9,6,10,0,832.0,101.0,4.2,29.0,712.0,313.83,209.79
2016,9,6,10,15,487.0,244.5,4.2,29.0,607.0,344.34,246.75
2016,9,6,10,30,142.0,388.0,4.2,29.0,502.0,339.27,251.09
2016,9,6,10,45,505.5,247.0,4.2,29.5,671.0,426.3,313.44
2016,9,6,11,0,869.0,106.0,4.2,30.0,840.0,541.79,399.08
2016,9,6,11,15,873.5,107.0,4.2,30.0,861.0,594.17,440.06
2016,9,6,11,30,878.0,108.0,4.2,30.0,882.0,644.89,478.96
2016,9,6,11,45,880.0,108.5,4.25,30.5,894.5,691.67,513.22
2016,9,6,12,0,882.0,109.0,4.3,31.0,907.0,736.16,544.97
2016,9,6,12,15,589.5,275.5,4.3,31.0,810.5,709.15,521.58
2016,9,6,12,30,297.0,442.0,4.3,31.0,714.0,634.34,464.16
2016,9,6,12,45,175.0,426.0,4.3,31.0,586.5,523.82,385.4
2016,9,6,13,0,53.0,410.0,4.3,31.0,459.0,399.0,293.89
2016,9,6,13,15,463.0,260.0,4.3,31.0,669.5,687.6,510.23
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,923.82,674.07
2016,9,6,13,45,866.5,110.0,4.35,31.0,859.0,938.44,683.0
2016,9,6,14,0,860.0,110.0,4.4,31.0,838.0,949.24,691.04
2016,9,6,14,15,578.0,240.5,4.4,30.5,722.5,843.09,620.26
2016,9,6,14,30,296.0,371.0,4.4,30.0,607.0,678.68,502.3
2016,9,6,14,45,510.0,263.5,4.4,30.0,647.5,807.23,599.31
2016,9,6,15,0,724.0,156.0,4.4,30.0,688.0,918.07,678.43
2016,9,6,15,15,707.5,152.0,4.35,30.0,646.5,896.79,664.65
2016,9,6,15,30,691.0,148.0,4.3,30.0,605.0,872.33,649.64
2016,9,6,15,45,672.5,141.5,4.3,30.0,559.0,840.19,629.6
2016,9,6,16,0,654.0,135.0,4.3,30.0,513.0,805.39,607.64
2016,9,6,16,15,624.5,129.5,4.15,29.5,462.0,759.25,578.11
2016,9,6,16,30,595.0,124.0,4.0,29.0,411.0,711.5,546.99
2016,9,6,16,45,554.0,116.5,3.85,29.0,358.0,650.41,504.47
2016,9,6,17,0,513.0,109.0,3.7,29.0,305.0,581.08,454.91
2016,9,6,17,15,456.0,99.0,3.4,28.5,252.0,507.04,400.25
2016,9,6,17,30,399.0,89.0,3.1,28.0,199.0,435.93,345.65
2016,9,6,17,45,311.0,76.0,2.8,27.5,149.5,342.83,271.55
2016,9,6,18,0,223.0,63.0,2.5,27.0,100.0,243.63,190.55
2016,9,6,18,15,127.0,42.0,2.5,26.5,61.0,151.97,112.42
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,47.36,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,16.15,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,7.87,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,15.05,0.0
2016,9,7,6,45,166.0,38.5,2.95,24.5,62.0,28.79,17.66
2016,9,7,7,0,271.0,57.0,3.1,25.0,101.0,42.45,30.22
2016,9,7,7,15,354.0,69.5,3.25,25.0,151.0,51.74,38.64
2016,9,7,7,30,437.0,82.0,3.4,25.0,201.0,60.99,46.77
2016,9,7,7,45,493.0,91.0,3.6,25.5,254.5,69.93,54.3
2016,9,7,8,0,549.0,100.0,3.8,26.0,308.0,75.79,59.03
2016,9,7,8,15,438.5,142.5,3.9,26.5,325.0,98.15,77.49
2016,9,7,8,30,328.0,185.0,4.0,27.0,342.0,123.54,98.13
2016,9,7,8,45,510.0,153.5,4.1,27.5,430.0,103.99,81.4
2016,9,7,9,0,692.0,122.0,4.2,28.0,518.0,88.26,67.98
2016,9,7,9,15,713.0,126.0,4.2,28.0,565.5,142.52,83.08
2016,9,7,9,30,734.0,130.0,4.2,28.0,613.0,199.29,120.06
2016,9,7,9,45,478.0,237.5,4.25,28.5,560.5,265.13,181.57
2016,9,7,10,0,222.0,345.0,4.3,29.0,508.0,302.66,220.21
2016,9,7,10,15,508.0,242.0,4.3,29.0,638.5,352.02,252.33
2016,9,7,10,30,794.0,139.0,4.3,29.0,769.0,433.91,312.81
2016,9,7,10,45,803.5,140.0,4.3,29.5,798.0,489.42,357.72
2016,9,7,11,0,813.0,141.0,4.3,30.0,827.0,544.44,400.96
2016,9,7,11,15,818.5,142.5,4.25,30.0,847.5,596.83,441.74
2016,9,7,11,30,824.0,144.0,4.2,30.0,868.0,647.86,480.42
2016,9,7,11,45,538.0,295.5,4.2,30.5,771.0,624.03,460.6
2016,9,7,12,0,252.0,447.0,4.2,31.0,674.0,564.28,413.75
2016,9,7,12,15,314.0,427.5,4.15,31.0,712.0,615.96,451.79
2016,9,7,12,30,376.0,408.0,4.1,31.0,750.0,670.47,491.05
2016,9,7,12,45,616.0,268.5,4.1,31.0,825.0,788.12,577.58
2016,9,7,13,0,856.0,129.0,4.1,31.0,900.0,876.88,640.58
2016,9,7,13,15,853.0,128.0,4.05,31.0,887.5,900.76,655.96
2016,9,7,13,30,850.0,127.0,4.0,31.0,875.0,921.13,669.48
2016,9,7,13,45,843.0,127.0,4.0,31.0,853.5,935.08,679.13
2016,9,7,14,0,836.0,127.0,4.0,31.0,832.0,945.28,686.49
2016,9,7,14,15,828.0,125.5,3.95,31.0,803.5,949.28,689.67
2016,9,7,14,30,820.0,124.0,3.9,31.0,775.0,963.83,699.98
2016,9,7,14,45,797.5,128.0,3.85,31.0,737.0,951.96,693.04
2016,9,7,15,0,775.0,132.0,3.8,31.0,699.0,936.33,683.93
2016,9,7,15,15,760.0,129.0,3.7,31.0,657.0,916.98,672.22
2016,9,7,15,30,745.0,126.0,3.6,31.0,615.0,894.24,658.36
2016,9,7,15,45,722.0,123.0,3.55,31.0,567.5,867.6,642.23
2016,9,7,16,0,699.0,120.0,3.5,31.0,520.0,831.7,619.79
2016,9,7,16,15,671.0,115.0,3.3,30.5,469.0,786.54,591.29
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,739.65,561.19
2016,9,7,16,45,598.0,105.0,2.9,30.0,363.5,676.71,517.99
2016,9,7,17,0,553.0,100.0,2.7,30.0,309.0,613.73,473.86
2016,9,7,17,15,496.5,91.0,2.45,29.5,255.5,537.77,419.4
2016,9,7,17,30,440.0,82.0,2.2,29.0,202.0,458.77,360.05
2016,9,7,17,45,354.0,69.5,1.95,28.5,151.5,365.72,287.07
2016,9,7,18,0,268.0,57.0,1.7,28.0,101.0,280.02,216.99
2016,9,7,18,15,134.0,39.5,1.7,27.5,61.5,153.26,111.67
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,22.75,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,8.65,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,7.08,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,13.66,0.0
2016,9,8,6,45,111.0,41.0,3.4,23.5,57.5,30.14,18.74
2016,9,8,7,0,206.0,64.0,3.7,24.0,97.0,46.59,33.81
2016,9,8,7,15,289.5,80.0,3.75,24.5,147.0,58.28,44.28
2016,9,8,7,30,373.0,96.0,3.8,25.0,197.0,69.56,54.08
2016,9,8,7,45,454.0,101.5,3.85,25.5,253.0,73.85,57.64
2016,9,8,8,0,535.0,107.0,3.9,26.0,309.0,80.75,63.23
2016,9,8,8,15,576.5,114.5,3.9,26.5,363.0,84.97,66.43
2016,9,8,8,30,618.0,122.0,3.9,27.0,417.0,89.09,69.49
2016,9,8,8,45,666.0,121.0,3.9,27.5,472.0,87.67,67.9
2016,9,8,9,0,714.0,120.0,3.9,28.0,527.0,90.01,69.44
2016,9,8,9,15,735.0,124.0,3.9,28.0,575.0,145.78,84.32
2016,9,8,9,30,756.0,128.0,3.9,28.0,623.0,209.7,127.11
2016,9,8,9,45,781.5,126.0,3.9,28.5,667.5,266.09,170.86
2016,9,8,10,0,807.0,124.0,3.9,29.0,712.0,324.91,219.35
2016,9,8,10,15,818.0,126.5,3.9,29.0,748.5,384.1,269.54
2016,9,8,10,30,829.0,129.0,3.9,29.0,785.0,443.47,319.17
2016,9,8,10,45,842.0,128.0,3.95,29.5,815.0,499.92,364.91
2016,9,8,11,0,855.0,127.0,4.0,30.0,845.0,555.89,408.92
2016,9,8,11,15,860.0,128.0,4.0,30.0,866.5,608.17,449.72
2016,9,8,11,30,865.0,129.0,4.0,30.0,888.0,658.87,488.28
2016,9,8,11,45,867.0,130.0,4.0,30.5,900.5,705.76,522.15
2016,9,8,12,0,869.0,131.0,4.0,31.0,913.0,750.41,553.54
2016,9,8,12,15,870.0,131.5,4.0,31.0,917.0,791.47,582.75
2016,9,8,12,30,871.0,132.0,4.0,31.0,921.0,829.84,608.42
2016,9,8,12,45,868.5,132.5,4.05,31.5,916.0,862.43,629.06
2016,9,8,13,0,866.0,133.0,4.1,32.0,911.0,891.77,647.49
2016,9,8,13,15,863.0,132.0,4.1,32.0,898.0,915.95,663.6
2016,9,8,13,30,860.0,131.0,4.1,32.0,885.0,936.58,677.45
2016,9,8,13,45,852.5,131.0,4.1,32.0,863.0,950.25,686.87
2016,9,8,14,0,845.0,131.0,4.1,32.0,841.0,960.11,693.99
2016,9,8,14,15,836.5,129.0,4.05,32.0,811.5,977.87,706.16
2016,9,8,14,30,828.0,127.0,4.0,32.0,782.0,977.08,706.32
2016,9,8,14,45,815.0,126.0,4.0,32.0,745.0,969.05,702.35
2016,9,8,15,0,802.0,125.0,4.0,32.0,708.0,957.23,696.1
2016,9,8,15,15,786.5,122.0,3.95,31.5,665.0,937.09,685.62
2016,9,8,15,30,771.0,119.0,3.9,31.0,622.0,913.5,672.93
2016,9,8,15,45,747.0,116.5,3.85,31.0,573.5,879.06,651.58
2016,9,8,16,0,723.0,114.0,3.8,31.0,525.0,848.52,632.86
2016,9,8,16,15,694.5,109.0,3.6,30.5,473.0,802.26,603.67
2016,9,8,16,30,666.0,104.0,3.4,30.0,421.0,754.28,572.88
2016,9,8,16,45,623.0,99.0,3.2,29.5,366.0,692.39,531.53
2016,9,8,17,0,580.0,94.0,3.0,29.0,311.0,630.39,489.0
2016,9,8,17,15,523.0,85.5,2.7,28.5,256.5,553.67,433.75
2016,9,8,17,30,466.0,77.0,2.4,28.0,202.0,478.92,377.31
2016,9,8,17,45,375.5,65.5,2.15,27.5,150.5,376.52,296.9
2016,9,8,18,0,285.0,54.0,1.9,27.0,99.0,288.14,224.13
2016,9,8,18,15,166.5,36.0,1.85,26.5,59.5,182.61,132.7
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,58.87,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,6.29,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,12.13,0.0
2016,9,9,6,45,80.0,41.5,3.3,23.5,54.0,30.25,18.72
2016,9,9,7,0,160.0,67.0,3.6,24.0,92.0,48.11,35.06
2016,9,9,7,15,239.5,85.5,3.7,24.5,140.5,61.4,46.92
2016,9,9,7,30,319.0,104.0,3.8,25.0,189.0,74.58,58.35
2016,9,9,7,45,398.0,112.0,3.95,25.5,244.0,79.91,62.79
2016,9,9,8,0,477.0,120.0,4.1,26.0,299.0,85.62,67.36
2016,9,9,8,15,520.0,129.0,4.1,26.5,352.5,91.35,71.81
2016,9,9,8,30,563.0,138.0,4.1,27.0,406.0,96.94,76.05
2016,9,9,8,45,612.5,137.5,4.1,27.5,460.0,97.45,76.03
2016,9,9,9,0,662.0,137.0,4.1,28.0,514.0,101.64,79.05
2016,9,9,9,15,685.0,141.5,4.1,28.0,561.5,154.86,92.67
2016,9,9,9,30,708.0,146.0,4.1,28.0,609.0,210.92,130.07
2016,9,9,9,45,737.5,143.5,4.1,28.5,653.5,266.26,172.96
2016,9,9,10,0,767.0,141.0,4.1,29.0,698.0,328.46,223.65
2016,9,9,10,15,779.0,143.5,4.1,29.0,734.0,385.81,272.13
2016,9,9,10,30,791.0,146.0,4.1,29.0,770.0,443.54,320.26
2016,9,9,10,45,809.0,142.5,4.1,29.5,801.0,499.59,365.37
2016,9,9,11,0,827.0,139.0,4.1,30.0,832.0,555.95,409.38
2016,9,9,11,15,832.5,140.0,4.05,30.0,853.0,608.68,450.22
2016,9,9,11,30,838.0,141.0,4.0,30.0,874.0,653.74,484.68
2016,9,9,11,45,858.5,130.5,4.0,30.5,891.0,703.2,520.6
2016,9,9,12,0,879.0,120.0,4.0,31.0,908.0,751.55,554.84
2016,9,9,12,15,880.0,120.5,4.0,31.0,912.0,792.79,583.72
2016,9,9,12,30,881.0,121.0,4.0,31.0,916.0,831.3,609.48
2016,9,9,12,45,880.5,120.5,4.0,31.5,911.5,864.76,630.49
2016,9,9,13,0,880.0,120.0,4.0,32.0,907.0,895.03,649.26
2016,9,9,13,15,876.5,119.5,3.95,32.0,894.0,919.24,665.08
2016,9,9,13,30,873.0,119.0,3.9,32.0,881.0,939.83,678.61
2016,9,9,13,45,868.0,117.5,3.9,32.0,859.5,954.33,688.54
2016,9,9,14,0,863.0,116.0,3.9,32.0,838.0,964.99,696.15
2016,9,9,14,15,855.5,114.5,3.85,32.0,809.0,969.35,699.55
2016,9,9,14,30,848.0,113.0,3.8,32.0,780.0,969.84,700.63
2016,9,9,14,45,833.5,112.5,3.8,32.0,743.0,960.64,695.9
2016,9,9,15,0,819.0,112.0,3.8,32.0,706.0,961.29,697.83
2016,9,9,15,15,804.5,109.5,3.75,31.5,663.0,942.39,688.14
2016,9,9,15,30,790.0,107.0,3.7,31.0,620.0,920.02,676.32
2016,9,9,15,45,770.0,104.0,3.65,31.0,572.0,888.51,657.05
2016,9,9,16,0,750.0,101.0,3.6,31.0,524.0,854.11,635.8
2016,9,9,16,15,723.0,96.5,3.4,30.5,472.0,808.93,607.46
2016,9,9,16,30,696.0,92.0,3.2,30.0,420.0,767.42,581.28
2016,9,9,16,45,658.0,87.0,3.05,29.5,365.5,709.04,542.82
2016,9,9,17,0,620.0,82.0,2.9,29.0,311.0,650.33,503.08
2016,9,9,17,15,565.0,74.5,2.7,28.5,256.5,575.16,449.54
2016,9,9,17,30,510.0,67.0,2.5,28.0,202.0,501.96,395.26
