Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,25.5,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,51.0,16.0,1.5,19.0,18.0,12.59,0.0
2016,10,30,7,15,170.5,34.0,1.75,19.5,55.5,25.56,14.28
2016,10,30,7,30,290.0,52.0,2.0,20.0,93.0,39.05,27.68
2016,10,30,7,45,384.5,63.0,2.3,20.5,142.0,47.52,35.55
2016,10,30,8,0,479.0,74.0,2.6,21.0,191.0,59.0,45.75
2016,10,30,8,15,535.5,82.0,2.6,21.5,241.0,64.63,50.64
2016,10,30,8,30,592.0,90.0,2.6,22.0,291.0,74.07,58.64
2016,10,30,8,45,643.5,92.5,2.6,23.0,340.5,122.21,72.06
2016,10,30,9,0,695.0,95.0,2.6,24.0,390.0,176.89,108.1
2016,10,30,9,15,721.0,99.0,2.5,24.5,434.5,233.63,153.26
2016,10,30,9,30,747.0,103.0,2.4,25.0,479.0,293.23,203.18
2016,10,30,9,45,769.0,105.0,2.3,26.0,518.5,354.66,254.38
2016,10,30,10,0,791.0,107.0,2.2,27.0,558.0,414.99,303.62
2016,10,30,10,15,804.5,109.5,2.1,27.0,590.5,473.39,351.26
2016,10,30,10,30,818.0,112.0,2.0,27.0,623.0,532.03,397.52
2016,10,30,10,45,830.5,112.0,1.95,27.5,649.0,587.78,439.54
2016,10,30,11,0,843.0,112.0,1.9,28.0,675.0,643.01,479.69
2016,10,30,11,15,849.0,113.0,1.9,28.5,692.0,694.07,515.86
2016,10,30,11,30,855.0,114.0,1.9,29.0,709.0,743.49,549.83
2016,10,30,11,45,871.0,108.0,1.9,29.5,721.0,783.61,576.19
2016,10,30,12,0,887.0,102.0,1.9,30.0,733.0,829.37,604.79
2016,10,30,12,15,633.0,206.0,1.95,30.0,656.5,771.42,564.38
2016,10,30,12,30,379.0,310.0,2.0,30.0,580.0,653.07,480.37
2016,10,30,12,45,391.5,302.5,2.1,30.0,578.5,674.92,497.67
2016,10,30,13,0,404.0,295.0,2.2,30.0,577.0,695.68,513.2
2016,10,30,13,15,642.0,195.5,2.25,30.0,631.0,866.38,634.01
2016,10,30,13,30,880.0,96.0,2.3,30.0,685.0,988.1,712.6
2016,10,30,13,45,875.0,93.0,2.35,30.5,661.0,996.37,716.67
2016,10,30,14,0,870.0,90.0,2.4,31.0,637.0,1000.83,719.63
2016,10,30,14,15,859.0,88.5,2.45,30.5,605.0,997.27,720.57
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,1002.89,727.68
2016,10,30,14,45,834.0,83.5,2.55,30.0,535.0,986.27,719.07
2016,10,30,15,0,820.0,80.0,2.6,30.0,497.0,966.07,708.36
2016,10,30,15,15,798.0,77.0,2.6,29.5,453.0,935.08,691.45
2016,10,30,15,30,776.0,74.0,2.6,29.0,409.0,901.11,672.31
2016,10,30,15,45,746.5,69.5,2.6,29.0,360.5,855.11,643.19
2016,10,30,16,0,717.0,65.0,2.6,29.0,312.0,807.0,611.79
2016,10,30,16,15,669.5,60.0,2.25,28.0,261.0,739.67,565.66
2016,10,30,16,30,622.0,55.0,1.9,27.0,210.0,680.04,522.8
2016,10,30,16,45,548.0,47.5,1.6,26.5,160.0,587.34,452.54
2016,10,30,17,0,474.0,40.0,1.3,26.0,110.0,497.77,380.62
2016,10,30,17,15,335.0,28.5,1.25,25.0,67.5,356.08,258.39
2016,10,30,17,30,196.0,17.0,1.2,24.0,25.0,197.85,0.0
2016,10,30,17,45,98.0,8.5,1.2,23.0,12.5,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,167.0,15.0,1.1,15.0,20.0,11.8,0.0
2016,10,31,7,15,318.0,27.0,1.35,16.0,62.5,22.34,11.71
2016,10,31,7,30,469.0,39.0,1.6,17.0,105.0,32.5,22.38
2016,10,31,7,45,558.0,46.0,1.9,18.0,157.0,38.37,27.95
2016,10,31,8,0,647.0,53.0,2.2,19.0,209.0,48.12,36.63
2016,10,31,8,15,696.5,58.5,2.25,20.0,261.5,52.98,40.83
2016,10,31,8,30,746.0,64.0,2.3,21.0,314.0,63.43,49.69
2016,10,31,8,45,782.0,66.5,2.4,22.0,364.5,119.07,64.66
2016,10,31,9,0,818.0,69.0,2.5,23.0,415.0,179.16,105.1
2016,10,31,9,15,839.5,72.0,2.6,23.5,460.0,240.8,155.03
2016,10,31,9,30,861.0,75.0,2.7,24.0,505.0,304.57,209.57
2016,10,31,9,45,877.0,77.0,2.8,24.5,544.5,368.74,264.95
2016,10,31,10,0,893.0,79.0,2.9,25.0,584.0,431.64,318.46
2016,10,31,10,15,903.0,80.5,2.9,25.5,616.5,491.91,368.42
2016,10,31,10,30,913.0,82.0,2.9,26.0,649.0,551.75,416.33
2016,10,31,10,45,919.5,83.0,2.95,26.5,673.5,608.46,460.46
2016,10,31,11,0,926.0,84.0,3.0,27.0,698.0,663.85,502.18
2016,10,31,11,15,929.5,85.0,3.05,27.0,714.5,715.67,541.16
2016,10,31,11,30,933.0,86.0,3.1,27.0,731.0,765.42,577.72
2016,10,31,11,45,931.0,87.5,3.15,27.5,738.5,809.2,606.34
2016,10,31,12,0,929.0,89.0,3.2,28.0,746.0,850.06,632.72
2016,10,31,12,15,928.0,89.0,3.2,28.0,745.5,887.1,657.34
2016,10,31,12,30,927.0,89.0,3.2,28.0,745.0,920.95,679.77
2016,10,31,12,45,923.0,89.0,3.25,28.5,735.5,948.76,697.17
2016,10,31,13,0,919.0,89.0,3.3,29.0,726.0,972.98,712.25
2016,10,31,13,15,912.5,88.0,3.3,29.0,708.5,989.98,723.79
2016,10,31,13,30,906.0,87.0,3.3,29.0,691.0,1003.14,733.02
2016,10,31,13,45,896.5,86.0,3.35,29.0,665.0,1009.45,738.38
2016,10,31,14,0,887.0,85.0,3.4,29.0,639.0,1011.87,741.44
2016,10,31,14,15,874.5,83.5,3.4,29.0,606.5,1006.78,739.44
2016,10,31,14,30,862.0,82.0,3.4,29.0,574.0,997.93,735.19
2016,10,31,14,45,843.5,80.5,3.4,29.0,534.0,991.95,733.03
2016,10,31,15,0,825.0,79.0,3.4,29.0,494.0,969.76,720.18
2016,10,31,15,15,801.0,76.0,3.3,28.5,449.5,936.72,700.84
2016,10,31,15,30,777.0,73.0,3.2,28.0,405.0,900.73,679.28
2016,10,31,15,45,742.5,69.0,3.15,28.0,355.5,850.5,646.39
2016,10,31,16,0,708.0,65.0,3.1,28.0,306.0,798.34,611.32
2016,10,31,16,15,658.0,60.0,2.7,27.0,255.0,735.98,568.04
2016,10,31,16,30,608.0,55.0,2.3,26.0,204.0,667.54,518.17
2016,10,31,16,45,527.0,47.5,1.9,25.5,154.5,569.21,442.53
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,474.46,365.56
2016,10,31,17,15,306.0,28.0,1.45,24.0,63.5,332.63,240.22
2016,10,31,17,30,166.0,16.0,1.4,23.0,22.0,138.16,0.0
2016,10,31,17,45,83.0,8.0,1.35,22.0,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,11.02,0.0
2016,11,1,7,15,209.0,29.0,2.6,20.5,53.5,22.09,10.84
2016,11,1,7,30,344.0,44.0,2.9,21.0,91.0,35.98,24.82
2016,11,1,7,45,431.5,53.5,3.2,22.0,138.5,43.39,31.71
2016,11,1,8,0,519.0,63.0,3.5,23.0,186.0,50.86,38.33
2016,11,1,8,15,573.5,69.5,3.65,23.5,235.5,55.7,42.55
2016,11,1,8,30,628.0,76.0,3.8,24.0,285.0,66.36,51.59
2016,11,1,8,45,668.0,80.0,4.0,24.5,332.5,116.76,66.05
2016,11,1,9,0,708.0,84.0,4.2,25.0,380.0,172.16,103.62
2016,11,1,9,15,733.0,87.5,4.2,25.5,424.0,232.03,151.72
2016,11,1,9,30,758.0,91.0,4.2,26.0,468.0,290.8,201.53
2016,11,1,9,45,486.5,173.5,4.25,26.5,422.5,310.13,228.1
2016,11,1,10,0,215.0,256.0,4.3,27.0,377.0,290.78,220.03
2016,11,1,10,15,183.5,273.5,4.3,27.5,381.0,308.0,234.17
2016,11,1,10,30,152.0,291.0,4.3,28.0,385.0,321.83,244.89
2016,11,1,10,45,500.5,195.0,4.3,28.5,522.0,470.71,358.62
2016,11,1,11,0,849.0,99.0,4.3,29.0,659.0,635.19,481.98
2016,11,1,11,15,854.5,100.0,4.3,29.0,676.0,680.31,515.94
2016,11,1,11,30,860.0,101.0,4.3,29.0,693.0,728.16,551.49
2016,11,1,11,45,609.0,206.5,4.3,29.5,628.5,691.24,520.53
2016,11,1,12,0,358.0,312.0,4.3,30.0,564.0,598.44,449.52
2016,11,1,12,15,622.0,202.0,4.3,30.0,639.5,758.99,569.51
2016,11,1,12,30,886.0,92.0,4.3,30.0,715.0,888.29,659.53
2016,11,1,12,45,882.5,92.0,4.3,30.5,706.5,915.28,675.79
2016,11,1,13,0,879.0,92.0,4.3,31.0,698.0,938.87,690.43
2016,11,1,13,15,462.5,188.0,4.3,31.0,506.5,676.2,508.61
2016,11,1,13,30,46.0,284.0,4.3,31.0,315.0,316.04,237.41
2016,11,1,13,45,71.0,285.5,4.3,31.0,330.5,348.24,263.6
2016,11,1,14,0,96.0,287.0,4.3,31.0,346.0,381.74,289.76
2016,11,1,14,15,167.0,271.0,4.25,31.0,368.0,465.78,354.55
2016,11,1,14,30,238.0,255.0,4.2,31.0,390.0,525.77,401.18
2016,11,1,14,45,516.5,167.0,4.2,31.0,433.5,758.72,575.93
2016,11,1,15,0,795.0,79.0,4.2,31.0,477.0,939.17,700.66
2016,11,1,15,15,771.5,76.0,4.1,30.5,433.5,906.9,680.21
2016,11,1,15,30,748.0,73.0,4.0,30.0,390.0,871.79,658.98
2016,11,1,15,45,713.0,69.5,3.95,30.0,342.5,822.22,626.12
2016,11,1,16,0,678.0,66.0,3.9,30.0,295.0,777.42,595.79
2016,11,1,16,15,628.0,60.5,3.45,29.0,245.5,708.86,547.82
2016,11,1,16,30,578.0,55.0,3.0,28.0,196.0,640.56,497.81
2016,11,1,16,45,493.0,47.5,2.65,27.5,147.0,539.71,420.24
2016,11,1,17,0,408.0,40.0,2.3,27.0,98.0,442.75,341.53
2016,11,1,17,15,269.0,27.5,2.2,26.5,59.0,302.8,214.78
2016,11,1,17,30,130.0,15.0,2.1,26.0,20.0,110.16,0.0
2016,11,1,17,45,65.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,9.44,0.0
2016,11,2,7,15,132.5,31.0,2.7,22.0,47.5,23.25,11.13
2016,11,2,7,30,243.0,50.0,2.9,22.0,82.0,37.35,25.8
2016,11,2,7,45,342.0,61.0,3.15,22.5,128.5,45.78,33.65
2016,11,2,8,0,441.0,72.0,3.4,23.0,175.0,54.28,41.26
2016,11,2,8,15,499.5,80.5,3.55,23.5,223.5,63.3,49.07
2016,11,2,8,30,558.0,89.0,3.7,24.0,272.0,75.33,52.41
2016,11,2,8,45,607.5,92.0,3.85,24.5,320.0,121.49,71.89
2016,11,2,9,0,657.0,95.0,4.0,25.0,368.0,173.93,107.21
2016,11,2,9,15,684.5,99.5,4.05,25.5,411.5,228.89,151.21
2016,11,2,9,30,712.0,104.0,4.1,26.0,455.0,286.93,200.06
2016,11,2,9,45,432.5,180.5,4.15,26.5,399.0,297.97,220.02
2016,11,2,10,0,153.0,257.0,4.2,27.0,343.0,267.38,202.95
2016,11,2,10,15,125.5,270.0,4.15,27.0,343.0,279.25,213.03
2016,11,2,10,30,98.0,283.0,4.1,27.0,343.0,280.22,214.13
2016,11,2,10,45,453.0,198.5,4.05,27.5,493.5,447.3,342.44
2016,11,2,11,0,808.0,114.0,4.0,28.0,644.0,624.61,475.42
2016,11,2,11,15,562.5,212.5,3.9,28.0,586.0,591.52,449.23
2016,11,2,11,30,317.0,311.0,3.8,28.0,528.0,524.46,397.48
2016,11,2,11,45,566.5,216.0,3.75,28.5,610.0,661.62,500.76
2016,11,2,12,0,816.0,121.0,3.7,29.0,692.0,801.31,600.74
2016,11,2,12,15,490.0,231.0,3.6,29.0,574.5,668.9,503.04
2016,11,2,12,30,164.0,341.0,3.5,29.0,457.0,478.14,359.74
2016,11,2,12,45,167.0,337.0,3.4,29.0,453.5,487.76,367.81
2016,11,2,13,0,170.0,333.0,3.3,29.0,450.0,496.9,374.7
2016,11,2,13,15,93.0,284.5,3.15,28.5,348.5,357.09,271.45
2016,11,2,13,30,16.0,236.0,3.0,28.0,247.0,214.7,162.59
2016,11,2,13,45,385.5,179.5,2.95,28.0,417.5,615.44,471.84
2016,11,2,14,0,755.0,123.0,2.9,28.0,588.0,943.84,699.51
2016,11,2,14,15,377.5,73.0,2.8,28.0,305.5,502.05,387.99
2016,11,2,14,30,0.0,23.0,2.7,28.0,23.0,17.59,8.43
2016,11,2,14,45,314.5,76.0,2.65,28.0,232.5,449.23,354.53
2016,11,2,15,0,629.0,129.0,2.6,28.0,442.0,839.68,634.43
2016,11,2,15,15,599.0,123.5,2.45,27.5,399.5,799.32,605.22
2016,11,2,15,30,569.0,118.0,2.3,27.0,357.0,756.57,577.57
2016,11,2,15,45,515.5,113.5,2.2,27.0,310.0,682.34,526.2
2016,11,2,16,0,462.0,109.0,2.1,27.0,263.0,618.21,480.93
2016,11,2,16,15,402.5,98.0,1.9,26.5,216.0,540.59,424.49
2016,11,2,16,30,343.0,87.0,1.7,26.0,169.0,464.81,366.86
2016,11,2,16,45,251.0,72.0,1.55,25.5,124.5,339.72,268.91
2016,11,2,17,0,159.0,57.0,1.4,25.0,80.0,242.32,188.38
2016,11,2,17,15,79.5,34.5,1.5,25.0,46.0,145.1,99.3
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,9.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.5,0.95,21.0,0.5,0.0,0.0
2016,11,3,7,0,0.0,1.0,1.0,21.0,1.0,0.79,0.0
2016,11,3,7,15,0.0,6.5,1.2,21.0,6.5,4.92,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,9.1,2.05
2016,11,3,7,45,0.0,18.5,1.6,21.5,18.5,14.06,6.5
2016,11,3,8,0,0.0,25.0,1.8,22.0,25.0,19.03,10.92
2016,11,3,8,15,0.0,32.5,1.85,22.0,32.5,24.78,16.0
2016,11,3,8,30,0.0,40.0,1.9,22.0,40.0,30.54,19.9
2016,11,3,8,45,8.5,96.0,1.95,22.5,99.5,73.03,54.6
2016,11,3,9,0,17.0,152.0,2.0,23.0,159.0,114.94,87.94
2016,11,3,9,15,13.0,161.0,2.0,23.0,167.0,123.37,94.64
2016,11,3,9,30,9.0,170.0,2.0,23.0,175.0,131.13,100.81
2016,11,3,9,45,15.0,190.0,2.0,23.5,198.5,149.93,115.23
2016,11,3,10,0,21.0,210.0,2.0,24.0,222.0,169.81,130.41
2016,11,3,10,15,13.5,201.0,1.9,24.0,209.0,161.87,124.03
2016,11,3,10,30,6.0,192.0,1.8,24.0,196.0,152.6,116.57
2016,11,3,10,45,3.0,109.0,1.75,24.5,111.0,85.94,63.56
2016,11,3,11,0,0.0,26.0,1.7,25.0,26.0,19.93,10.49
2016,11,3,11,15,1.5,105.0,1.6,25.0,106.5,82.22,60.47
2016,11,3,11,30,3.0,184.0,1.5,25.0,187.0,147.62,111.79
2016,11,3,11,45,1.5,100.0,1.45,25.0,101.5,78.47,57.24
2016,11,3,12,0,0.0,16.0,1.4,25.0,16.0,12.27,4.26
2016,11,3,12,15,0.0,68.0,1.3,25.0,68.0,52.38,36.55
2016,11,3,12,30,0.0,120.0,1.2,25.0,120.0,93.67,69.31
2016,11,3,12,45,0.0,105.0,1.2,25.0,105.0,81.47,59.62
2016,11,3,13,0,0.0,90.0,1.2,25.0,90.0,69.43,50.12
2016,11,3,13,15,0.0,54.5,1.25,25.0,54.5,41.91,28.18
2016,11,3,13,30,0.0,19.0,1.3,25.0,19.0,14.56,6.16
2016,11,3,13,45,0.0,16.0,1.4,25.5,16.0,12.25,4.28
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,9.95,2.41
2016,11,3,14,15,0.0,28.0,1.55,26.0,28.0,21.44,11.75
2016,11,3,14,30,0.0,43.0,1.6,26.0,43.0,32.95,21.1
2016,11,3,14,45,0.0,29.5,1.65,26.0,29.5,22.56,12.72
2016,11,3,15,0,0.0,16.0,1.7,26.0,16.0,12.21,4.33
2016,11,3,15,15,0.0,12.5,1.65,25.5,12.5,9.52,2.17
2016,11,3,15,30,0.0,9.0,1.6,25.0,9.0,6.85,0.0
2016,11,3,15,45,0.0,8.0,1.6,25.0,8.0,6.08,0.0
2016,11,3,16,0,0.0,7.0,1.6,25.0,7.0,5.31,0.0
2016,11,3,16,15,0.0,5.5,1.5,24.5,5.5,4.17,0.0
2016,11,3,16,30,0.0,4.0,1.4,24.0,4.0,3.03,0.0
2016,11,3,16,45,0.0,3.0,1.3,23.5,3.0,2.27,0.0
2016,11,3,17,0,0.0,2.0,1.2,23.0,2.0,1.51,0.0
2016,11,3,17,15,0.0,1.0,1.15,22.5,1.0,0.75,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.15,0.0
2016,11,4,7,15,0.0,16.0,3.25,18.0,16.0,12.19,2.6
2016,11,4,7,30,0.0,28.0,3.3,18.0,28.0,21.38,12.56
2016,11,4,7,45,0.0,44.5,3.4,18.5,44.5,33.72,23.72
2016,11,4,8,0,0.0,61.0,3.5,19.0,61.0,45.76,34.49
2016,11,4,8,15,0.0,78.0,3.55,19.0,78.0,58.02,45.38
2016,11,4,8,30,0.0,95.0,3.6,19.0,95.0,70.29,53.5
2016,11,4,8,45,0.0,107.5,3.7,19.0,107.5,80.2,61.67
2016,11,4,9,0,0.0,120.0,3.8,19.0,120.0,90.15,69.76
2016,11,4,9,15,0.0,127.0,3.8,19.5,127.0,96.17,74.38
2016,11,4,9,30,0.0,134.0,3.8,20.0,134.0,102.1,78.87
2016,11,4,9,45,1.0,152.5,3.8,20.5,153.0,117.03,90.63
2016,11,4,10,0,2.0,171.0,3.8,21.0,172.0,132.38,102.6
2016,11,4,10,15,10.0,197.0,3.75,21.0,203.0,157.23,122.28
2016,11,4,10,30,18.0,223.0,3.7,21.0,234.0,183.58,143.1
2016,11,4,10,45,9.0,162.0,3.65,21.5,167.5,131.35,101.02
2016,11,4,11,0,0.0,101.0,3.6,22.0,101.0,78.0,57.82
2016,11,4,11,15,5.5,163.0,3.55,22.0,167.0,131.51,100.83
2016,11,4,11,30,11.0,225.0,3.5,22.0,233.0,187.84,145.4
2016,11,4,11,45,6.5,200.0,3.5,22.0,205.0,164.48,126.72
2016,11,4,12,0,2.0,175.0,3.5,22.0,177.0,140.57,107.65
2016,11,4,12,15,1.0,135.5,3.45,22.0,136.5,107.15,81.02
2016,11,4,12,30,0.0,96.0,3.4,22.0,96.0,74.16,54.55
2016,11,4,12,45,5.5,159.5,3.35,22.5,163.5,132.04,100.99
2016,11,4,13,0,11.0,223.0,3.3,23.0,231.0,194.44,150.14
2016,11,4,13,15,17.0,236.0,3.25,23.0,247.5,214.05,165.71
2016,11,4,13,30,23.0,249.0,3.2,23.0,264.0,234.77,182.24
2016,11,4,13,45,11.5,176.0,3.2,23.0,183.5,155.69,120.02
2016,11,4,14,0,0.0,103.0,3.2,23.0,103.0,80.1,59.41
2016,11,4,14,15,10.5,156.0,3.15,23.0,162.0,138.47,106.97
2016,11,4,14,30,21.0,209.0,3.1,23.0,221.0,204.05,159.6
2016,11,4,14,45,15.5,190.5,3.1,23.0,199.5,182.31,142.41
2016,11,4,15,0,10.0,172.0,3.1,23.0,178.0,160.46,125.18
2016,11,4,15,15,6.5,156.0,3.0,22.5,160.0,143.33,111.86
2016,11,4,15,30,3.0,140.0,2.9,22.0,142.0,126.26,98.41
2016,11,4,15,45,1.5,122.5,2.85,22.0,123.5,109.53,84.97
2016,11,4,16,0,0.0,105.0,2.8,22.0,105.0,92.78,71.33
2016,11,4,16,15,0.0,86.0,2.6,21.5,86.0,75.53,57.26
2016,11,4,16,30,0.0,67.0,2.4,21.0,67.0,57.93,42.64
2016,11,4,16,45,0.0,49.5,2.25,21.0,49.5,41.72,28.87
2016,11,4,17,0,0.0,32.0,2.1,21.0,32.0,24.72,14.39
2016,11,4,17,15,0.0,18.5,2.0,20.5,18.5,14.11,4.19
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,3.93,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.79,0.0
2016,11,5,7,15,0.0,7.5,3.2,17.0,7.5,5.68,0.0
2016,11,5,7,30,0.0,14.0,3.3,17.0,14.0,10.63,3.41
2016,11,5,7,45,0.0,22.5,3.4,17.5,22.5,17.12,9.32
2016,11,5,8,0,0.0,31.0,3.5,18.0,31.0,23.63,15.19
2016,11,5,8,15,0.0,40.5,3.45,18.0,40.5,30.93,21.73
2016,11,5,8,30,0.0,50.0,3.4,18.0,50.0,38.24,26.77
2016,11,5,8,45,0.0,92.0,3.4,18.5,92.0,69.43,52.83
2016,11,5,9,0,0.0,134.0,3.4,19.0,134.0,99.95,77.89
2016,11,5,9,15,11.5,158.5,3.3,19.0,164.5,121.32,94.74
2016,11,5,9,30,23.0,183.0,3.2,19.0,195.0,144.6,113.17
2016,11,5,9,45,24.5,199.0,3.15,19.5,212.0,160.05,125.28
2016,11,5,10,0,26.0,215.0,3.1,20.0,229.0,175.85,137.59
2016,11,5,10,15,14.5,197.5,3.0,20.5,206.0,159.76,124.39
2016,11,5,10,30,3.0,180.0,2.9,21.0,183.0,141.66,109.53
2016,11,5,10,45,1.5,166.0,2.85,21.5,167.5,130.35,100.12
2016,11,5,11,0,0.0,152.0,2.8,22.0,152.0,118.63,90.42
2016,11,5,11,15,0.0,118.0,2.75,22.0,118.0,91.56,68.66
2016,11,5,11,30,0.0,84.0,2.7,22.0,84.0,64.76,47.04
2016,11,5,11,45,13.5,177.0,2.65,22.5,186.5,150.53,115.81
2016,11,5,12,0,27.0,270.0,2.6,23.0,289.0,243.36,188.13
2016,11,5,12,15,20.0,252.0,2.55,23.0,266.0,223.74,172.52
2016,11,5,12,30,13.0,234.0,2.5,23.0,243.0,203.33,156.54
2016,11,5,12,45,14.0,236.0,2.5,23.0,245.5,207.7,160.11
2016,11,5,13,0,15.0,238.0,2.5,23.0,248.0,212.28,163.82
2016,11,5,13,15,7.5,195.0,2.5,23.0,200.0,166.98,128.29
2016,11,5,13,30,0.0,152.0,2.5,23.0,152.0,121.92,92.59
2016,11,5,13,45,103.0,217.0,2.55,23.0,279.5,327.72,257.63
2016,11,5,14,0,206.0,282.0,2.6,23.0,407.0,513.13,399.33
2016,11,5,14,15,107.0,234.0,2.6,23.0,299.0,362.2,283.38
2016,11,5,14,30,8.0,186.0,2.6,23.0,191.0,167.24,129.37
2016,11,5,14,45,7.0,175.5,2.65,23.0,179.5,158.16,122.82
2016,11,5,15,0,6.0,165.0,2.7,23.0,168.0,149.22,116.0
2016,11,5,15,15,209.5,154.0,2.7,22.5,240.0,408.82,328.82
2016,11,5,15,30,413.0,143.0,2.7,22.0,312.0,623.93,496.7
2016,11,5,15,45,361.5,136.0,2.7,22.0,271.0,561.26,448.58
2016,11,5,16,0,310.0,129.0,2.7,22.0,230.0,479.32,386.68
2016,11,5,16,15,270.0,111.5,2.55,21.5,188.5,417.19,338.69
2016,11,5,16,30,230.0,94.0,2.4,21.0,147.0,356.48,289.87
2016,11,5,16,45,173.5,73.0,2.3,21.0,107.0,277.07,223.58
2016,11,5,17,0,117.0,52.0,2.2,21.0,67.0,200.39,157.4
2016,11,5,17,15,58.5,30.0,2.15,20.5,37.5,101.67,64.3
2016,11,5,17,30,0.0,8.0,2.1,20.0,8.0,6.29,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,22.0,2.05,16.0,36.5,16.69,4.33
2016,11,6,7,30,244.0,44.0,2.2,16.0,73.0,33.1,22.57
2016,11,6,7,45,332.5,56.5,2.4,16.5,117.5,42.56,31.59
2016,11,6,8,0,421.0,69.0,2.6,17.0,162.0,52.02,40.26
2016,11,6,8,15,479.5,78.0,2.7,17.0,209.5,61.48,48.78
2016,11,6,8,30,538.0,87.0,2.8,17.0,257.0,76.21,53.29
2016,11,6,8,45,578.0,93.5,2.9,17.5,303.0,122.85,75.7
2016,11,6,9,0,618.0,100.0,3.0,18.0,349.0,174.65,112.49
2016,11,6,9,15,336.5,150.0,3.05,18.5,288.0,189.15,137.2
2016,11,6,9,30,55.0,200.0,3.1,19.0,227.0,167.56,130.7
2016,11,6,9,45,56.5,216.5,3.2,19.5,246.0,187.01,146.3
2016,11,6,10,0,58.0,233.0,3.3,20.0,265.0,206.93,162.06
2016,11,6,10,15,58.5,247.5,3.35,20.5,281.5,225.29,176.39
2016,11,6,10,30,59.0,262.0,3.4,21.0,298.0,243.98,190.82
2016,11,6,10,45,41.0,253.5,3.5,21.5,279.0,232.7,181.52
2016,11,6,11,0,23.0,245.0,3.6,22.0,260.0,209.25,162.55
2016,11,6,11,15,66.0,281.5,3.55,22.0,325.5,284.22,221.76
2016,11,6,11,30,109.0,318.0,3.5,22.0,391.0,355.59,277.23
2016,11,6,11,45,63.0,282.5,3.5,22.0,325.0,295.04,229.76
2016,11,6,12,0,17.0,247.0,3.5,22.0,259.0,215.03,166.59
2016,11,6,12,15,8.5,148.5,3.4,21.5,154.5,124.32,95.16
2016,11,6,12,30,0.0,50.0,3.3,21.0,50.0,38.45,25.8
2016,11,6,12,45,0.0,75.0,3.25,21.0,75.0,57.78,41.6
2016,11,6,13,0,0.0,100.0,3.2,21.0,100.0,77.41,57.53
2016,11,6,13,15,0.0,82.0,3.1,21.0,82.0,63.19,46.03
2016,11,6,13,30,0.0,64.0,3.0,21.0,64.0,49.22,34.72
2016,11,6,13,45,0.0,38.5,2.95,21.0,38.5,29.53,18.66
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,9.94,2.55
2016,11,6,14,15,0.0,11.5,2.9,21.0,11.5,8.79,1.62
2016,11,6,14,30,0.0,10.0,2.9,21.0,10.0,7.63,0.67
2016,11,6,14,45,0.0,18.0,2.9,21.0,18.0,13.74,5.77
2016,11,6,15,0,0.0,26.0,2.9,21.0,26.0,19.85,10.88
2016,11,6,15,15,0.0,16.0,2.9,20.5,16.0,12.19,4.55
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,3.8,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.03,0.0
2016,11,6,16,15,0.0,3.5,2.65,20.0,3.5,2.65,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,128.5,20.5,1.7,17.0,36.0,15.6,2.74
2016,11,7,7,30,257.0,41.0,1.9,17.0,72.0,31.03,20.62
2016,11,7,7,45,351.0,52.5,2.15,17.5,116.5,39.9,29.11
2016,11,7,8,0,445.0,64.0,2.4,18.0,161.0,51.33,39.46
2016,11,7,8,15,222.5,36.5,2.45,18.5,85.0,27.55,18.69
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,6.83,0.13
2016,11,7,8,45,0.0,10.5,2.6,19.5,10.5,7.98,1.09
2016,11,7,9,0,0.0,12.0,2.7,20.0,12.0,9.13,2.03
2016,11,7,9,15,0.0,54.5,2.7,20.0,54.5,41.73,29.28
2016,11,7,9,30,0.0,97.0,2.7,20.0,97.0,74.39,56.2
2016,11,7,9,45,0.0,105.5,2.75,20.5,105.5,81.04,61.35
2016,11,7,10,0,0.0,114.0,2.8,21.0,114.0,87.76,66.54
2016,11,7,10,15,0.0,130.5,2.8,21.0,130.5,100.79,76.95
2016,11,7,10,30,0.0,147.0,2.8,21.0,147.0,114.06,87.48
2016,11,7,10,45,0.0,153.5,2.85,21.5,153.5,119.57,91.57
2016,11,7,11,0,0.0,160.0,2.9,22.0,160.0,125.16,95.72
2016,11,7,11,15,0.0,153.0,2.85,22.0,153.0,119.81,91.32
2016,11,7,11,30,0.0,146.0,2.8,22.0,146.0,114.38,86.91
2016,11,7,11,45,2.0,168.0,2.8,22.5,169.5,134.37,102.64
2016,11,7,12,0,4.0,190.0,2.8,23.0,193.0,155.12,118.81
2016,11,7,12,15,2.0,175.0,2.75,23.0,176.5,141.3,107.8
2016,11,7,12,30,0.0,160.0,2.7,23.0,160.0,127.25,96.64
2016,11,7,12,45,0.0,155.0,2.7,23.0,155.0,123.35,93.6
2016,11,7,13,0,0.0,150.0,2.7,23.0,150.0,119.42,90.55
2016,11,7,13,15,0.0,123.0,2.65,23.0,123.0,96.63,72.46
2016,11,7,13,30,0.0,96.0,2.6,23.0,96.0,74.16,54.53
2016,11,7,13,45,5.0,148.5,2.55,23.0,152.0,124.5,95.22
2016,11,7,14,0,10.0,201.0,2.5,23.0,208.0,180.14,139.6
2016,11,7,14,15,5.0,122.0,2.4,23.0,125.5,102.05,77.44
2016,11,7,14,30,0.0,43.0,2.3,23.0,43.0,32.94,21.39
2016,11,7,14,45,0.5,99.0,2.25,23.0,99.5,77.99,58.28
2016,11,7,15,0,1.0,155.0,2.2,23.0,156.0,134.13,103.78
2016,11,7,15,15,6.5,150.5,2.1,22.5,153.5,138.31,107.81
2016,11,7,15,30,12.0,146.0,2.0,22.0,151.0,143.32,112.6
2016,11,7,15,45,7.0,128.0,1.9,22.0,131.0,122.65,95.85
2016,11,7,16,0,2.0,110.0,1.8,22.0,111.0,102.09,78.99
2016,11,7,16,15,214.0,90.0,1.6,21.5,138.5,332.34,271.72
2016,11,7,16,30,426.0,70.0,1.4,21.0,166.0,517.28,413.93
2016,11,7,16,45,337.0,57.5,1.25,21.0,121.0,413.61,329.16
2016,11,7,17,0,248.0,45.0,1.1,21.0,76.0,316.08,246.63
2016,11,7,17,15,137.0,27.0,1.1,20.5,43.0,188.56,113.08
2016,11,7,17,30,26.0,9.0,1.1,20.0,10.0,26.79,0.0
2016,11,7,17,45,13.0,4.5,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.0,3.15,17.0,12.0,9.12,0.0
2016,11,8,7,30,0.0,24.0,3.3,17.0,24.0,18.31,9.79
2016,11,8,7,45,0.0,39.0,3.45,17.5,39.0,29.74,20.25
2016,11,8,8,0,0.0,54.0,3.6,18.0,54.0,40.8,30.22
2016,11,8,8,15,0.0,70.5,3.6,18.0,70.5,52.77,40.93
2016,11,8,8,30,0.0,87.0,3.6,18.0,87.0,64.77,49.1
2016,11,8,8,45,0.0,59.5,3.65,18.0,59.5,45.58,32.91
2016,11,8,9,0,0.0,32.0,3.7,18.0,32.0,24.42,15.01
2016,11,8,9,15,0.0,61.0,3.7,18.0,61.0,46.75,33.74
2016,11,8,9,30,0.0,90.0,3.7,18.0,90.0,69.1,52.27
2016,11,8,9,45,0.0,104.5,3.7,18.0,104.5,80.28,61.38
2016,11,8,10,0,0.0,119.0,3.7,18.0,119.0,91.63,70.57
2016,11,8,10,15,10.0,170.5,3.75,18.0,176.5,136.69,107.24
2016,11,8,10,30,20.0,222.0,3.8,18.0,234.0,184.27,145.56
2016,11,8,10,45,17.5,224.5,3.9,18.5,235.5,187.09,147.34
2016,11,8,11,0,15.0,227.0,4.0,19.0,237.0,189.55,148.89
2016,11,8,11,15,7.5,171.0,4.1,19.0,176.0,139.59,108.61
2016,11,8,11,30,0.0,115.0,4.2,19.0,115.0,89.28,67.67
2016,11,8,11,45,8.5,179.0,4.3,19.0,185.0,148.59,115.93
2016,11,8,12,0,17.0,243.0,4.4,19.0,255.0,211.83,166.64
2016,11,8,12,15,19.5,249.5,4.4,19.0,263.0,221.64,174.43
2016,11,8,12,30,22.0,256.0,4.4,19.0,271.0,231.87,182.66
2016,11,8,12,45,22.0,253.5,4.45,19.0,268.5,231.81,182.73
2016,11,8,13,0,22.0,251.0,4.5,19.0,266.0,231.78,182.89
2016,11,8,13,15,17.5,236.0,4.5,19.0,247.5,215.45,169.93
2016,11,8,13,30,13.0,221.0,4.5,19.0,229.0,198.75,156.66
2016,11,8,13,45,7.0,196.5,4.5,19.0,201.5,171.1,134.48
2016,11,8,14,0,1.0,172.0,4.5,19.0,174.0,143.23,111.95
2016,11,8,14,15,0.5,139.5,4.45,19.0,140.5,113.42,87.93
2016,11,8,14,30,0.0,107.0,4.4,19.0,107.0,84.17,64.14
2016,11,8,14,45,0.0,77.5,4.35,19.5,77.5,59.55,43.88
2016,11,8,15,0,0.0,48.0,4.3,20.0,48.0,36.75,25.0
2016,11,8,15,15,0.0,26.5,4.15,19.5,26.5,20.22,11.32
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,3.8,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,3.42,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.03,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.27,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.51,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.13,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.75,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.38,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
