Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.13,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.27,0.0
2016,11,9,7,45,0.0,5.0,3.45,14.5,5.0,3.78,0.0
2016,11,9,8,0,0.0,7.0,3.5,15.0,7.0,5.3,0.0
2016,11,9,8,15,0.0,9.0,3.6,15.0,9.0,6.83,0.46
2016,11,9,8,30,0.0,11.0,3.7,15.0,11.0,8.35,1.52
2016,11,9,8,45,0.0,12.0,3.8,15.0,12.0,9.12,2.17
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,9.89,2.82
2016,11,9,9,15,0.0,31.0,3.95,15.0,31.0,23.66,14.56
2016,11,9,9,30,0.0,49.0,4.0,15.0,49.0,37.51,26.26
2016,11,9,9,45,0.0,70.0,4.05,15.5,70.0,53.74,39.79
2016,11,9,10,0,0.0,91.0,4.1,16.0,91.0,70.03,53.21
2016,11,9,10,15,0.0,51.0,4.1,16.0,51.0,39.11,27.24
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,8.41,1.42
2016,11,9,10,45,0.0,20.5,4.15,16.5,20.5,15.69,7.51
2016,11,9,11,0,0.0,30.0,4.2,17.0,30.0,23.0,13.56
2016,11,9,11,15,0.0,22.0,4.2,17.0,22.0,16.86,8.42
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,10.72,3.29
2016,11,9,11,45,0.0,65.5,4.25,17.5,65.5,50.41,36.18
2016,11,9,12,0,0.0,117.0,4.3,18.0,117.0,91.08,69.43
2016,11,9,12,15,0.0,100.0,4.2,18.0,100.0,77.36,58.17
2016,11,9,12,30,0.0,83.0,4.1,18.0,83.0,63.98,47.21
2016,11,9,12,45,0.0,73.0,4.1,18.0,73.0,56.22,40.86
2016,11,9,13,0,0.0,63.0,4.1,18.0,63.0,48.47,34.5
2016,11,9,13,15,0.0,69.5,4.05,18.0,69.5,53.48,38.68
2016,11,9,13,30,0.0,76.0,4.0,18.0,76.0,58.5,42.86
2016,11,9,13,45,0.0,53.0,4.0,18.5,53.0,40.7,28.14
2016,11,9,14,0,0.0,30.0,4.0,19.0,30.0,22.97,13.45
2016,11,9,14,15,0.0,33.5,4.0,19.0,33.5,25.65,15.71
2016,11,9,14,30,0.0,37.0,4.0,19.0,37.0,28.32,17.98
2016,11,9,14,45,0.0,39.5,4.0,19.0,39.5,30.22,19.63
2016,11,9,15,0,0.0,42.0,4.0,19.0,42.0,32.13,21.28
2016,11,9,15,15,0.0,44.5,3.9,18.5,44.5,34.03,23.0
2016,11,9,15,30,0.0,47.0,3.8,18.0,47.0,35.94,24.73
2016,11,9,15,45,0.0,40.5,3.7,18.0,40.5,30.93,20.56
2016,11,9,16,0,0.0,34.0,3.6,18.0,34.0,25.93,16.36
2016,11,9,16,15,0.0,27.5,3.3,17.5,27.5,20.94,12.15
2016,11,9,16,30,0.0,21.0,3.0,17.0,21.0,15.97,7.89
2016,11,9,16,45,0.0,15.0,2.7,17.0,15.0,11.39,3.89
2016,11,9,17,0,0.0,9.0,2.4,17.0,9.0,6.82,0.0
2016,11,9,17,15,0.0,4.5,2.35,16.5,4.5,3.4,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,9.0,18.5,2.3,13.0,19.5,14.14,0.0
2016,11,10,7,30,18.0,37.0,2.3,13.0,39.0,27.41,17.58
2016,11,10,7,45,38.5,58.0,2.35,13.5,65.5,42.09,31.41
2016,11,10,8,0,59.0,79.0,2.4,14.0,92.0,56.56,44.68
2016,11,10,8,15,73.5,100.0,2.35,14.0,120.0,70.77,57.58
2016,11,10,8,30,88.0,121.0,2.3,14.0,148.0,86.17,66.93
2016,11,10,8,45,187.0,136.5,2.25,14.5,205.5,115.45,85.21
2016,11,10,9,0,286.0,152.0,2.2,15.0,263.0,158.23,114.89
2016,11,10,9,15,205.5,178.0,2.2,15.0,262.5,180.02,136.81
2016,11,10,9,30,125.0,204.0,2.2,15.0,262.0,193.63,151.77
2016,11,10,9,45,62.5,174.0,2.25,15.5,203.0,157.15,123.96
2016,11,10,10,0,0.0,144.0,2.3,16.0,144.0,110.98,87.02
2016,11,10,10,15,107.5,206.5,2.25,16.5,269.5,221.94,176.37
2016,11,10,10,30,215.0,269.0,2.2,17.0,395.0,339.16,268.55
2016,11,10,10,45,236.5,278.5,2.2,17.5,422.5,375.98,296.96
2016,11,10,11,0,258.0,288.0,2.2,18.0,450.0,426.35,335.52
2016,11,10,11,15,300.0,288.0,2.2,18.0,481.0,473.49,372.12
2016,11,10,11,30,342.0,288.0,2.2,18.0,512.0,523.81,410.76
2016,11,10,11,45,196.0,290.0,2.2,18.5,419.0,420.22,330.15
2016,11,10,12,0,50.0,292.0,2.2,19.0,326.0,301.09,235.61
2016,11,10,12,15,231.5,285.0,2.3,19.0,440.5,488.34,383.6
2016,11,10,12,30,413.0,278.0,2.4,19.0,555.0,653.48,508.65
2016,11,10,12,45,379.0,283.5,2.5,19.5,535.0,647.14,502.11
2016,11,10,13,0,345.0,289.0,2.6,20.0,515.0,637.69,494.54
2016,11,10,13,15,372.5,274.0,2.7,20.0,513.0,661.49,513.85
2016,11,10,13,30,400.0,259.0,2.8,20.0,511.0,684.43,532.4
2016,11,10,13,45,328.0,262.5,2.9,20.0,464.0,628.97,491.43
2016,11,10,14,0,256.0,266.0,3.0,20.0,417.0,570.59,447.97
2016,11,10,14,15,285.5,246.0,2.95,20.0,406.0,584.41,460.52
2016,11,10,14,30,315.0,226.0,2.9,20.0,395.0,596.72,471.64
2016,11,10,14,45,300.5,210.5,2.9,20.0,362.5,568.26,451.42
2016,11,10,15,0,286.0,195.0,2.9,20.0,330.0,538.34,430.14
2016,11,10,15,15,345.0,166.5,2.75,19.5,313.5,563.45,453.0
2016,11,10,15,30,404.0,138.0,2.6,19.0,297.0,609.48,490.51
2016,11,10,15,45,380.5,123.5,2.5,19.0,258.5,565.03,457.05
2016,11,10,16,0,357.0,109.0,2.4,19.0,220.0,519.71,422.64
2016,11,10,16,15,326.5,92.5,2.05,18.5,180.0,464.7,379.39
2016,11,10,16,30,296.0,76.0,1.7,18.0,140.0,409.91,334.58
2016,11,10,16,45,245.5,58.5,1.4,17.5,102.0,336.96,273.15
2016,11,10,17,0,195.0,41.0,1.1,17.0,64.0,266.75,210.2
2016,11,10,17,15,97.5,20.5,1.05,16.0,32.0,140.8,69.76
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,9.0,1.75,11.5,9.0,6.83,0.0
2016,11,11,7,30,0.0,18.0,2.0,12.0,18.0,13.7,5.95
2016,11,11,7,45,0.0,29.5,2.25,13.0,29.5,22.51,14.23
2016,11,11,8,0,0.0,41.0,2.5,14.0,41.0,31.34,22.31
2016,11,11,8,15,0.0,53.5,2.35,14.5,53.5,40.96,31.01
2016,11,11,8,30,0.0,66.0,2.2,15.0,66.0,50.26,37.39
2016,11,11,8,45,0.0,72.5,2.05,15.5,72.5,55.38,41.63
2016,11,11,9,0,0.0,79.0,1.9,16.0,79.0,60.45,45.74
2016,11,11,9,15,0.0,92.0,1.95,16.5,92.0,70.37,53.83
2016,11,11,9,30,0.0,105.0,2.0,17.0,105.0,80.41,61.93
2016,11,11,9,45,0.0,114.5,2.05,18.0,114.5,87.93,67.71
2016,11,11,10,0,0.0,124.0,2.1,19.0,124.0,95.52,73.48
2016,11,11,10,15,38.0,192.0,2.1,19.0,214.0,171.63,134.79
2016,11,11,10,30,76.0,260.0,2.1,19.0,304.0,252.36,198.7
2016,11,11,10,45,39.0,218.0,2.15,19.5,241.0,202.1,158.42
2016,11,11,11,0,2.0,176.0,2.2,20.0,178.0,139.63,108.0
2016,11,11,11,15,2.0,175.5,2.2,20.5,177.0,139.8,107.92
2016,11,11,11,30,2.0,175.0,2.2,21.0,176.0,139.93,107.73
2016,11,11,11,45,105.5,247.0,2.2,21.5,317.5,310.25,243.19
2016,11,11,12,0,209.0,319.0,2.2,22.0,459.0,472.62,366.2
2016,11,11,12,15,223.5,317.5,2.2,22.0,467.0,496.59,383.63
2016,11,11,12,30,238.0,316.0,2.2,22.0,475.0,520.86,402.03
2016,11,11,12,45,423.5,257.0,2.25,22.0,535.5,679.5,521.37
2016,11,11,13,0,609.0,198.0,2.3,22.0,596.0,816.61,621.41
2016,11,11,13,15,743.0,141.0,2.3,22.0,614.5,904.47,681.39
2016,11,11,13,30,877.0,84.0,2.3,22.0,633.0,968.36,724.12
2016,11,11,13,45,612.0,166.0,2.3,22.5,542.0,836.47,633.89
2016,11,11,14,0,347.0,248.0,2.3,23.0,451.0,640.79,492.37
2016,11,11,14,15,321.5,238.0,2.25,22.5,418.0,611.37,473.89
2016,11,11,14,30,296.0,228.0,2.2,22.0,385.0,580.21,452.68
2016,11,11,14,45,530.5,156.5,2.2,22.0,413.5,760.68,589.71
2016,11,11,15,0,765.0,85.0,2.2,22.0,442.0,914.57,696.6
2016,11,11,15,15,738.5,81.5,2.05,22.0,399.5,879.13,671.04
2016,11,11,15,30,712.0,78.0,1.9,22.0,357.0,848.14,650.17
2016,11,11,15,45,675.5,73.0,1.8,22.0,310.5,796.57,614.91
2016,11,11,16,0,639.0,68.0,1.7,22.0,264.0,743.57,577.71
2016,11,11,16,15,582.5,61.5,1.45,21.5,216.0,668.89,523.09
2016,11,11,16,30,526.0,55.0,1.2,21.0,168.0,594.74,466.41
2016,11,11,16,45,438.0,45.5,0.95,20.5,122.0,490.54,384.25
2016,11,11,17,0,350.0,36.0,0.7,20.0,76.0,390.67,299.18
2016,11,11,17,15,175.0,18.0,0.7,19.5,38.0,203.29,91.67
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,33.5,12.6,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,67.0,25.67,15.88
2016,11,12,7,45,449.5,40.0,3.45,12.5,113.5,33.07,23.51
2016,11,12,8,0,547.0,49.0,3.6,13.0,160.0,40.57,30.59
2016,11,12,8,15,605.0,55.5,3.6,13.5,208.5,45.83,35.47
2016,11,12,8,30,663.0,62.0,3.6,14.0,257.0,63.64,40.13
2016,11,12,8,45,700.0,66.5,3.65,15.0,304.0,119.28,68.44
2016,11,12,9,0,737.0,71.0,3.7,16.0,351.0,175.47,109.08
2016,11,12,9,15,763.0,74.0,3.65,16.5,394.5,232.39,157.03
2016,11,12,9,30,789.0,77.0,3.6,17.0,438.0,292.02,209.64
2016,11,12,9,45,805.5,80.5,3.55,17.5,476.0,351.36,262.55
2016,11,12,10,0,822.0,84.0,3.5,18.0,514.0,411.8,315.37
2016,11,12,10,15,835.0,86.0,3.4,18.0,545.5,470.07,365.71
2016,11,12,10,30,848.0,88.0,3.3,18.0,577.0,528.46,414.64
2016,11,12,10,45,854.5,90.5,3.2,18.5,601.5,583.51,458.68
2016,11,12,11,0,861.0,93.0,3.1,19.0,626.0,633.11,497.23
2016,11,12,11,15,866.5,93.5,3.0,19.0,642.5,682.08,534.99
2016,11,12,11,30,872.0,94.0,2.9,19.0,659.0,729.34,570.48
2016,11,12,11,45,878.5,93.0,2.85,19.5,668.5,773.91,600.83
2016,11,12,12,0,885.0,92.0,2.8,20.0,678.0,816.38,628.86
2016,11,12,12,15,885.0,92.0,2.7,20.0,678.5,852.19,652.78
2016,11,12,12,30,885.0,92.0,2.6,20.0,679.0,885.09,674.54
2016,11,12,12,45,881.5,92.0,2.55,20.5,670.5,911.8,691.04
2016,11,12,13,0,878.0,92.0,2.5,21.0,662.0,935.16,705.27
2016,11,12,13,15,872.5,91.0,2.45,21.0,646.0,952.04,716.54
2016,11,12,13,30,867.0,90.0,2.4,21.0,630.0,965.35,725.58
2016,11,12,13,45,493.5,180.0,2.4,21.0,485.0,723.74,558.58
2016,11,12,14,0,120.0,270.0,2.4,21.0,340.0,415.72,324.78
2016,11,12,14,15,183.0,252.0,2.4,21.0,352.0,464.58,366.24
2016,11,12,14,30,246.0,234.0,2.4,21.0,364.0,537.26,423.01
2016,11,12,14,45,375.5,192.0,2.4,21.0,374.0,621.3,490.03
2016,11,12,15,0,505.0,150.0,2.4,21.0,384.0,728.18,571.13
2016,11,12,15,15,478.0,141.5,2.3,20.5,346.5,689.84,544.28
2016,11,12,15,30,451.0,133.0,2.2,20.0,309.0,649.98,517.01
2016,11,12,15,45,426.0,118.5,2.1,20.0,267.5,603.23,482.96
2016,11,12,16,0,401.0,104.0,2.0,20.0,226.0,555.48,447.23
2016,11,12,16,15,360.5,89.0,1.75,19.5,184.0,492.05,398.31
2016,11,12,16,30,320.0,74.0,1.5,19.0,142.0,429.38,347.81
2016,11,12,16,45,261.0,57.5,1.3,18.5,102.5,349.85,281.64
2016,11,12,17,0,202.0,41.0,1.1,18.0,63.0,274.03,213.79
2016,11,12,17,15,101.0,20.5,1.1,17.5,31.5,142.72,56.56
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,109.0,17.5,1.2,11.5,28.5,13.31,0.0
2016,11,13,7,30,218.0,35.0,1.4,12.0,57.0,26.5,16.42
2016,11,13,7,45,301.5,49.5,1.65,12.5,99.0,37.39,27.29
2016,11,13,8,0,385.0,64.0,1.9,13.0,141.0,48.22,37.38
2016,11,13,8,15,455.0,70.5,1.8,13.5,185.5,55.92,44.46
2016,11,13,8,30,525.0,77.0,1.7,14.0,230.0,71.28,48.33
2016,11,13,8,45,514.0,95.0,1.6,14.5,266.5,121.06,77.16
2016,11,13,9,0,503.0,113.0,1.5,15.0,303.0,166.03,111.63
2016,11,13,9,15,527.0,123.5,1.4,15.5,343.5,214.98,151.96
2016,11,13,9,30,551.0,134.0,1.3,16.0,384.0,266.81,196.03
2016,11,13,9,45,665.0,117.0,1.25,17.0,444.5,333.72,249.48
2016,11,13,10,0,779.0,100.0,1.2,18.0,505.0,409.05,309.39
2016,11,13,10,15,793.5,102.5,1.1,18.5,537.0,466.27,356.0
2016,11,13,10,30,808.0,105.0,1.0,19.0,569.0,523.86,401.07
2016,11,13,10,45,642.5,167.0,0.95,20.0,546.0,535.03,409.26
2016,11,13,11,0,477.0,229.0,0.9,21.0,523.0,520.89,397.54
2016,11,13,11,15,659.5,170.0,0.9,21.0,588.0,625.44,475.62
2016,11,13,11,30,842.0,111.0,0.9,21.0,653.0,731.42,552.0
2016,11,13,11,45,841.5,113.5,0.95,21.5,661.5,774.26,580.29
2016,11,13,12,0,841.0,116.0,1.0,22.0,670.0,814.59,606.12
2016,11,13,12,15,841.5,116.0,1.05,22.0,670.5,850.49,630.05
2016,11,13,12,30,842.0,116.0,1.1,22.0,671.0,883.58,652.16
2016,11,13,12,45,840.5,114.5,1.15,22.5,663.5,910.27,668.87
2016,11,13,13,0,839.0,113.0,1.2,23.0,656.0,933.71,683.58
2016,11,13,13,15,627.0,181.5,1.2,23.0,581.5,836.13,619.93
2016,11,13,13,30,415.0,250.0,1.2,23.0,507.0,689.09,518.29
2016,11,13,13,45,408.5,241.0,1.3,23.0,486.0,684.16,518.25
2016,11,13,14,0,402.0,232.0,1.4,23.0,465.0,677.17,515.31
2016,11,13,14,15,393.5,222.0,1.4,23.0,439.5,665.01,507.94
2016,11,13,14,30,385.0,212.0,1.4,23.0,414.0,651.01,499.34
2016,11,13,14,45,192.5,165.0,1.4,23.0,266.0,401.29,314.97
2016,11,13,15,0,0.0,118.0,1.4,23.0,118.0,96.58,72.95
2016,11,13,15,15,321.5,108.0,1.35,22.5,232.5,489.24,391.49
2016,11,13,15,30,643.0,98.0,1.3,22.0,347.0,805.79,619.14
2016,11,13,15,45,593.5,93.0,1.3,22.0,299.5,742.2,572.34
2016,11,13,16,0,544.0,88.0,1.3,22.0,252.0,677.22,527.41
2016,11,13,16,15,483.0,78.5,1.2,21.0,205.0,595.98,469.55
2016,11,13,16,30,422.0,69.0,1.1,20.0,158.0,514.33,408.35
2016,11,13,16,45,329.0,55.5,1.0,19.5,113.0,406.36,322.81
2016,11,13,17,0,236.0,42.0,0.9,19.0,68.0,304.97,235.43
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.0,157.01,53.61
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.5,17.5,2.1,12.5,30.0,13.34,0.0
2016,11,14,7,30,259.0,35.0,2.4,13.0,60.0,26.65,16.22
2016,11,14,7,45,360.0,47.0,2.7,14.0,105.0,38.37,27.89
2016,11,14,8,0,461.0,59.0,3.0,15.0,150.0,47.93,36.77
2016,11,14,8,15,524.0,67.5,3.05,15.5,198.0,54.34,42.68
2016,11,14,8,30,587.0,76.0,3.1,16.0,246.0,72.58,48.09
2016,11,14,8,45,633.5,81.5,3.2,17.0,293.5,121.7,72.42
2016,11,14,9,0,680.0,87.0,3.3,18.0,341.0,176.68,111.71
2016,11,14,9,15,709.0,91.0,3.3,18.5,384.5,232.27,157.84
2016,11,14,9,30,738.0,95.0,3.3,19.0,428.0,291.04,208.77
2016,11,14,9,45,762.5,97.5,3.3,19.5,467.0,349.91,260.23
2016,11,14,10,0,787.0,100.0,3.3,20.0,506.0,412.11,313.49
2016,11,14,10,15,801.5,102.0,3.25,20.5,537.5,469.28,361.62
2016,11,14,10,30,816.0,104.0,3.2,21.0,569.0,526.79,408.48
2016,11,14,10,45,828.5,105.0,3.2,22.0,594.5,582.31,451.6
2016,11,14,11,0,841.0,106.0,3.2,23.0,620.0,637.38,492.85
2016,11,14,11,15,847.0,106.5,3.15,23.0,636.5,686.91,530.55
2016,11,14,11,30,853.0,107.0,3.1,23.0,653.0,734.82,566.17
2016,11,14,11,45,872.5,100.0,3.05,23.5,665.0,783.24,599.55
2016,11,14,12,0,892.0,93.0,3.0,24.0,677.0,822.09,624.62
2016,11,14,12,15,892.0,93.0,2.9,24.0,677.5,858.15,648.49
2016,11,14,12,30,892.0,93.0,2.8,24.0,678.0,891.29,670.19
2016,11,14,12,45,890.0,92.0,2.75,24.5,670.0,918.46,686.79
2016,11,14,13,0,888.0,91.0,2.7,25.0,662.0,942.31,701.16
2016,11,14,13,15,882.5,90.5,2.65,25.0,646.0,960.01,712.87
2016,11,14,13,30,877.0,90.0,2.6,25.0,630.0,974.13,722.37
2016,11,14,13,45,870.0,88.0,2.55,25.5,606.5,981.36,726.07
2016,11,14,14,0,863.0,86.0,2.5,26.0,583.0,984.92,727.57
2016,11,14,14,15,850.5,84.0,2.4,26.0,552.0,991.79,732.37
2016,11,14,14,30,838.0,82.0,2.3,26.0,521.0,982.52,726.67
2016,11,14,14,45,821.0,79.5,2.25,26.0,483.5,964.43,715.97
2016,11,14,15,0,804.0,77.0,2.2,26.0,446.0,942.92,703.1
2016,11,14,15,15,779.5,73.5,2.0,25.5,403.0,909.36,681.9
2016,11,14,15,30,755.0,70.0,1.8,25.0,360.0,872.96,658.46
2016,11,14,15,45,722.5,65.0,1.65,25.0,313.5,824.29,625.3
2016,11,14,16,0,690.0,60.0,1.5,25.0,267.0,773.71,589.87
2016,11,14,16,15,635.5,54.5,1.35,24.0,218.0,708.41,544.64
2016,11,14,16,30,581.0,49.0,1.2,23.0,169.0,636.61,491.98
2016,11,14,16,45,494.5,40.0,1.05,22.0,122.5,533.16,412.51
2016,11,14,17,0,408.0,31.0,0.9,21.0,76.0,434.45,327.6
2016,11,14,17,15,204.0,15.5,0.95,20.5,38.0,219.86,62.77
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.0,12.5,2.5,12.5,33.5,9.83,0.0
2016,11,15,7,30,448.0,25.0,2.8,13.0,67.0,22.97,12.97
2016,11,15,7,45,544.5,32.0,3.15,14.0,114.5,29.58,20.18
2016,11,15,8,0,641.0,39.0,3.5,15.0,162.0,36.34,26.52
2016,11,15,8,15,697.0,43.5,3.3,15.5,212.5,40.76,30.64
2016,11,15,8,30,753.0,48.0,3.1,16.0,263.0,59.59,34.75
2016,11,15,8,45,788.5,51.5,2.95,17.0,311.5,115.45,61.2
2016,11,15,9,0,824.0,55.0,2.8,18.0,360.0,178.53,106.9
2016,11,15,9,15,848.0,57.0,2.6,18.5,404.5,238.41,157.11
2016,11,15,9,30,872.0,59.0,2.4,19.0,449.0,300.51,211.56
2016,11,15,9,45,889.0,61.0,2.25,20.0,488.0,362.28,265.49
2016,11,15,10,0,906.0,63.0,2.1,21.0,527.0,424.98,318.66
2016,11,15,10,15,917.5,64.0,2.0,22.0,559.5,484.89,367.87
2016,11,15,10,30,929.0,65.0,1.9,23.0,592.0,544.54,414.73
2016,11,15,10,45,937.0,66.0,1.85,24.0,617.0,601.7,457.92
2016,11,15,11,0,945.0,67.0,1.8,25.0,642.0,657.71,498.42
2016,11,15,11,15,950.0,68.0,1.75,25.0,659.5,710.34,536.96
2016,11,15,11,30,955.0,69.0,1.7,25.0,677.0,761.05,572.43
2016,11,15,11,45,953.5,71.5,1.65,25.5,685.5,806.34,600.71
2016,11,15,12,0,952.0,74.0,1.6,26.0,694.0,848.8,626.64
2016,11,15,12,15,952.0,74.0,1.55,26.0,694.5,886.7,650.46
2016,11,15,12,30,952.0,74.0,1.5,26.0,695.0,921.5,672.1
2016,11,15,12,45,949.0,74.0,1.5,26.5,687.0,950.34,689.14
2016,11,15,13,0,946.0,74.0,1.5,27.0,679.0,975.65,703.95
2016,11,15,13,15,941.0,73.0,1.45,27.0,662.5,994.23,715.23
2016,11,15,13,30,936.0,72.0,1.4,27.0,646.0,1009.01,724.27
2016,11,15,13,45,927.5,71.0,1.35,27.0,621.5,1016.51,728.92
2016,11,15,14,0,919.0,70.0,1.3,27.0,597.0,1020.13,731.38
2016,11,15,14,15,907.5,69.0,1.25,27.0,565.5,1016.89,729.77
2016,11,15,14,30,896.0,68.0,1.2,27.0,534.0,1009.9,726.04
2016,11,15,14,45,879.0,66.0,1.15,27.0,495.5,992.33,715.84
2016,11,15,15,0,862.0,64.0,1.1,27.0,457.0,971.32,703.62
2016,11,15,15,15,838.5,61.5,1.0,26.5,413.5,939.89,685.16
2016,11,15,15,30,815.0,59.0,0.9,26.0,370.0,917.04,671.98
2016,11,15,15,45,780.5,55.5,0.85,26.0,322.0,867.66,640.49
2016,11,15,16,0,746.0,52.0,0.8,26.0,274.0,816.4,606.88
2016,11,15,16,15,692.5,47.5,0.75,25.5,224.0,744.58,558.7
2016,11,15,16,30,639.0,43.0,0.7,25.0,174.0,672.62,507.48
2016,11,15,16,45,549.0,35.5,0.65,24.5,125.5,565.62,427.56
2016,11,15,17,0,459.0,28.0,0.6,24.0,77.0,462.42,340.25
2016,11,15,17,15,229.5,14.0,0.7,23.5,38.5,231.86,50.09
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.5,31.5,10.23,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,63.0,23.78,13.28
2016,11,16,7,45,516.0,34.0,2.55,15.0,110.5,31.17,21.43
2016,11,16,8,0,615.0,42.0,2.8,16.0,158.0,38.68,28.44
2016,11,16,8,15,673.0,47.0,2.75,16.5,208.0,43.39,32.82
2016,11,16,8,30,731.0,52.0,2.7,17.0,258.0,62.27,37.11
2016,11,16,8,45,767.0,56.0,2.7,18.0,306.5,117.24,63.27
2016,11,16,9,0,803.0,60.0,2.7,19.0,355.0,176.6,105.81
2016,11,16,9,15,828.0,63.0,2.55,19.5,399.5,236.89,156.08
2016,11,16,9,30,853.0,66.0,2.4,20.0,444.0,301.24,211.93
2016,11,16,9,45,869.5,68.5,2.25,21.0,483.0,362.27,264.9
2016,11,16,10,0,886.0,71.0,2.1,22.0,522.0,424.21,317.12
2016,11,16,10,15,898.5,72.5,2.5,23.0,554.5,484.04,367.28
2016,11,16,10,30,911.0,74.0,2.9,24.0,587.0,543.76,415.8
2016,11,16,10,45,918.0,76.0,3.3,25.0,612.0,600.53,460.62
2016,11,16,11,0,925.0,78.0,3.7,26.0,637.0,656.12,503.19
2016,11,16,11,15,930.0,79.0,3.8,26.0,654.5,707.94,543.01
2016,11,16,11,30,935.0,80.0,3.9,26.0,672.0,757.9,580.5
2016,11,16,11,45,939.5,79.5,4.05,26.5,681.5,803.79,611.61
2016,11,16,12,0,944.0,79.0,4.2,27.0,691.0,847.29,640.82
2016,11,16,12,15,944.0,79.0,4.25,27.0,691.5,884.99,666.72
2016,11,16,12,30,944.0,79.0,4.3,27.0,692.0,919.61,690.52
2016,11,16,12,45,941.0,79.0,4.35,27.0,684.0,948.32,710.33
2016,11,16,13,0,938.0,79.0,4.4,27.0,676.0,973.53,727.89
2016,11,16,13,15,933.0,78.0,4.4,27.0,660.0,992.06,740.82
2016,11,16,13,30,928.0,77.0,4.4,27.0,644.0,1006.83,751.43
2016,11,16,13,45,919.5,76.0,4.45,27.0,619.5,1014.37,757.67
2016,11,16,14,0,911.0,75.0,4.5,27.0,595.0,1018.06,761.57
2016,11,16,14,15,899.5,73.5,4.4,26.5,563.5,1014.28,761.3
2016,11,16,14,30,888.0,72.0,4.3,26.0,532.0,1006.75,758.7
2016,11,16,14,45,870.0,70.5,4.25,26.0,493.5,989.05,748.11
2016,11,16,15,0,852.0,69.0,4.2,26.0,455.0,979.94,743.51
2016,11,16,15,15,828.0,66.0,3.9,25.5,411.5,947.28,722.57
2016,11,16,15,30,804.0,63.0,3.6,25.0,368.0,911.66,699.33
2016,11,16,15,45,768.5,59.5,3.3,24.5,320.0,861.52,665.2
2016,11,16,16,0,733.0,56.0,3.0,24.0,272.0,809.44,628.54
2016,11,16,16,15,678.5,50.5,2.75,23.0,222.0,735.52,575.72
2016,11,16,16,30,624.0,45.0,2.5,22.0,172.0,661.46,519.74
2016,11,16,16,45,532.5,37.5,2.3,21.0,124.0,553.27,434.53
2016,11,16,17,0,441.0,30.0,2.1,20.0,76.0,461.34,350.56
2016,11,16,17,15,220.5,15.0,2.1,19.5,38.0,231.01,35.59
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,47.5,15.0,2.45,13.5,19.5,11.8,0.0
2016,11,17,7,30,95.0,30.0,2.8,14.0,39.0,22.47,11.9
2016,11,17,7,45,127.0,50.0,3.2,15.0,69.5,36.66,26.11
2016,11,17,8,0,159.0,70.0,3.6,16.0,100.0,50.52,38.77
2016,11,17,8,15,177.5,90.5,3.95,16.5,132.5,64.22,51.13
2016,11,17,8,30,196.0,111.0,4.3,17.0,165.0,82.69,61.62
2016,11,17,8,45,204.5,131.0,4.65,18.0,197.0,114.11,82.41
2016,11,17,9,0,213.0,151.0,5.0,19.0,229.0,147.11,107.72
2016,11,17,9,15,219.0,169.5,5.15,19.5,258.0,177.42,132.66
2016,11,17,9,30,225.0,188.0,5.3,20.0,287.0,210.3,160.32
2016,11,17,9,45,212.0,207.0,5.5,20.5,307.0,238.21,184.44
2016,11,17,10,0,199.0,226.0,5.7,21.0,327.0,264.9,207.06
2016,11,17,10,15,550.0,151.5,5.75,21.5,454.0,392.27,306.43
2016,11,17,10,30,901.0,77.0,5.8,22.0,581.0,541.08,423.67
2016,11,17,10,45,910.5,77.5,5.9,22.5,606.5,597.25,469.51
2016,11,17,11,0,920.0,78.0,6.0,23.0,632.0,652.46,513.61
2016,11,17,11,15,924.5,79.0,6.05,23.0,648.5,703.67,554.48
2016,11,17,11,30,929.0,80.0,6.1,23.0,665.0,752.99,593.01
2016,11,17,11,45,926.0,82.0,6.15,23.5,672.5,795.61,622.79
2016,11,17,12,0,923.0,84.0,6.2,24.0,680.0,835.34,650.27
2016,11,17,12,15,922.0,84.0,6.15,24.0,679.5,871.51,675.91
2016,11,17,12,30,921.0,84.0,6.1,24.0,679.0,904.62,699.29
2016,11,17,12,45,918.0,83.5,6.1,24.5,670.5,932.15,717.56
2016,11,17,13,0,915.0,83.0,6.1,25.0,662.0,956.26,733.42
2016,11,17,13,15,908.0,82.0,6.0,25.0,645.0,972.45,744.71
2016,11,17,13,30,901.0,81.0,5.9,25.0,628.0,984.91,753.54
2016,11,17,13,45,891.0,79.5,5.85,25.0,603.0,990.04,757.74
2016,11,17,14,0,881.0,78.0,5.8,25.0,578.0,991.37,759.5
2016,11,17,14,15,867.0,76.5,5.65,25.0,546.0,984.96,755.39
2016,11,17,14,30,853.0,75.0,5.5,25.0,514.0,974.9,748.91
2016,11,17,14,45,627.5,120.5,5.4,25.0,431.0,826.14,643.98
2016,11,17,15,0,402.0,166.0,5.3,25.0,348.0,643.45,509.16
2016,11,17,15,15,578.5,116.0,5.05,24.5,349.0,767.79,605.7
2016,11,17,15,30,755.0,66.0,4.8,24.0,350.0,867.14,678.58
2016,11,17,15,45,712.0,62.5,4.6,24.0,302.5,810.47,636.86
2016,11,17,16,0,669.0,59.0,4.4,24.0,255.0,752.22,593.86
2016,11,17,16,15,610.5,53.5,4.05,23.5,207.0,683.99,542.57
2016,11,17,16,30,552.0,48.0,3.7,23.0,159.0,609.48,483.89
2016,11,17,16,45,446.5,40.0,3.4,22.5,113.0,491.94,389.19
2016,11,17,17,0,341.0,32.0,3.1,22.0,67.0,380.0,289.35
2016,11,17,17,15,170.5,16.0,3.2,21.5,33.5,192.16,14.07
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.0,2.2,19.0,21.0,13.38,0.0
2016,11,18,7,30,99.0,34.0,2.5,19.0,42.0,25.09,13.16
2016,11,18,7,45,219.0,49.0,2.9,19.0,84.0,36.51,25.46
2016,11,18,8,0,339.0,64.0,3.3,19.0,126.0,47.82,35.91
2016,11,18,8,15,408.5,75.0,3.7,19.0,171.5,55.99,43.42
2016,11,18,8,30,478.0,86.0,4.1,19.0,217.0,74.28,50.28
2016,11,18,8,45,552.0,87.5,4.55,19.0,266.0,119.22,73.01
2016,11,18,9,0,626.0,89.0,5.0,19.0,315.0,170.0,108.49
2016,11,18,9,15,313.0,58.0,5.25,18.5,171.0,119.18,81.51
2016,11,18,9,30,0.0,27.0,5.5,18.0,27.0,20.6,11.72
2016,11,18,9,45,0.0,17.5,5.75,18.0,17.5,13.35,5.58
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,6.1,0.0
2016,11,18,10,15,0.0,21.5,6.0,18.0,21.5,16.43,8.11
2016,11,18,10,30,0.0,35.0,6.0,18.0,35.0,26.79,16.75
2016,11,18,10,45,0.0,87.0,6.0,18.0,87.0,66.98,50.07
2016,11,18,11,0,0.0,139.0,6.0,18.0,139.0,108.51,84.16
2016,11,18,11,15,1.0,158.0,5.95,18.0,158.5,125.01,97.54
2016,11,18,11,30,2.0,177.0,5.9,18.0,178.0,142.04,111.33
2016,11,18,11,45,97.0,242.0,5.85,18.5,304.5,300.25,240.66
2016,11,18,12,0,192.0,307.0,5.8,19.0,431.0,448.71,358.39
2016,11,18,12,15,144.5,304.5,5.85,19.0,397.5,419.03,334.08
2016,11,18,12,30,97.0,302.0,5.9,19.0,364.0,366.16,291.86
2016,11,18,12,45,491.5,198.5,5.95,19.5,508.5,679.78,544.12
2016,11,18,13,0,886.0,95.0,6.0,20.0,653.0,942.6,739.18
2016,11,18,13,15,562.0,187.5,6.05,20.0,538.0,769.61,611.27
2016,11,18,13,30,238.0,280.0,6.1,20.0,423.0,529.07,422.4
2016,11,18,13,45,209.5,270.5,6.2,20.0,393.5,499.41,400.35
2016,11,18,14,0,181.0,261.0,6.3,20.0,364.0,468.12,376.18
2016,11,18,14,15,111.0,235.5,6.3,19.5,298.0,350.16,282.88
2016,11,18,14,30,41.0,210.0,6.3,19.0,232.0,253.77,204.21
2016,11,18,14,45,37.5,194.0,6.35,19.0,212.5,235.95,190.33
2016,11,18,15,0,34.0,178.0,6.4,19.0,193.0,217.99,176.13
2016,11,18,15,15,30.5,161.5,6.3,18.5,174.5,199.29,161.47
2016,11,18,15,30,27.0,145.0,6.2,18.0,156.0,180.59,146.61
2016,11,18,15,45,355.5,104.5,6.15,17.5,209.5,516.81,432.64
2016,11,18,16,0,684.0,64.0,6.1,17.0,263.0,780.96,641.45
2016,11,18,16,15,626.0,57.5,5.85,16.5,213.5,704.32,579.9
2016,11,18,16,30,568.0,51.0,5.6,16.0,164.0,628.17,517.27
2016,11,18,16,45,488.5,41.0,5.45,15.5,118.0,530.02,433.63
2016,11,18,17,0,409.0,31.0,5.3,15.0,72.0,436.14,341.74
2016,11,18,17,15,204.5,15.5,5.2,14.5,36.0,218.13,1.09
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
