Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,7,30,206.0,20.0,2.9,11.0,31.0,16.5,0.0
2016,11,29,7,45,343.0,31.0,3.3,12.0,72.5,25.64,15.79
2016,11,29,8,0,480.0,42.0,3.7,13.0,114.0,34.93,25.04
2016,11,29,8,15,557.0,49.0,3.6,13.5,161.5,40.7,30.59
2016,11,29,8,30,634.0,56.0,3.5,14.0,209.0,55.5,35.59
2016,11,29,8,45,684.0,61.0,3.45,14.5,257.0,106.03,59.04
2016,11,29,9,0,734.0,66.0,3.4,15.0,305.0,165.53,101.67
2016,11,29,9,15,765.5,69.5,3.35,16.0,349.0,222.62,149.06
2016,11,29,9,30,797.0,73.0,3.3,17.0,393.0,283.11,201.8
2016,11,29,9,45,819.5,75.5,3.25,18.0,432.5,342.92,254.59
2016,11,29,10,0,842.0,78.0,3.2,19.0,472.0,404.51,307.8
2016,11,29,10,15,857.0,80.0,3.25,19.5,505.0,463.82,358.63
2016,11,29,10,30,872.0,82.0,3.3,20.0,538.0,523.5,408.19
2016,11,29,10,45,882.5,83.5,3.4,21.0,564.0,577.14,451.02
2016,11,29,11,0,893.0,85.0,3.5,22.0,590.0,632.32,493.47
2016,11,29,11,15,900.0,86.0,3.2,22.0,608.0,683.79,532.41
2016,11,29,11,30,907.0,87.0,2.9,22.0,626.0,733.72,568.84
2016,11,29,11,45,913.5,86.0,2.65,22.5,637.0,779.42,598.78
2016,11,29,12,0,920.0,85.0,2.4,23.0,648.0,823.02,625.67
2016,11,29,12,15,920.5,85.0,2.35,23.0,649.5,860.51,650.5
2016,11,29,12,30,921.0,85.0,2.3,23.0,651.0,895.12,673.25
2016,11,29,12,45,920.0,84.0,2.25,23.5,644.5,924.24,690.88
2016,11,29,13,0,919.0,83.0,2.2,24.0,638.0,950.08,706.29
2016,11,29,13,15,913.5,82.5,2.25,24.0,622.5,968.94,719.55
2016,11,29,13,30,908.0,82.0,2.3,24.0,607.0,984.2,730.68
2016,11,29,13,45,899.5,80.5,2.4,24.0,584.0,991.66,737.41
2016,11,29,14,0,891.0,79.0,2.5,24.0,561.0,995.39,741.94
2016,11,29,14,15,878.0,77.5,2.55,24.0,530.5,990.97,740.75
2016,11,29,14,30,865.0,76.0,2.6,24.0,500.0,994.98,745.41
2016,11,29,14,45,849.0,73.0,2.7,24.0,463.5,978.28,736.71
2016,11,29,15,0,833.0,70.0,2.8,24.0,427.0,958.08,725.75
2016,11,29,15,15,807.0,67.0,2.55,23.5,385.0,924.65,703.95
2016,11,29,15,30,781.0,64.0,2.3,23.0,343.0,888.33,679.76
2016,11,29,15,45,742.5,60.0,2.05,22.5,296.5,835.95,643.61
2016,11,29,16,0,704.0,56.0,1.8,22.0,250.0,781.7,604.88
2016,11,29,16,15,642.5,50.5,1.7,20.5,201.5,702.72,549.84
2016,11,29,16,30,581.0,45.0,1.6,19.0,153.0,633.67,498.44
2016,11,29,16,45,475.0,36.5,1.5,18.0,107.5,514.81,404.41
2016,11,29,17,0,369.0,28.0,1.4,17.0,62.0,402.04,296.56
2016,11,29,17,15,184.5,14.0,1.45,16.5,31.0,197.29,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,12.59,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,21.94,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.0,27.58,17.58
2016,11,30,8,0,580.0,35.0,4.2,8.0,120.0,32.42,23.31
2016,11,30,8,15,653.5,41.0,4.4,8.5,170.0,38.14,28.9
2016,11,30,8,30,727.0,47.0,4.6,9.0,220.0,53.11,33.81
2016,11,30,8,45,776.5,50.0,4.85,10.0,270.0,106.94,57.58
2016,11,30,9,0,826.0,53.0,5.1,11.0,320.0,166.75,100.34
2016,11,30,9,15,856.5,55.5,5.0,11.5,366.0,229.91,154.34
2016,11,30,9,30,887.0,58.0,4.9,12.0,412.0,293.71,212.08
2016,11,30,9,45,911.0,59.0,4.8,12.5,453.5,356.82,270.15
2016,11,30,10,0,935.0,60.0,4.7,13.0,495.0,421.65,328.84
2016,11,30,10,15,949.0,61.5,4.5,13.5,529.5,484.02,383.99
2016,11,30,10,30,963.0,63.0,4.3,14.0,564.0,546.46,437.19
2016,11,30,10,45,974.5,63.5,4.1,14.5,591.5,606.29,486.38
2016,11,30,11,0,986.0,64.0,3.9,15.0,619.0,665.32,533.32
2016,11,30,11,15,992.0,64.5,3.75,15.0,637.5,719.73,576.31
2016,11,30,11,30,998.0,65.0,3.6,15.0,656.0,772.28,616.49
2016,11,30,11,45,1001.5,65.0,3.5,15.5,666.5,820.34,649.17
2016,11,30,12,0,1005.0,65.0,3.4,16.0,677.0,865.85,679.49
2016,11,30,12,15,1005.0,65.5,3.35,16.0,679.0,906.35,707.47
2016,11,30,12,30,1005.0,66.0,3.3,16.0,681.0,943.69,733.09
2016,11,30,12,45,1003.5,65.5,3.25,16.5,674.0,975.18,753.13
2016,11,30,13,0,1002.0,65.0,3.2,17.0,667.0,1003.12,770.68
2016,11,30,13,15,997.0,64.5,3.15,17.0,651.5,1024.12,784.96
2016,11,30,13,30,992.0,64.0,3.1,17.0,636.0,1041.23,796.76
2016,11,30,13,45,984.0,63.0,3.1,17.0,612.5,1050.85,804.13
2016,11,30,14,0,976.0,62.0,3.1,17.0,589.0,1056.46,809.04
2016,11,30,14,15,964.5,61.0,3.1,17.0,557.5,1054.61,809.13
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,1048.84,806.78
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,1031.97,796.97
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,1011.58,784.81
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.5,980.48,764.75
2016,11,30,15,30,866.0,54.0,2.7,16.0,363.0,946.45,742.23
2016,11,30,15,45,830.5,51.0,2.5,16.0,315.0,897.96,707.33
2016,11,30,16,0,795.0,48.0,2.3,16.0,267.0,857.55,677.02
2016,11,30,16,15,739.5,43.5,2.0,14.5,216.5,784.04,623.45
2016,11,30,16,30,684.0,39.0,1.7,13.0,166.0,710.27,566.23
2016,11,30,16,45,585.5,32.0,1.4,12.0,117.5,596.14,473.04
2016,11,30,17,0,487.0,25.0,1.1,11.0,69.0,486.08,361.08
2016,11,30,17,15,243.5,12.5,1.1,10.5,34.5,237.79,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.5,8.5,1.3,4.0,14.5,6.69,0.0
2016,12,1,7,30,253.0,17.0,1.5,5.0,29.0,14.07,0.0
2016,12,1,7,45,380.0,28.0,1.7,6.0,70.5,23.34,13.97
2016,12,1,8,0,507.0,39.0,1.9,7.0,112.0,32.69,23.65
2016,12,1,8,15,581.5,46.0,1.95,7.5,160.0,38.56,29.42
2016,12,1,8,30,656.0,53.0,2.0,8.0,208.0,55.92,37.57
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.0,106.95,60.88
2016,12,1,9,0,742.0,64.0,2.2,10.0,302.0,163.3,101.25
2016,12,1,9,15,773.0,68.0,2.45,11.0,346.0,221.02,149.84
2016,12,1,9,30,804.0,72.0,2.7,12.0,390.0,282.11,204.02
2016,12,1,9,45,824.5,74.5,2.95,13.0,429.0,341.55,257.7
2016,12,1,10,0,845.0,77.0,3.2,14.0,468.0,402.54,311.86
2016,12,1,10,15,860.0,79.5,3.35,14.5,501.0,462.41,364.33
2016,12,1,10,30,875.0,82.0,3.5,15.0,534.0,522.67,415.62
2016,12,1,10,45,885.0,83.5,3.65,15.5,560.0,579.31,462.66
2016,12,1,11,0,895.0,85.0,3.8,16.0,586.0,631.16,504.81
2016,12,1,11,15,901.5,86.0,3.75,16.5,604.0,682.4,544.65
2016,12,1,11,30,908.0,87.0,3.7,17.0,622.0,732.08,582.15
2016,12,1,11,45,913.5,86.5,3.65,17.5,633.0,777.64,614.44
2016,12,1,12,0,919.0,86.0,3.6,18.0,644.0,821.06,643.87
2016,12,1,12,15,919.5,86.0,3.6,18.0,645.5,858.61,670.3
2016,12,1,12,30,920.0,86.0,3.6,18.0,647.0,893.29,694.66
2016,12,1,12,45,917.5,85.5,3.6,18.5,640.5,921.75,713.27
2016,12,1,13,0,915.0,85.0,3.6,19.0,634.0,946.89,729.6
2016,12,1,13,15,909.5,84.5,3.6,19.0,619.0,965.84,743.1
2016,12,1,13,30,904.0,84.0,3.6,19.0,604.0,981.2,754.33
2016,12,1,13,45,895.0,82.5,3.6,19.0,581.0,988.32,760.06
2016,12,1,14,0,886.0,81.0,3.6,19.0,558.0,991.72,763.48
2016,12,1,14,15,873.0,79.5,3.6,19.0,528.0,999.55,770.18
2016,12,1,14,30,860.0,78.0,3.6,19.0,498.0,991.68,766.14
2016,12,1,14,45,842.5,75.5,3.6,19.0,461.5,974.34,755.74
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,953.53,742.95
2016,12,1,15,15,798.5,69.5,3.3,18.5,383.0,919.17,719.78
2016,12,1,15,30,772.0,66.0,3.0,18.0,341.0,881.93,694.13
2016,12,1,15,45,733.5,62.0,2.75,17.5,295.0,829.79,657.3
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,775.72,617.73
2016,12,1,16,15,634.5,52.0,2.2,16.0,201.0,706.09,565.36
2016,12,1,16,30,574.0,46.0,1.9,15.0,153.0,629.26,504.51
2016,12,1,16,45,470.0,37.5,1.6,14.0,107.5,512.33,408.99
2016,12,1,17,0,366.0,29.0,1.3,13.0,62.0,401.04,299.36
2016,12,1,17,15,183.0,14.5,1.3,12.5,31.0,197.02,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,9.0,8.5,6.69,0.0
2016,12,2,7,30,0.0,17.0,2.6,9.0,17.0,12.74,0.0
2016,12,2,7,45,62.5,35.5,2.85,9.5,44.0,26.16,15.8
2016,12,2,8,0,125.0,54.0,3.1,10.0,71.0,39.3,29.1
2016,12,2,8,15,159.0,73.0,3.15,10.0,104.0,52.44,41.49
2016,12,2,8,30,193.0,92.0,3.2,10.0,137.0,67.99,51.75
2016,12,2,8,45,225.0,107.5,3.25,10.5,170.5,97.61,70.38
2016,12,2,9,0,257.0,123.0,3.3,11.0,204.0,131.33,95.76
2016,12,2,9,15,128.5,119.5,3.3,11.5,160.0,120.2,92.13
2016,12,2,9,30,0.0,116.0,3.3,12.0,116.0,88.73,70.52
2016,12,2,9,45,79.5,160.0,3.35,12.5,197.0,152.09,121.64
2016,12,2,10,0,159.0,204.0,3.4,13.0,278.0,230.52,185.38
2016,12,2,10,15,88.5,198.0,3.45,13.5,240.0,200.24,161.56
2016,12,2,10,30,18.0,192.0,3.5,14.0,202.0,160.44,128.86
2016,12,2,10,45,24.5,208.0,3.6,14.5,221.5,179.18,144.03
2016,12,2,11,0,31.0,224.0,3.7,15.0,241.0,209.15,168.16
2016,12,2,11,15,15.5,192.5,3.75,15.5,201.0,164.12,130.86
2016,12,2,11,30,0.0,161.0,3.8,16.0,161.0,127.74,100.49
2016,12,2,11,45,0.0,124.5,3.85,16.5,124.5,97.4,75.37
2016,12,2,12,0,0.0,88.0,3.9,17.0,88.0,67.78,50.79
2016,12,2,12,15,9.5,157.5,3.9,16.5,163.0,133.61,105.43
2016,12,2,12,30,19.0,227.0,3.9,16.0,238.0,205.72,164.51
2016,12,2,12,45,9.5,125.5,3.9,16.0,131.0,107.28,83.96
2016,12,2,13,0,0.0,24.0,3.9,16.0,24.0,18.37,9.78
2016,12,2,13,15,0.0,82.0,3.9,16.0,82.0,63.11,47.23
2016,12,2,13,30,0.0,140.0,3.9,16.0,140.0,112.69,88.35
2016,12,2,13,45,32.0,187.0,3.9,16.0,204.0,207.28,167.3
2016,12,2,14,0,64.0,234.0,3.9,16.0,268.0,298.5,242.07
2016,12,2,14,15,32.0,193.5,3.9,15.5,210.5,222.44,180.15
2016,12,2,14,30,0.0,153.0,3.9,15.0,153.0,129.97,103.48
2016,12,2,14,45,0.0,114.0,3.95,15.0,114.0,92.69,72.72
2016,12,2,15,0,0.0,75.0,4.0,15.0,75.0,57.58,43.33
2016,12,2,15,15,0.0,67.0,3.95,15.0,67.0,51.38,38.19
2016,12,2,15,30,0.0,59.0,3.9,15.0,59.0,45.19,33.01
2016,12,2,15,45,0.0,51.0,3.85,15.0,51.0,39.01,27.78
2016,12,2,16,0,0.0,43.0,3.8,15.0,43.0,32.85,22.51
2016,12,2,16,15,0.0,34.5,3.75,14.5,34.5,26.32,16.89
2016,12,2,16,30,0.0,26.0,3.7,14.0,26.0,19.8,11.2
2016,12,2,16,45,0.0,18.0,3.7,13.5,18.0,13.68,5.81
2016,12,2,17,0,0.0,10.0,3.7,13.0,10.0,7.58,0.21
2016,12,2,17,15,0.0,5.0,3.7,12.5,5.0,3.78,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.39,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.79,0.0
2016,12,3,7,45,0.0,3.5,4.1,8.0,3.5,2.64,0.0
2016,12,3,8,0,0.0,6.0,4.1,8.0,6.0,4.54,0.0
2016,12,3,8,15,0.0,8.5,4.0,8.0,8.5,6.44,0.19
2016,12,3,8,30,0.0,11.0,3.9,8.0,11.0,8.34,1.99
2016,12,3,8,45,0.0,14.0,3.8,8.0,14.0,10.63,3.71
2016,12,3,9,0,0.0,17.0,3.7,8.0,17.0,12.93,5.73
2016,12,3,9,15,12.5,83.5,3.75,8.0,88.5,66.33,51.9
2016,12,3,9,30,25.0,150.0,3.8,8.0,160.0,120.91,98.5
2016,12,3,9,45,12.5,95.5,3.85,8.5,100.5,77.39,61.27
2016,12,3,10,0,0.0,41.0,3.9,9.0,41.0,31.35,21.61
2016,12,3,10,15,0.0,54.0,4.05,9.0,54.0,41.37,30.24
2016,12,3,10,30,0.0,67.0,4.2,9.0,67.0,51.43,38.82
2016,12,3,10,45,0.0,108.0,4.35,9.0,108.0,83.61,66.3
2016,12,3,11,0,0.0,149.0,4.5,9.0,149.0,117.08,94.6
2016,12,3,11,15,0.0,144.5,4.6,9.0,144.5,113.63,91.53
2016,12,3,11,30,0.0,140.0,4.7,9.0,140.0,110.12,88.47
2016,12,3,11,45,3.0,166.5,4.85,9.0,168.5,135.05,109.55
2016,12,3,12,0,6.0,193.0,5.0,9.0,197.0,161.21,131.55
2016,12,3,12,15,3.0,119.5,4.9,9.0,121.5,95.96,76.45
2016,12,3,12,30,0.0,46.0,4.8,9.0,46.0,35.29,24.68
2016,12,3,12,45,0.0,75.0,4.75,9.5,75.0,57.7,43.79
2016,12,3,13,0,0.0,104.0,4.7,10.0,104.0,80.85,63.39
2016,12,3,13,15,0.0,107.0,4.45,10.0,107.0,83.49,65.65
2016,12,3,13,30,0.0,110.0,4.2,10.0,110.0,86.22,68.04
2016,12,3,13,45,0.0,84.5,3.95,10.0,84.5,65.02,50.09
2016,12,3,14,0,0.0,59.0,3.7,10.0,59.0,45.26,33.3
2016,12,3,14,15,0.0,59.0,3.75,10.0,59.0,45.25,33.36
2016,12,3,14,30,0.0,59.0,3.8,10.0,59.0,45.23,33.43
2016,12,3,14,45,0.0,68.5,3.9,10.0,68.5,52.56,39.82
2016,12,3,15,0,0.0,78.0,4.0,10.0,78.0,59.91,46.25
2016,12,3,15,15,0.0,70.5,3.75,9.5,70.5,54.09,41.41
2016,12,3,15,30,0.0,63.0,3.5,9.0,63.0,48.29,36.54
2016,12,3,15,45,0.0,54.0,3.25,9.0,54.0,41.33,30.53
2016,12,3,16,0,0.0,45.0,3.0,9.0,45.0,34.39,24.47
2016,12,3,16,15,0.0,36.0,2.7,9.0,36.0,27.47,18.35
2016,12,3,16,30,0.0,27.0,2.4,9.0,27.0,20.57,12.18
2016,12,3,16,45,0.0,19.0,2.15,9.0,19.0,14.45,6.66
2016,12,3,17,0,0.0,11.0,1.9,9.0,11.0,8.34,0.91
2016,12,3,17,15,0.0,5.5,1.85,9.0,5.5,4.16,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.57,0.0
2016,12,4,7,45,0.0,6.5,3.5,9.0,6.5,4.92,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,8.34,1.73
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,12.53,5.67
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,16.73,9.61
2016,12,4,8,45,0.0,28.0,4.1,9.5,28.0,21.33,13.01
2016,12,4,9,0,0.0,34.0,4.3,10.0,34.0,25.93,17.0
2016,12,4,9,15,0.0,36.5,4.55,10.0,36.5,27.86,18.65
2016,12,4,9,30,0.0,39.0,4.8,10.0,39.0,29.79,20.28
2016,12,4,9,45,0.0,60.5,5.1,10.0,60.5,46.36,34.57
2016,12,4,10,0,0.0,82.0,5.4,10.0,82.0,63.02,48.82
2016,12,4,10,15,0.0,56.5,5.25,10.0,56.5,43.3,31.75
2016,12,4,10,30,0.0,31.0,5.1,10.0,31.0,23.7,14.81
2016,12,4,10,45,0.0,78.5,4.95,10.5,78.5,60.35,46.14
2016,12,4,11,0,0.0,126.0,4.8,11.0,126.0,98.24,78.07
2016,12,4,11,15,3.0,157.5,4.6,11.0,159.5,126.42,101.68
2016,12,4,11,30,6.0,189.0,4.4,11.0,193.0,155.94,126.25
2016,12,4,11,45,3.0,177.0,4.2,11.0,179.0,144.15,116.21
2016,12,4,12,0,0.0,165.0,4.0,11.0,165.0,132.01,105.93
2016,12,4,12,15,0.0,164.0,4.15,11.0,164.0,131.58,105.57
2016,12,4,12,30,0.0,163.0,4.3,11.0,163.0,131.18,105.26
2016,12,4,12,45,0.0,155.5,4.45,11.0,155.5,125.04,100.17
2016,12,4,13,0,0.0,148.0,4.6,11.0,148.0,118.86,95.07
2016,12,4,13,15,2.5,166.5,4.8,11.0,168.0,138.63,111.83
2016,12,4,13,30,5.0,185.0,5.0,11.0,188.0,159.71,129.68
2016,12,4,13,45,2.5,170.5,5.2,11.5,172.0,144.71,116.97
2016,12,4,14,0,0.0,156.0,5.4,12.0,156.0,129.58,104.18
2016,12,4,14,15,24.5,179.5,5.3,12.0,191.0,179.61,147.46
2016,12,4,14,30,49.0,203.0,5.2,12.0,226.0,257.01,213.0
2016,12,4,14,45,43.0,186.5,5.15,12.0,206.0,235.85,195.58
2016,12,4,15,0,37.0,170.0,5.1,12.0,186.0,214.48,178.02
2016,12,4,15,15,33.5,153.5,4.85,11.5,167.0,195.47,162.65
2016,12,4,15,30,30.0,137.0,4.6,11.0,148.0,176.41,147.02
2016,12,4,15,45,24.0,119.0,4.35,11.0,127.0,152.65,126.78
2016,12,4,16,0,18.0,101.0,4.1,11.0,106.0,113.48,93.11
2016,12,4,16,15,9.5,82.5,3.85,10.5,85.0,88.34,71.09
2016,12,4,16,30,1.0,64.0,3.6,10.0,64.0,63.14,48.7
2016,12,4,16,45,0.5,44.5,3.4,10.0,44.5,42.82,30.61
2016,12,4,17,0,0.0,25.0,3.2,10.0,25.0,20.33,10.27
2016,12,4,17,15,0.0,12.5,3.15,10.0,12.5,9.53,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,2.0,2.7,7.5,2.0,1.51,0.0
2016,12,5,8,0,0.0,4.0,2.8,8.0,4.0,3.02,0.0
2016,12,5,8,15,0.0,6.0,2.65,8.0,6.0,4.54,0.0
2016,12,5,8,30,0.0,8.0,2.5,8.0,8.0,6.06,0.0
2016,12,5,8,45,0.0,10.0,2.35,8.5,10.0,7.59,1.02
2016,12,5,9,0,0.0,12.0,2.2,9.0,12.0,9.12,2.36
2016,12,5,9,15,0.0,19.0,2.0,9.0,19.0,14.46,7.05
2016,12,5,9,30,0.0,26.0,1.8,9.0,26.0,19.82,11.72
2016,12,5,9,45,0.0,68.0,1.65,9.0,68.0,52.16,39.8
2016,12,5,10,0,0.0,110.0,1.5,9.0,110.0,84.84,67.76
2016,12,5,10,15,0.0,134.5,1.45,9.0,135.0,104.45,84.23
2016,12,5,10,30,0.0,159.0,1.4,9.0,160.0,124.6,101.02
2016,12,5,10,45,0.0,91.0,1.35,9.5,91.5,70.09,54.56
2016,12,5,11,0,0.0,23.0,1.3,10.0,23.0,17.58,9.52
2016,12,5,11,15,0.0,94.0,1.35,10.0,94.5,72.49,56.47
2016,12,5,11,30,0.0,165.0,1.4,10.0,166.0,131.22,105.65
2016,12,5,11,45,4.0,181.5,1.5,10.0,185.0,148.83,120.18
2016,12,5,12,0,8.0,198.0,1.6,10.0,204.0,167.3,135.51
2016,12,5,12,15,9.5,202.0,1.7,10.0,208.5,173.24,140.43
2016,12,5,12,30,11.0,206.0,1.8,10.0,213.0,179.45,145.65
2016,12,5,12,45,5.5,158.5,1.9,10.5,162.0,132.57,106.53
2016,12,5,13,0,0.0,111.0,2.0,11.0,111.0,86.76,68.0
2016,12,5,13,15,5.5,155.0,2.1,11.0,158.5,130.9,105.32
2016,12,5,13,30,11.0,199.0,2.2,11.0,206.0,179.21,145.62
2016,12,5,13,45,20.0,205.5,2.35,11.0,216.5,196.74,160.61
2016,12,5,14,0,29.0,212.0,2.5,11.0,227.0,237.38,194.62
2016,12,5,14,15,14.5,120.0,2.55,11.0,127.5,110.89,89.45
2016,12,5,14,30,0.0,28.0,2.6,11.0,28.0,21.39,12.79
2016,12,5,14,45,0.0,65.0,2.7,11.0,65.0,49.85,37.36
2016,12,5,15,0,0.0,102.0,2.8,11.0,102.0,82.39,65.32
2016,12,5,15,15,0.0,91.5,2.75,11.0,91.5,73.47,57.8
2016,12,5,15,30,0.0,81.0,2.7,11.0,81.0,64.55,50.26
2016,12,5,15,45,309.5,74.0,2.7,11.0,158.5,429.64,366.82
2016,12,5,16,0,619.0,67.0,2.7,11.0,236.0,724.41,597.58
2016,12,5,16,15,556.5,60.0,2.35,10.5,190.0,645.31,531.93
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,566.63,466.77
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,462.87,377.71
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,364.12,276.61
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,180.01,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,101.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,202.0,14.0,4.3,6.0,21.0,11.02,0.0
2016,12,6,7,45,353.0,24.5,4.5,6.5,61.0,20.41,10.15
2016,12,6,8,0,504.0,35.0,4.7,7.0,101.0,32.05,22.79
2016,12,6,8,15,584.0,41.5,5.05,7.0,148.5,38.05,28.84
2016,12,6,8,30,664.0,48.0,5.4,7.0,196.0,47.72,38.0
2016,12,6,8,45,715.0,52.0,5.75,7.5,244.0,98.06,54.22
2016,12,6,9,0,766.0,56.0,6.1,8.0,292.0,154.64,94.08
2016,12,6,9,15,797.5,59.5,6.1,8.5,336.5,212.95,143.92
2016,12,6,9,30,829.0,63.0,6.1,9.0,381.0,274.66,200.24
2016,12,6,9,45,850.5,65.5,6.2,9.5,420.5,335.44,257.21
2016,12,6,10,0,872.0,68.0,6.3,10.0,460.0,397.65,314.99
2016,12,6,10,15,436.0,79.5,6.2,10.5,275.5,272.71,222.16
2016,12,6,10,30,0.0,91.0,6.1,11.0,91.0,70.09,54.36
2016,12,6,10,45,0.0,128.5,6.05,11.5,128.5,100.13,79.69
2016,12,6,11,0,0.0,166.0,6.0,12.0,166.0,131.29,105.55
2016,12,6,11,15,0.0,148.5,5.9,12.0,148.5,117.01,93.43
2016,12,6,11,30,0.0,131.0,5.8,12.0,131.0,102.68,81.32
2016,12,6,11,45,19.0,190.0,5.7,12.5,201.5,167.26,135.49
2016,12,6,12,0,38.0,249.0,5.6,13.0,272.0,253.61,206.57
2016,12,6,12,15,19.0,191.0,5.5,13.0,202.5,171.02,138.17
2016,12,6,12,30,0.0,133.0,5.4,13.0,133.0,105.13,82.87
2016,12,6,12,45,0.0,145.0,5.35,13.0,145.0,115.83,91.85
2016,12,6,13,0,0.0,157.0,5.3,13.0,157.0,126.97,101.17
2016,12,6,13,15,0.0,142.0,5.2,13.0,142.0,114.05,90.46
2016,12,6,13,30,0.0,127.0,5.1,13.0,127.0,101.13,79.76
2016,12,6,13,45,0.0,111.5,5.05,13.5,111.5,87.81,68.56
2016,12,6,14,0,0.0,96.0,5.0,14.0,96.0,74.56,57.43
2016,12,6,14,15,0.0,116.0,4.9,13.5,116.0,92.79,73.0
2016,12,6,14,30,0.0,136.0,4.8,13.0,136.0,112.97,90.27
2016,12,6,14,45,0.0,106.5,4.75,13.0,106.5,85.58,67.33
2016,12,6,15,0,0.0,77.0,4.7,13.0,77.0,59.13,45.02
2016,12,6,15,15,0.0,69.5,4.55,12.5,69.5,53.32,40.25
2016,12,6,15,30,0.0,62.0,4.4,12.0,62.0,47.51,35.42
2016,12,6,15,45,265.5,74.0,4.3,12.0,146.5,387.01,331.79
2016,12,6,16,0,531.0,86.0,4.2,12.0,231.0,661.96,553.09
2016,12,6,16,15,466.0,76.0,3.85,11.5,185.5,576.46,482.19
2016,12,6,16,30,401.0,66.0,3.5,11.0,140.0,497.01,415.52
2016,12,6,16,45,296.0,51.5,3.2,10.5,97.0,378.52,313.99
2016,12,6,17,0,191.0,37.0,2.9,10.0,54.0,267.37,205.49
2016,12,6,17,15,95.5,18.5,2.8,9.5,27.0,131.28,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,66.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,133.0,14.0,1.4,3.0,18.0,11.02,0.0
2016,12,7,7,45,267.5,27.0,1.65,4.0,54.5,22.26,11.35
2016,12,7,8,0,402.0,40.0,1.9,5.0,91.0,33.09,23.9
2016,12,7,8,15,484.0,48.5,1.85,5.5,136.0,39.94,30.77
2016,12,7,8,30,566.0,57.0,1.8,6.0,181.0,49.17,39.52
2016,12,7,8,45,614.0,63.5,1.75,6.5,226.5,95.87,56.38
2016,12,7,9,0,662.0,70.0,1.7,7.0,272.0,148.52,93.49
2016,12,7,9,15,697.0,74.5,1.65,7.5,315.0,202.72,138.85
2016,12,7,9,30,732.0,79.0,1.6,8.0,358.0,260.85,190.39
2016,12,7,9,45,754.5,83.0,1.6,9.0,396.5,319.92,243.35
2016,12,7,10,0,777.0,87.0,1.6,10.0,435.0,378.88,295.32
2016,12,7,10,15,391.5,128.5,1.55,10.5,304.0,292.45,234.83
2016,12,7,10,30,6.0,170.0,1.5,11.0,173.0,136.55,109.83
2016,12,7,10,45,7.0,178.5,1.5,11.5,182.5,145.02,116.89
2016,12,7,11,0,8.0,187.0,1.5,12.0,192.0,153.72,123.69
2016,12,7,11,15,203.5,211.0,1.5,12.0,329.0,323.09,263.93
2016,12,7,11,30,399.0,235.0,1.5,12.0,466.0,506.95,408.83
2016,12,7,11,45,255.5,257.0,1.5,12.5,406.0,446.74,358.83
2016,12,7,12,0,112.0,279.0,1.5,13.0,346.0,341.58,274.47
2016,12,7,12,15,63.0,247.5,1.5,13.0,285.5,276.46,222.73
2016,12,7,12,30,14.0,216.0,1.5,13.0,225.0,191.39,153.35
2016,12,7,12,45,97.5,247.5,1.55,13.5,305.5,316.79,256.53
2016,12,7,13,0,181.0,279.0,1.6,14.0,386.0,454.69,364.67
2016,12,7,13,15,150.5,271.5,1.55,14.0,359.0,427.5,342.34
2016,12,7,13,30,120.0,264.0,1.5,14.0,332.0,398.31,319.43
2016,12,7,13,45,214.0,246.5,1.5,14.5,362.0,476.01,382.3
2016,12,7,14,0,308.0,229.0,1.5,15.0,392.0,578.83,461.34
2016,12,7,14,15,274.5,220.0,1.35,15.0,360.0,543.13,433.11
2016,12,7,14,30,241.0,211.0,1.2,15.0,328.0,505.8,404.66
2016,12,7,14,45,398.5,167.0,1.05,15.5,343.5,636.9,505.63
2016,12,7,15,0,556.0,123.0,0.9,16.0,359.0,742.52,580.45
2016,12,7,15,15,522.5,118.5,0.75,15.5,323.0,703.72,551.74
2016,12,7,15,30,489.0,114.0,0.6,15.0,287.0,663.45,523.3
2016,12,7,15,45,540.0,92.5,0.45,15.0,259.5,688.23,540.04
2016,12,7,16,0,591.0,71.0,0.3,15.0,232.0,703.14,547.72
2016,12,7,16,15,528.0,63.0,0.45,14.0,186.5,622.83,492.36
2016,12,7,16,30,465.0,55.0,0.6,13.0,141.0,543.0,434.21
2016,12,7,16,45,362.0,44.0,0.8,12.5,98.5,426.25,342.12
2016,12,7,17,0,259.0,33.0,1.0,12.0,56.0,314.71,238.14
2016,12,7,17,15,129.5,16.5,1.2,11.5,28.0,154.79,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,4.72,0.0
2016,12,8,7,45,0.0,21.0,6.95,2.0,21.0,16.02,6.28
2016,12,8,8,0,0.0,36.0,7.1,2.0,36.0,27.05,18.65
2016,12,8,8,15,0.0,55.0,7.2,2.0,55.0,40.61,31.72
2016,12,8,8,30,0.0,74.0,7.3,2.0,74.0,54.04,44.57
2016,12,8,8,45,5.5,92.0,7.45,2.5,94.0,68.34,55.09
2016,12,8,9,0,11.0,110.0,7.6,3.0,114.0,83.6,68.26
2016,12,8,9,15,38.0,133.0,7.6,3.0,147.5,108.95,89.41
2016,12,8,9,30,65.0,156.0,7.6,3.0,181.0,137.71,113.79
2016,12,8,9,45,35.0,155.0,7.6,3.0,169.0,133.58,111.37
2016,12,8,10,0,5.0,154.0,7.6,3.0,157.0,121.33,101.28
2016,12,8,10,15,7.5,165.5,7.55,3.0,169.5,132.57,110.89
2016,12,8,10,30,10.0,177.0,7.5,3.0,182.0,144.24,120.86
2016,12,8,10,45,11.0,186.5,7.45,3.0,192.0,153.87,129.06
2016,12,8,11,0,12.0,196.0,7.4,3.0,202.0,163.75,137.46
2016,12,8,11,15,11.0,198.0,7.3,3.0,204.0,166.12,139.35
2016,12,8,11,30,10.0,200.0,7.2,3.0,206.0,168.39,141.17
2016,12,8,11,45,135.0,236.0,7.1,3.0,316.0,322.23,275.63
2016,12,8,12,0,260.0,272.0,7.0,3.0,426.0,481.07,411.25
2016,12,8,12,15,277.5,270.0,6.9,3.0,435.5,508.81,434.66
2016,12,8,12,30,295.0,268.0,6.8,3.0,445.0,536.89,458.58
2016,12,8,12,45,165.0,254.5,6.75,3.0,353.5,403.13,344.74
2016,12,8,13,0,35.0,241.0,6.7,3.0,262.0,259.09,219.32
2016,12,8,13,15,50.5,245.5,6.6,3.0,275.0,282.99,240.61
2016,12,8,13,30,66.0,250.0,6.5,3.0,288.0,308.26,262.86
2016,12,8,13,45,140.5,245.0,6.45,3.0,321.0,402.84,345.74
2016,12,8,14,0,215.0,240.0,6.4,3.0,354.0,477.59,411.29
2016,12,8,14,15,120.0,213.5,6.35,3.0,277.0,357.79,308.16
2016,12,8,14,30,25.0,187.0,6.3,3.0,200.0,191.75,163.14
2016,12,8,14,45,103.0,185.0,6.25,3.5,229.5,316.62,273.98
2016,12,8,15,0,181.0,183.0,6.2,4.0,259.0,398.78,346.65
2016,12,8,15,15,171.5,167.0,6.0,3.5,233.5,373.75,326.24
2016,12,8,15,30,162.0,151.0,5.8,3.0,208.0,348.28,305.36
2016,12,8,15,45,155.0,131.0,5.65,3.0,180.0,318.64,280.14
2016,12,8,16,0,148.0,111.0,5.5,3.0,152.0,288.27,253.73
2016,12,8,16,15,132.0,91.0,5.15,2.5,122.5,248.77,218.63
2016,12,8,16,30,116.0,71.0,4.8,2.0,93.0,208.85,182.16
2016,12,8,16,45,90.0,51.5,4.45,2.0,65.5,160.44,136.62
2016,12,8,17,0,64.0,32.0,4.1,2.0,38.0,110.79,86.05
2016,12,8,17,15,32.0,16.0,3.85,1.5,19.0,51.14,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,77.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,155.0,12.0,2.6,-2.0,16.0,9.44,0.0
2016,12,9,7,45,309.5,24.0,2.85,-1.5,54.5,19.91,8.88
2016,12,9,8,0,464.0,36.0,3.1,-1.0,93.0,30.15,21.7
2016,12,9,8,15,548.0,43.5,3.2,-0.5,140.0,36.43,28.19
2016,12,9,8,30,632.0,51.0,3.3,0.0,187.0,43.36,34.98
2016,12,9,8,45,316.5,78.0,3.45,0.5,146.5,81.46,56.09
2016,12,9,9,0,1.0,105.0,3.6,1.0,106.0,78.7,64.84
2016,12,9,9,15,0.5,117.5,3.45,1.5,118.0,89.0,73.83
2016,12,9,9,30,0.0,130.0,3.3,2.0,130.0,99.26,82.62
2016,12,9,9,45,11.5,150.0,3.2,2.5,155.0,119.08,99.3
2016,12,9,10,0,23.0,170.0,3.1,3.0,180.0,140.65,117.48
2016,12,9,10,15,24.0,182.5,2.95,3.5,193.5,153.37,128.11
2016,12,9,10,30,25.0,195.0,2.8,4.0,207.0,166.35,138.86
2016,12,9,10,45,26.0,204.5,2.65,4.5,218.0,177.08,147.59
2016,12,9,11,0,27.0,214.0,2.5,5.0,229.0,188.02,156.43
2016,12,9,11,15,145.5,237.0,2.3,5.0,320.5,310.23,259.93
2016,12,9,11,30,264.0,260.0,2.1,5.0,412.0,438.0,364.57
2016,12,9,11,45,265.0,265.0,1.95,5.5,420.0,460.86,381.32
2016,12,9,12,0,266.0,270.0,1.8,6.0,428.0,483.27,397.98
2016,12,9,12,15,304.5,264.0,1.65,6.0,445.5,523.95,430.21
2016,12,9,12,30,343.0,258.0,1.5,6.0,463.0,566.25,463.01
2016,12,9,12,45,355.0,252.5,1.4,6.5,463.0,587.14,477.94
2016,12,9,13,0,367.0,247.0,1.3,7.0,463.0,607.33,492.32
2016,12,9,13,15,282.0,254.5,1.2,7.0,418.5,551.48,447.64
2016,12,9,13,30,197.0,262.0,1.1,7.0,374.0,468.97,382.79
2016,12,9,13,45,196.5,252.0,1.05,7.5,359.5,465.55,380.65
2016,12,9,14,0,196.0,242.0,1.0,8.0,345.0,461.33,377.25
2016,12,9,14,15,134.5,225.5,1.0,8.0,294.5,387.48,318.52
2016,12,9,14,30,73.0,209.0,1.0,8.0,244.0,289.12,239.19
2016,12,9,14,45,51.0,187.0,1.0,8.0,211.0,244.78,203.38
2016,12,9,15,0,29.0,165.0,1.0,8.0,178.0,199.92,166.09
2016,12,9,15,15,25.5,150.0,1.05,7.5,160.5,163.42,136.29
2016,12,9,15,30,22.0,135.0,1.1,7.0,143.0,147.41,123.24
2016,12,9,15,45,357.0,97.5,1.15,7.0,196.0,510.35,433.05
2016,12,9,16,0,692.0,60.0,1.2,7.0,249.0,776.39,632.91
2016,12,9,16,15,631.5,54.0,1.1,6.0,201.5,708.04,577.83
2016,12,9,16,30,571.0,48.0,1.0,5.0,154.0,631.52,517.55
