Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,16,45,469.5,39.0,0.9,4.5,108.5,516.17,422.05
2016,12,9,17,0,368.0,30.0,0.8,4.0,63.0,405.99,313.51
2016,12,9,17,15,184.0,15.0,0.85,3.5,31.5,201.25,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,40.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,81.0,12.0,1.4,2.0,14.0,9.44,0.0
2016,12,10,7,45,219.5,26.5,1.7,2.5,49.0,21.8,9.41
2016,12,10,8,0,358.0,41.0,2.0,3.0,84.0,33.84,24.57
2016,12,10,8,15,445.5,51.0,2.1,3.5,129.0,41.81,32.63
2016,12,10,8,30,533.0,61.0,2.2,4.0,174.0,49.82,40.36
2016,12,10,8,45,266.5,63.0,2.3,4.5,119.5,66.49,43.98
2016,12,10,9,0,0.0,65.0,2.4,5.0,65.0,49.7,38.44
2016,12,10,9,15,358.0,75.0,2.5,5.5,209.0,132.2,94.49
2016,12,10,9,30,716.0,85.0,2.6,6.0,353.0,258.32,190.75
2016,12,10,9,45,740.5,89.0,2.75,6.5,392.0,315.48,243.16
2016,12,10,10,0,765.0,93.0,2.9,7.0,431.0,374.86,297.26
2016,12,10,10,15,383.0,127.5,2.95,7.5,297.0,285.89,233.57
2016,12,10,10,30,1.0,162.0,3.0,8.0,163.0,127.62,103.95
2016,12,10,10,45,0.5,163.0,3.15,8.5,163.5,128.7,104.74
2016,12,10,11,0,0.0,164.0,3.3,9.0,164.0,129.69,105.22
2016,12,10,11,15,12.0,193.0,3.35,9.0,200.0,162.45,132.83
2016,12,10,11,30,24.0,222.0,3.4,9.0,236.0,197.43,162.1
2016,12,10,11,45,38.5,239.5,3.5,9.5,262.0,240.43,197.56
2016,12,10,12,0,53.0,257.0,3.6,10.0,288.0,273.33,224.43
2016,12,10,12,15,33.5,235.5,3.65,10.0,255.0,240.24,196.84
2016,12,10,12,30,14.0,214.0,3.7,10.0,222.0,189.58,154.6
2016,12,10,12,45,15.5,216.0,3.75,10.5,225.0,194.47,158.58
2016,12,10,13,0,17.0,218.0,3.8,11.0,228.0,199.65,162.72
2016,12,10,13,15,12.0,203.0,3.8,11.0,210.0,182.36,148.38
2016,12,10,13,30,7.0,188.0,3.8,11.0,192.0,164.74,133.75
2016,12,10,13,45,15.0,196.0,3.85,11.0,204.0,182.35,148.96
2016,12,10,14,0,23.0,204.0,3.9,11.0,216.0,201.18,165.16
2016,12,10,14,15,11.5,170.0,3.9,11.0,176.0,156.97,128.11
2016,12,10,14,30,0.0,136.0,3.9,11.0,136.0,113.03,90.9
2016,12,10,14,45,0.0,107.0,3.9,11.0,107.0,86.08,68.27
2016,12,10,15,0,0.0,78.0,3.9,11.0,78.0,59.94,46.07
2016,12,10,15,15,0.0,70.5,3.8,10.5,70.5,54.09,41.25
2016,12,10,15,30,0.0,63.0,3.7,10.0,63.0,48.29,36.39
2016,12,10,15,45,309.0,66.0,3.6,10.0,150.5,416.9,358.82
2016,12,10,16,0,618.0,69.0,3.5,10.0,238.0,726.91,605.38
2016,12,10,16,15,554.0,62.0,3.1,9.5,192.0,646.6,538.41
2016,12,10,16,30,490.0,55.0,2.7,9.0,146.0,566.58,471.56
2016,12,10,16,45,395.0,43.5,2.35,8.5,103.0,455.78,376.77
2016,12,10,17,0,300.0,32.0,2.0,8.0,60.0,350.04,272.34
2016,12,10,17,15,150.0,16.0,2.0,7.5,30.0,175.37,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,50.5,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,101.0,11.0,3.9,9.0,13.0,8.65,0.0
2016,12,11,7,45,248.5,23.5,4.1,9.5,48.0,19.35,6.71
2016,12,11,8,0,396.0,36.0,4.3,10.0,83.0,29.85,20.28
2016,12,11,8,15,482.0,44.5,4.6,10.5,127.5,36.8,27.18
2016,12,11,8,30,568.0,53.0,4.9,11.0,172.0,43.82,33.82
2016,12,11,8,45,624.5,58.0,5.2,11.5,218.0,88.08,49.51
2016,12,11,9,0,681.0,63.0,5.5,12.0,264.0,140.7,84.86
2016,12,11,9,15,716.0,67.0,5.55,12.5,307.5,197.58,131.85
2016,12,11,9,30,751.0,71.0,5.6,13.0,351.0,255.57,183.3
2016,12,11,9,45,552.5,121.0,5.65,14.0,339.0,279.18,213.69
2016,12,11,10,0,354.0,171.0,5.7,15.0,327.0,278.25,220.24
2016,12,11,10,15,341.5,188.0,5.75,15.5,347.5,311.74,249.78
2016,12,11,10,30,329.0,205.0,5.8,16.0,368.0,343.92,277.34
2016,12,11,10,45,328.0,217.5,5.85,16.5,387.5,376.84,304.76
2016,12,11,11,0,327.0,230.0,5.9,17.0,407.0,409.47,331.34
2016,12,11,11,15,336.5,237.0,5.9,17.0,424.5,443.17,359.04
2016,12,11,11,30,346.0,244.0,5.9,17.0,442.0,477.23,386.71
2016,12,11,11,45,377.0,242.0,5.95,17.5,461.5,518.11,419.2
2016,12,11,12,0,408.0,240.0,6.0,18.0,481.0,560.49,452.52
2016,12,11,12,15,463.0,224.5,5.95,18.0,499.0,627.3,505.29
2016,12,11,12,30,518.0,209.0,5.9,18.0,517.0,680.12,547.15
2016,12,11,12,45,699.5,149.5,5.85,18.5,562.0,807.39,645.05
2016,12,11,13,0,881.0,90.0,5.8,19.0,607.0,912.27,720.47
2016,12,11,13,15,580.5,171.0,5.7,19.0,509.0,756.58,604.82
2016,12,11,13,30,280.0,252.0,5.6,19.0,411.0,557.8,447.51
2016,12,11,13,45,232.0,247.5,5.5,19.0,376.0,494.07,398.53
2016,12,11,14,0,184.0,243.0,5.4,19.0,341.0,450.57,363.89
2016,12,11,14,15,92.0,196.0,5.15,19.0,245.0,285.39,231.22
2016,12,11,14,30,0.0,149.0,4.9,19.0,149.0,126.15,98.85
2016,12,11,14,45,24.5,161.5,4.65,19.0,172.0,166.71,133.63
2016,12,11,15,0,49.0,174.0,4.4,19.0,195.0,232.14,188.11
2016,12,11,15,15,45.5,158.0,4.25,18.5,176.0,213.9,173.76
2016,12,11,15,30,42.0,142.0,4.1,18.0,157.0,195.64,159.34
2016,12,11,15,45,353.5,102.0,3.95,17.5,200.0,513.27,425.89
2016,12,11,16,0,665.0,62.0,3.8,17.0,243.0,762.47,617.11
2016,12,11,16,15,605.0,55.5,3.65,16.5,197.0,685.98,556.47
2016,12,11,16,30,545.0,49.0,3.5,16.0,151.0,609.87,495.19
2016,12,11,16,45,443.0,40.0,3.35,15.5,106.5,494.7,399.61
2016,12,11,17,0,341.0,31.0,3.2,15.0,62.0,384.54,293.42
2016,12,11,17,15,170.5,15.5,3.1,14.5,31.0,191.97,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,57.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,115.0,10.0,3.4,5.0,12.0,7.87,0.0
2016,12,12,7,45,267.0,22.0,3.55,5.5,47.0,18.15,5.44
2016,12,12,8,0,419.0,34.0,3.7,6.0,82.0,28.32,19.24
2016,12,12,8,15,505.0,41.5,3.7,6.5,127.0,34.56,25.62
2016,12,12,8,30,591.0,49.0,3.7,7.0,172.0,40.91,31.73
2016,12,12,8,45,644.5,54.5,3.7,7.5,218.5,85.47,47.71
2016,12,12,9,0,698.0,60.0,3.7,8.0,265.0,141.87,86.36
2016,12,12,9,15,733.0,63.5,3.55,8.5,308.5,196.4,131.59
2016,12,12,9,30,768.0,67.0,3.4,9.0,352.0,254.82,183.76
2016,12,12,9,45,792.5,70.0,3.25,10.0,391.0,313.22,236.91
2016,12,12,10,0,817.0,73.0,3.1,11.0,430.0,373.75,291.12
2016,12,12,10,15,833.5,75.0,2.95,11.5,463.5,431.82,342.64
2016,12,12,10,30,850.0,77.0,2.8,12.0,497.0,490.55,392.97
2016,12,12,10,45,861.0,78.5,2.65,12.5,523.5,546.24,439.18
2016,12,12,11,0,872.0,80.0,2.5,13.0,550.0,597.72,480.51
2016,12,12,11,15,879.5,81.0,2.3,13.5,569.0,648.56,519.49
2016,12,12,11,30,887.0,82.0,2.1,14.0,588.0,698.06,555.88
2016,12,12,11,45,894.0,81.5,1.95,14.5,600.0,744.03,588.0
2016,12,12,12,0,901.0,81.0,1.8,15.0,612.0,788.12,616.44
2016,12,12,12,15,902.0,81.0,1.55,15.0,614.5,825.86,639.8
2016,12,12,12,30,903.0,81.0,1.3,15.0,617.0,860.91,660.42
2016,12,12,12,45,900.5,81.0,1.05,15.5,612.0,890.06,674.87
2016,12,12,13,0,898.0,81.0,0.8,16.0,607.0,916.05,686.31
2016,12,12,13,15,893.0,80.5,0.75,16.0,593.5,935.86,698.39
2016,12,12,13,30,888.0,80.0,0.7,16.0,580.0,952.23,708.35
2016,12,12,13,45,878.5,79.0,0.7,16.5,558.5,960.15,712.73
2016,12,12,14,0,869.0,78.0,0.7,17.0,537.0,964.46,715.06
2016,12,12,14,15,856.5,76.5,0.75,17.0,509.0,973.46,723.07
2016,12,12,14,30,844.0,75.0,0.8,17.0,481.0,967.1,721.2
2016,12,12,14,45,821.5,73.5,0.9,17.0,445.5,947.22,711.76
2016,12,12,15,0,799.0,72.0,1.0,17.0,410.0,923.94,699.98
2016,12,12,15,15,772.5,69.0,0.95,16.5,370.0,891.53,680.36
2016,12,12,15,30,746.0,66.0,0.9,16.0,330.0,856.28,658.43
2016,12,12,15,45,707.0,62.0,0.85,16.0,285.5,805.04,623.48
2016,12,12,16,0,668.0,58.0,0.8,16.0,241.0,751.9,586.05
2016,12,12,16,15,609.0,52.5,0.8,15.0,195.0,685.67,539.98
2016,12,12,16,30,550.0,47.0,0.8,14.0,149.0,612.05,485.23
2016,12,12,16,45,451.0,38.0,0.85,13.5,105.5,499.56,396.55
2016,12,12,17,0,352.0,29.0,0.9,13.0,62.0,392.38,296.89
2016,12,12,17,15,176.0,14.5,0.95,12.5,31.0,195.57,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,163.5,19.5,3.0,10.0,38.5,15.77,3.15
2016,12,13,8,0,327.0,39.0,3.3,11.0,77.0,32.12,22.01
2016,12,13,8,15,416.5,49.5,3.3,11.5,121.0,40.5,30.3
2016,12,13,8,30,506.0,60.0,3.3,12.0,165.0,48.89,38.19
2016,12,13,8,45,572.0,65.5,3.3,12.5,211.0,88.45,52.01
2016,12,13,9,0,638.0,71.0,3.3,13.0,257.0,139.42,85.34
2016,12,13,9,15,676.0,76.0,3.45,13.5,300.5,192.75,128.46
2016,12,13,9,30,714.0,81.0,3.6,14.0,344.0,250.42,178.63
2016,12,13,9,45,748.0,82.5,3.8,14.5,384.0,307.88,230.04
2016,12,13,10,0,782.0,84.0,4.0,15.0,424.0,369.76,284.95
2016,12,13,10,15,800.0,86.0,4.05,15.5,457.5,426.73,335.22
2016,12,13,10,30,818.0,88.0,4.1,16.0,491.0,484.56,384.85
2016,12,13,10,45,837.0,87.5,4.15,16.5,519.0,541.08,432.08
2016,12,13,11,0,856.0,87.0,4.2,17.0,547.0,597.89,478.18
2016,12,13,11,15,864.0,88.0,4.2,17.0,566.0,649.36,519.8
2016,12,13,11,30,872.0,89.0,4.2,17.0,585.0,699.58,559.5
2016,12,13,11,45,890.0,84.0,4.2,17.5,599.0,742.48,591.79
2016,12,13,12,0,908.0,79.0,4.2,18.0,613.0,789.96,625.01
2016,12,13,12,15,909.0,79.5,4.25,18.0,616.0,828.57,652.83
2016,12,13,12,30,910.0,80.0,4.3,18.0,619.0,864.49,678.7
2016,12,13,12,45,909.5,79.0,4.35,18.0,614.0,894.5,700.39
2016,12,13,13,0,909.0,78.0,4.4,18.0,609.0,921.4,720.04
2016,12,13,13,15,904.0,77.0,4.35,18.0,596.0,940.91,733.75
2016,12,13,13,30,899.0,76.0,4.3,18.0,583.0,956.91,745.33
2016,12,13,13,45,892.0,74.5,4.25,18.0,562.0,966.81,752.78
2016,12,13,14,0,885.0,73.0,4.2,18.0,541.0,973.11,757.9
2016,12,13,14,15,873.0,72.0,4.15,17.5,513.0,971.54,759.12
2016,12,13,14,30,861.0,71.0,4.1,17.0,485.0,966.43,758.03
2016,12,13,14,45,836.5,70.5,4.05,17.0,449.0,957.91,753.23
2016,12,13,15,0,812.0,70.0,4.0,17.0,413.0,934.11,737.56
2016,12,13,15,15,786.5,67.0,3.85,16.5,373.0,902.74,717.15
2016,12,13,15,30,761.0,64.0,3.7,16.0,333.0,868.49,694.23
2016,12,13,15,45,721.0,60.5,3.6,16.0,288.5,816.88,656.79
2016,12,13,16,0,681.0,57.0,3.5,16.0,244.0,763.36,616.69
2016,12,13,16,15,623.0,51.5,3.1,15.0,198.0,697.52,566.2
2016,12,13,16,30,565.0,46.0,2.7,14.0,152.0,624.61,507.45
2016,12,13,16,45,462.0,38.0,2.35,13.0,107.5,509.59,412.51
2016,12,13,17,0,359.0,30.0,2.0,12.0,63.0,399.68,307.89
2016,12,13,17,15,179.5,15.0,2.05,11.5,31.5,199.9,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.5,18.0,2.25,4.5,38.5,14.59,1.98
2016,12,14,8,0,369.0,36.0,2.5,5.0,77.0,29.81,20.51
2016,12,14,8,15,458.5,45.0,2.35,5.5,121.5,37.12,28.01
2016,12,14,8,30,548.0,54.0,2.2,6.0,166.0,44.49,35.12
2016,12,14,8,45,601.5,61.0,2.05,6.5,212.0,85.58,50.17
2016,12,14,9,0,655.0,68.0,1.9,7.0,258.0,137.82,85.14
2016,12,14,9,15,327.5,95.5,1.8,8.0,190.5,140.21,101.39
2016,12,14,9,30,0.0,123.0,1.7,9.0,123.0,93.89,75.77
2016,12,14,9,45,14.0,146.5,1.65,10.0,152.5,116.97,94.63
2016,12,14,10,0,28.0,170.0,1.6,11.0,182.0,146.6,118.77
2016,12,14,10,15,29.0,183.0,1.6,11.5,196.5,161.28,130.67
2016,12,14,10,30,30.0,196.0,1.6,12.0,211.0,176.36,142.78
2016,12,14,10,45,45.0,214.0,1.65,12.5,238.0,203.71,164.91
2016,12,14,11,0,60.0,232.0,1.7,13.0,265.0,233.27,188.66
2016,12,14,11,15,59.5,241.0,1.65,13.0,274.5,246.69,199.33
2016,12,14,11,30,59.0,250.0,1.6,13.0,284.0,260.28,210.12
2016,12,14,11,45,30.5,212.0,1.6,13.5,229.5,207.61,166.86
2016,12,14,12,0,2.0,174.0,1.6,14.0,175.0,141.57,112.27
2016,12,14,12,15,2.0,175.0,1.55,14.5,176.0,143.06,113.4
2016,12,14,12,30,2.0,176.0,1.5,15.0,177.0,144.63,114.43
2016,12,14,12,45,10.5,198.0,1.5,15.5,204.5,173.09,137.63
2016,12,14,13,0,19.0,220.0,1.5,16.0,232.0,203.38,162.0
2016,12,14,13,15,10.5,197.0,1.5,16.0,203.5,175.13,139.02
2016,12,14,13,30,2.0,174.0,1.5,16.0,175.0,146.47,115.68
2016,12,14,13,45,31.5,201.5,1.55,16.0,218.5,223.3,179.22
2016,12,14,14,0,61.0,229.0,1.6,16.0,262.0,289.59,233.06
2016,12,14,14,15,66.5,219.0,1.65,16.0,253.0,288.65,232.79
2016,12,14,14,30,72.0,209.0,1.7,16.0,244.0,287.83,232.98
2016,12,14,14,45,36.0,158.0,1.75,16.0,175.5,192.22,155.47
2016,12,14,15,0,0.0,107.0,1.8,16.0,107.0,87.3,67.93
2016,12,14,15,15,0.0,96.5,1.75,15.5,96.5,78.4,60.9
2016,12,14,15,30,0.0,86.0,1.7,15.0,86.0,69.52,53.65
2016,12,14,15,45,301.0,79.5,1.7,15.0,162.5,430.03,359.79
2016,12,14,16,0,602.0,73.0,1.7,15.0,239.0,717.52,577.62
2016,12,14,16,15,540.5,65.0,1.6,14.0,193.0,638.69,515.83
2016,12,14,16,30,479.0,57.0,1.5,13.0,147.0,560.03,454.56
2016,12,14,16,45,382.5,45.5,1.45,12.0,104.0,448.01,363.65
2016,12,14,17,0,286.0,34.0,1.4,11.0,61.0,340.73,264.56
2016,12,14,17,15,143.0,17.0,1.55,10.5,30.5,173.54,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,3.78,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,7.58,1.03
2016,12,15,8,15,0.0,17.0,3.15,3.5,17.0,12.91,6.15
2016,12,15,8,30,0.0,24.0,3.2,4.0,24.0,18.26,11.23
2016,12,15,8,45,0.0,31.0,3.25,4.5,31.0,23.63,15.36
2016,12,15,9,0,0.0,38.0,3.3,5.0,38.0,29.0,20.13
2016,12,15,9,15,0.0,44.5,3.15,5.5,44.5,34.0,24.51
2016,12,15,9,30,0.0,51.0,3.0,6.0,51.0,39.02,28.84
2016,12,15,9,45,0.0,61.0,2.95,6.5,61.0,46.74,35.48
2016,12,15,10,0,0.0,71.0,2.9,7.0,71.0,54.49,42.07
2016,12,15,10,15,0.0,87.0,2.8,7.0,87.0,66.94,52.76
2016,12,15,10,30,0.0,103.0,2.7,7.0,103.0,79.59,63.56
2016,12,15,10,45,0.0,104.0,2.6,7.5,104.0,80.45,64.04
2016,12,15,11,0,0.0,105.0,2.5,8.0,105.0,81.3,64.53
2016,12,15,11,15,0.0,119.5,2.4,8.5,119.5,93.13,74.38
2016,12,15,11,30,0.0,134.0,2.3,9.0,134.0,105.23,84.37
2016,12,15,11,45,0.0,143.5,2.2,9.5,143.5,113.41,90.99
2016,12,15,12,0,0.0,153.0,2.1,10.0,153.0,121.8,97.76
2016,12,15,12,15,0.0,151.0,2.05,10.0,151.0,120.41,96.55
2016,12,15,12,30,0.0,149.0,2.0,10.0,149.0,119.03,95.38
2016,12,15,12,45,0.0,151.0,1.95,10.5,151.0,121.19,97.02
2016,12,15,13,0,0.0,153.0,1.9,11.0,153.0,123.47,98.76
2016,12,15,13,15,0.0,142.0,1.9,11.0,142.0,114.12,91.03
2016,12,15,13,30,0.0,131.0,1.9,11.0,131.0,104.75,83.29
2016,12,15,13,45,0.0,128.0,1.9,11.5,128.0,102.55,81.41
2016,12,15,14,0,0.0,125.0,1.9,12.0,125.0,100.41,79.58
2016,12,15,14,15,0.0,129.5,1.9,12.0,129.5,105.42,83.92
2016,12,15,14,30,0.0,134.0,1.9,12.0,134.0,110.99,88.77
2016,12,15,14,45,0.0,131.5,1.9,12.0,131.5,110.2,88.28
2016,12,15,15,0,0.0,129.0,1.9,12.0,129.0,109.87,88.21
2016,12,15,15,15,0.0,116.0,1.85,12.0,116.0,98.69,78.94
2016,12,15,15,30,0.0,103.0,1.8,12.0,103.0,87.51,69.62
2016,12,15,15,45,243.0,99.5,1.75,12.0,166.5,377.2,319.6
2016,12,15,16,0,486.0,96.0,1.7,12.0,230.0,630.2,518.68
2016,12,15,16,15,423.5,84.5,1.5,11.0,185.5,550.56,454.23
2016,12,15,16,30,361.0,73.0,1.3,10.0,141.0,472.51,391.23
2016,12,15,16,45,273.0,56.5,1.1,9.0,99.5,367.15,302.72
2016,12,15,17,0,185.0,40.0,0.9,8.0,58.0,267.21,209.66
2016,12,15,17,15,92.5,20.0,0.95,7.5,29.0,135.2,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,155.0,19.0,3.6,8.5,35.5,14.56,0.16
2016,12,16,8,0,310.0,38.0,3.8,9.0,71.0,31.31,21.25
2016,12,16,8,15,401.5,48.5,3.95,9.5,114.5,39.68,29.74
2016,12,16,8,30,493.0,59.0,4.1,10.0,158.0,48.08,37.71
2016,12,16,8,45,559.5,65.0,4.35,11.0,204.0,83.93,49.99
2016,12,16,9,0,626.0,71.0,4.6,12.0,250.0,134.21,82.15
2016,12,16,9,15,664.5,76.0,4.7,12.5,293.0,186.69,124.38
2016,12,16,9,30,703.0,81.0,4.8,13.0,336.0,243.59,174.05
2016,12,16,9,45,735.5,83.0,4.95,14.0,375.5,300.24,224.8
2016,12,16,10,0,768.0,85.0,5.1,15.0,415.0,361.19,278.95
2016,12,16,10,15,384.0,98.0,5.2,15.5,263.0,255.12,202.96
2016,12,16,10,30,0.0,111.0,5.3,16.0,111.0,85.96,66.61
2016,12,16,10,45,0.0,111.0,5.4,17.0,111.0,86.06,66.4
2016,12,16,11,0,0.0,111.0,5.5,18.0,111.0,86.14,66.09
2016,12,16,11,15,0.0,106.5,5.55,18.5,106.5,82.56,62.92
2016,12,16,11,30,0.0,102.0,5.6,19.0,102.0,78.96,59.76
2016,12,16,11,45,0.0,121.0,5.7,19.5,121.0,94.58,72.39
2016,12,16,12,0,0.0,140.0,5.8,20.0,140.0,110.69,85.32
2016,12,16,12,15,3.0,164.5,5.85,20.0,166.5,134.58,104.79
2016,12,16,12,30,6.0,189.0,5.9,20.0,193.0,159.74,125.23
2016,12,16,12,45,3.5,179.0,5.95,20.5,181.0,149.41,116.58
2016,12,16,13,0,1.0,169.0,6.0,21.0,169.0,138.88,107.81
2016,12,16,13,15,57.5,215.0,6.0,21.0,247.5,254.89,203.23
2016,12,16,13,30,114.0,261.0,6.0,21.0,326.0,366.3,293.16
2016,12,16,13,45,476.0,175.0,6.0,21.0,429.0,689.61,553.22
2016,12,16,14,0,838.0,89.0,6.0,21.0,532.0,957.7,752.46
2016,12,16,14,15,480.5,153.0,5.9,21.0,404.5,688.33,552.28
2016,12,16,14,30,123.0,217.0,5.8,21.0,277.0,371.56,298.81
2016,12,16,14,45,456.0,146.5,5.7,21.0,344.0,668.23,540.66
2016,12,16,15,0,789.0,76.0,5.6,21.0,411.0,918.79,727.63
2016,12,16,15,15,764.0,73.0,5.35,20.5,371.5,888.31,705.36
2016,12,16,15,30,739.0,70.0,5.1,20.0,332.0,854.91,682.12
2016,12,16,15,45,699.0,66.0,4.85,20.0,288.0,803.0,643.21
2016,12,16,16,0,659.0,62.0,4.6,20.0,244.0,757.95,608.43
2016,12,16,16,15,602.0,55.5,4.25,19.0,198.5,684.66,552.54
2016,12,16,16,30,545.0,49.0,3.9,18.0,153.0,611.61,494.52
2016,12,16,16,45,443.5,40.5,3.6,17.5,109.0,497.49,400.32
2016,12,16,17,0,342.0,32.0,3.3,17.0,65.0,388.06,298.93
2016,12,16,17,15,171.0,16.0,3.4,16.5,32.5,196.72,5.6
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.5,16.5,3.25,15.5,36.0,13.39,0.0
2016,12,17,8,0,369.0,33.0,3.5,16.0,72.0,27.37,17.2
2016,12,17,8,15,459.5,41.5,3.6,16.5,116.0,34.34,24.21
2016,12,17,8,30,550.0,50.0,3.7,17.0,160.0,41.4,30.78
2016,12,17,8,45,605.0,56.5,3.8,17.5,205.0,78.53,43.27
2016,12,17,9,0,660.0,63.0,3.9,18.0,250.0,130.33,75.65
2016,12,17,9,15,697.0,67.5,4.15,18.5,293.5,183.91,117.7
2016,12,17,9,30,734.0,72.0,4.4,19.0,337.0,243.78,168.83
2016,12,17,9,45,757.5,75.5,4.7,20.0,376.0,300.25,218.78
2016,12,17,10,0,781.0,79.0,5.0,21.0,415.0,358.82,270.26
2016,12,17,10,15,799.5,81.5,5.05,21.5,448.5,416.25,320.33
2016,12,17,10,30,818.0,84.0,5.1,22.0,482.0,474.66,369.93
2016,12,17,10,45,834.5,84.5,5.15,22.5,510.0,530.76,416.45
2016,12,17,11,0,851.0,85.0,5.2,23.0,538.0,586.99,461.77
2016,12,17,11,15,477.5,173.0,5.1,23.0,429.0,480.17,379.51
2016,12,17,11,30,104.0,261.0,5.0,23.0,320.0,300.88,236.48
2016,12,17,11,45,490.5,175.5,4.95,23.5,461.5,545.91,431.88
2016,12,17,12,0,877.0,90.0,4.9,24.0,603.0,780.68,608.66
2016,12,17,12,15,879.5,90.5,4.8,24.0,607.5,820.63,635.36
2016,12,17,12,30,882.0,91.0,4.7,24.0,612.0,858.06,661.1
2016,12,17,12,45,887.5,88.5,4.6,24.5,609.5,882.24,676.0
2016,12,17,13,0,893.0,86.0,4.5,25.0,607.0,912.71,695.27
2016,12,17,13,15,889.5,85.5,4.4,25.0,595.0,934.39,710.09
2016,12,17,13,30,886.0,85.0,4.3,25.0,583.0,952.73,722.68
2016,12,17,13,45,883.5,82.0,4.2,25.0,564.0,965.53,731.61
2016,12,17,14,0,881.0,79.0,4.1,25.0,545.0,974.82,738.3
2016,12,17,14,15,869.5,77.5,3.85,24.5,517.5,985.49,746.61
2016,12,17,14,30,858.0,76.0,3.6,24.0,490.0,980.8,744.45
2016,12,17,14,45,843.5,73.0,3.35,24.0,456.0,967.51,735.11
2016,12,17,15,0,829.0,70.0,3.1,24.0,422.0,950.73,723.41
2016,12,17,15,15,803.5,67.0,2.65,23.5,381.5,919.71,701.55
2016,12,17,15,30,778.0,64.0,2.2,23.0,341.0,885.72,677.07
2016,12,17,15,45,742.5,60.0,1.8,22.5,297.0,837.99,642.61
2016,12,17,16,0,707.0,56.0,1.4,22.0,253.0,788.19,605.41
2016,12,17,16,15,650.0,50.5,1.3,21.0,206.0,714.65,553.97
2016,12,17,16,30,593.0,45.0,1.2,20.0,159.0,640.71,499.23
2016,12,17,16,45,497.5,37.0,1.2,19.5,114.0,540.89,421.31
2016,12,17,17,0,402.0,29.0,1.2,19.0,69.0,436.52,328.15
2016,12,17,17,15,201.0,14.5,1.15,18.5,34.5,219.51,22.2
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,17.0,6.7,-5.0,17.0,12.96,0.0
2016,12,18,8,0,0.0,34.0,6.7,-5.0,34.0,25.28,16.95
2016,12,18,8,15,11.0,53.0,6.7,-4.5,55.5,38.83,30.6
2016,12,18,8,30,22.0,72.0,6.7,-4.0,77.0,51.75,43.25
2016,12,18,8,45,30.0,91.0,6.75,-4.0,99.0,67.87,55.21
2016,12,18,9,0,38.0,110.0,6.8,-4.0,121.0,86.28,71.22
2016,12,18,9,15,42.5,128.0,6.75,-3.5,142.0,104.79,87.55
2016,12,18,9,30,47.0,146.0,6.7,-3.0,163.0,124.22,104.8
2016,12,18,9,45,51.0,162.0,6.7,-2.5,182.5,142.86,121.35
2016,12,18,10,0,55.0,178.0,6.7,-2.0,202.0,162.28,138.51
2016,12,18,10,15,41.0,184.0,6.65,-1.5,203.0,166.68,142.52
2016,12,18,10,30,27.0,190.0,6.6,-1.0,204.0,162.75,138.89
2016,12,18,10,45,136.5,213.5,6.6,-1.0,286.0,259.6,223.87
2016,12,18,11,0,246.0,237.0,6.6,-1.0,368.0,354.15,306.65
2016,12,18,11,15,211.0,250.0,6.6,-0.5,365.0,360.72,311.86
2016,12,18,11,30,176.0,263.0,6.6,0.0,362.0,363.96,313.88
2016,12,18,11,45,256.0,257.5,6.6,0.0,405.5,442.65,382.46
2016,12,18,12,0,336.0,252.0,6.6,0.0,449.0,513.67,444.15
2016,12,18,12,15,296.5,261.0,6.55,0.0,436.0,510.06,440.45
2016,12,18,12,30,257.0,270.0,6.5,0.0,423.0,502.98,433.84
2016,12,18,12,45,331.5,253.0,6.5,0.0,448.0,562.99,486.53
2016,12,18,13,0,406.0,236.0,6.5,0.0,473.0,625.8,541.07
2016,12,18,13,15,436.5,222.5,6.4,0.0,472.5,675.34,582.56
2016,12,18,13,30,467.0,209.0,6.3,0.0,472.0,704.58,607.82
2016,12,18,13,45,569.5,169.5,6.25,0.0,479.0,772.39,666.45
2016,12,18,14,0,672.0,130.0,6.2,0.0,486.0,850.63,730.04
2016,12,18,14,15,688.5,117.5,6.1,0.0,466.0,862.91,740.18
2016,12,18,14,30,705.0,105.0,6.0,0.0,446.0,871.9,748.14
2016,12,18,14,45,769.5,90.0,5.95,0.0,438.0,914.92,783.56
2016,12,18,15,0,834.0,75.0,5.9,0.0,430.0,962.33,822.14
2016,12,18,15,15,808.5,72.0,5.75,0.0,389.0,931.37,798.15
2016,12,18,15,30,783.0,69.0,5.6,0.0,348.0,897.34,771.81
2016,12,18,15,45,749.0,64.0,5.5,0.0,303.5,849.73,734.22
2016,12,18,16,0,715.0,59.0,5.4,0.0,259.0,799.91,693.67
2016,12,18,16,15,658.0,53.5,5.15,0.0,211.5,726.05,630.91
2016,12,18,16,30,601.0,48.0,4.9,0.0,164.0,662.14,573.7
2016,12,18,16,45,511.5,39.0,4.65,-0.5,118.5,556.54,479.34
2016,12,18,17,0,422.0,30.0,4.4,-1.0,73.0,455.23,377.14
2016,12,18,17,15,211.0,15.0,4.2,-1.0,36.5,229.68,46.23
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,15.0,3.9,-4.0,37.5,12.25,0.0
2016,12,19,8,0,441.0,30.0,4.0,-4.0,75.0,25.2,16.75
2016,12,19,8,15,533.0,37.0,4.0,-3.5,120.5,33.88,25.89
2016,12,19,8,30,625.0,44.0,4.0,-3.0,166.0,40.46,32.51
2016,12,19,8,45,678.5,49.5,4.0,-3.0,213.0,77.24,44.65
2016,12,19,9,0,732.0,55.0,4.0,-3.0,260.0,131.78,80.22
2016,12,19,9,15,768.0,58.5,4.0,-2.5,305.0,187.97,127.37
2016,12,19,9,30,804.0,62.0,4.0,-2.0,350.0,248.18,182.91
2016,12,19,9,45,828.5,64.5,4.0,-1.5,390.5,307.88,240.22
2016,12,19,10,0,853.0,67.0,4.0,-1.0,431.0,369.71,299.25
2016,12,19,10,15,870.0,69.0,3.95,-0.5,466.0,429.06,355.17
2016,12,19,10,30,887.0,71.0,3.9,0.0,501.0,489.08,410.04
2016,12,19,10,45,899.5,72.0,3.9,0.0,529.0,546.18,461.78
2016,12,19,11,0,912.0,73.0,3.9,0.0,557.0,602.88,511.76
2016,12,19,11,15,687.0,141.5,3.85,0.5,514.0,585.48,497.0
2016,12,19,11,30,462.0,210.0,3.8,1.0,471.0,530.6,450.35
2016,12,19,11,45,362.5,237.5,3.75,1.5,445.0,498.04,422.75
2016,12,19,12,0,263.0,265.0,3.7,2.0,419.0,471.21,398.6
2016,12,19,12,15,268.0,266.5,3.65,2.5,424.0,492.62,415.84
2016,12,19,12,30,273.0,268.0,3.6,3.0,429.0,513.66,432.38
2016,12,19,12,45,373.5,243.5,3.55,3.5,462.5,588.39,494.31
2016,12,19,13,0,474.0,219.0,3.5,4.0,496.0,688.1,573.8
2016,12,19,13,15,699.0,148.0,3.45,4.0,546.5,845.9,697.96
2016,12,19,13,30,924.0,77.0,3.4,4.0,597.0,977.28,794.51
2016,12,19,13,45,786.0,107.0,3.35,4.5,538.5,912.02,744.37
2016,12,19,14,0,648.0,137.0,3.3,5.0,480.0,834.68,686.55
2016,12,19,14,15,681.5,120.0,3.25,4.5,464.0,858.67,707.29
2016,12,19,14,30,715.0,103.0,3.2,4.0,448.0,879.06,724.6
2016,12,19,14,45,783.0,85.0,3.15,4.0,439.0,922.25,757.74
2016,12,19,15,0,851.0,67.0,3.1,4.0,430.0,968.5,792.69
2016,12,19,15,15,826.0,64.5,2.9,3.5,389.5,938.78,771.56
2016,12,19,15,30,801.0,62.0,2.7,3.0,349.0,906.02,748.49
2016,12,19,15,45,764.0,58.5,2.55,3.0,304.0,857.45,712.0
2016,12,19,16,0,727.0,55.0,2.4,3.0,259.0,806.78,672.83
2016,12,19,16,15,671.5,50.0,2.1,2.5,211.5,735.08,615.6
2016,12,19,16,30,616.0,45.0,1.8,2.0,164.0,662.78,555.19
2016,12,19,16,45,522.0,37.5,1.5,1.5,118.5,553.58,462.07
2016,12,19,17,0,428.0,30.0,1.2,1.0,73.0,460.72,371.3
2016,12,19,17,15,214.0,15.0,1.2,0.5,36.5,233.0,61.48
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
